Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,98.6475261128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,91.2214919307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,85.0283517915,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560682119,0.0,1.75125,1.16435682119
 01/01  04:00:00,81.3609414576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  05:00:00,89.6141680332,4.11648864399,0.0,0.0,3.49369000822,6.81298672936,10.6961980801,8.92494808013,1.75125,0.02
 01/01  06:00:00,95.805001402,12.349465932,0.0,0.0,3.49369000822,6.81298672936,28.1232634556,25.2076915383,1.75125,1.16432191731
 01/01  07:00:00,124.48801402,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,441.274749972,437.752249972,3.5025,0.02
 01/01  08:00:00,123.605831853,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,390.584173121,387.061673121,3.5025,0.02
 01/01  09:00:00,156.922010317,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,335.361108288,330.694223489,3.5025,1.16438479898
 01/01  10:00:00,131.47807194,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,323.891890172,320.369390172,3.5025,0.02
 01/01  11:00:00,167.42675908,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,285.727381125,277.55762315,7.005,1.16475797516
 01/01  12:00:00,199.513951128,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,248.88046005,240.710655123,7.005,1.16480492685
 01/01  13:00:00,209.772698314,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,212.519425121,202.014419406,9.34,1.16500571535
 01/01  14:00:00,210.047311377,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,182.190547181,171.685608944,9.34,1.16493823615
 01/01  15:00:00,209.335639456,28.8772111598,0.0260781318975,0.0,41.9242800987,36.8599292233,164.352812326,153.847802641,9.34,1.16500968528
 01/01  16:00:00,207.712525072,28.8772111598,0.197858436271,0.0,41.9242800987,36.8599292233,157.708601356,147.203657472,9.34,1.16494388427
 01/01  17:00:00,215.718052267,28.8772111598,0.298414568801,0.0,41.9242800987,36.8599292233,154.969588075,144.464654083,9.34,1.1649339919
 01/01  18:00:00,194.666229868,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,174.586334944,167.561334944,7.005,0.02
 01/01  19:00:00,200.848359364,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,183.497414127,177.662654411,4.67,1.16475971627
 01/01  20:00:00,185.151185786,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,184.75664963,178.921934205,4.67,1.1647154256
 01/01  21:00:00,177.80752133,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,183.505637388,177.671030839,4.67,1.16460654945
 01/01  22:00:00,162.010292519,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,138.40925529,133.71925529,4.67,0.02
 01/01  23:00:00,103.673067046,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559943557,0.0,1.75125,1.16434943557
 01/01  24:00:00,136.843535031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/02  01:00:00,111.610632647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  02:00:00,102.442114635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,100.362883096,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929577327,0.0,2.335,1.16429577327
 01/02  04:00:00,98.7213177829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  05:00:00,103.792977761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  06:00:00,101.942663094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992760657,0.0,2.335,1.1642760657
 01/02  07:00:00,153.591203696,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,245.416490592,240.726490592,4.67,0.02
 01/02  08:00:00,158.076292742,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,215.71491469,209.880444425,4.67,1.1644702645
 01/02  09:00:00,232.926960485,28.8772111598,0.0261675686067,0.0,34.9369000822,32.3179380704,181.079641395,172.887141395,8.1725,0.02
 01/02  10:00:00,262.672514131,28.8772111598,0.22100063257,0.0,62.886420148,41.4019203762,151.057421594,139.385022637,10.5075,1.16489895676
 01/02  11:00:00,257.621691542,28.8772111598,0.570229825479,0.0,62.886420148,41.4019203762,136.078171333,124.405651587,10.5075,1.16501974632
 01/02  12:00:00,288.095025015,28.8772111598,0.879697380421,0.0,62.886420148,41.4019203762,110.964578415,99.2915741287,10.5075,1.16550428616
 01/02  13:00:00,278.917706638,28.8772111598,1.20464987801,0.0,62.886420148,41.4019203762,88.2602157597,75.4417193665,10.5075,2.31099639321
 01/02  14:00:00,280.213616269,28.8772111598,1.37165201187,0.0,62.886420148,41.4019203762,75.4646751404,63.7917655543,10.5075,1.16540958607
 01/02  15:00:00,275.055132503,28.8772111598,1.43190107044,0.0,62.886420148,41.4019203762,73.6929584507,62.0202577374,10.5075,1.16520071334
 01/02  16:00:00,271.412583799,28.8772111598,1.52798154488,0.0,62.886420148,41.4019203762,68.2869771324,55.4691038326,10.5075,2.31037329987
 01/02  17:00:00,276.942395306,28.8772111598,1.48776869077,0.0,62.886420148,41.4019203762,74.0973201696,62.4245789575,10.5075,1.16524121208
 01/02  18:00:00,281.626891401,28.8772111598,1.3855433163,0.0,62.886420148,41.4019203762,82.0674899141,70.3948609759,10.5075,1.16512893815
 01/02  19:00:00,278.065762361,28.8772111598,1.18340218166,0.0,41.9242800987,36.8599292233,82.0190578257,71.5139629871,9.34,1.16509483859
 01/02  20:00:00,267.237891447,28.8772111598,1.16274001335,0.0,41.9242800987,36.8599292233,84.5712217612,74.0663513485,9.34,1.16487041276
 01/02  21:00:00,242.314419143,28.8772111598,0.938185163927,0.0,34.9369000822,32.3179380704,86.1288564199,76.7914204688,8.1725,1.16493595109
 01/02  22:00:00,177.573098313,28.8772111598,0.316971187399,0.0,13.9747600329,18.6919646116,43.6029630947,38.9129630947,4.67,0.02
 01/02  23:00:00,119.047837922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994607709,0.0,2.335,1.1644607709
 01/02  24:00:00,149.13198893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  01:00:00,122.355177571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,110.929133264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930601142,0.0,2.335,1.16430601142
 01/03  03:00:00,106.170836077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  04:00:00,101.48682508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,120.198763203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923474234,0.0,2.335,1.16423474234
 01/03  06:00:00,117.370751456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  07:00:00,167.432183919,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,244.92820487,240.23820487,4.67,0.02
 01/03  08:00:00,159.110408919,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,236.812663968,230.978124464,4.67,1.16453950394
 01/03  09:00:00,220.655795475,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,216.100120864,206.762982738,8.1725,1.16463812659
 01/03  10:00:00,246.154246018,28.8772111598,0.0214305998336,0.0,62.886420148,41.4019203762,193.336258755,182.808758755,10.5075,0.02
 01/03  11:00:00,236.287362833,28.8772111598,0.134597108043,0.0,62.886420148,41.4019203762,192.918285188,181.245690558,10.5075,1.16509462996
 01/03  12:00:00,265.936051442,28.8772111598,0.25029593473,0.0,62.886420148,41.4019203762,188.806555878,175.988033921,10.5075,2.31102195716
 01/03  13:00:00,246.447817283,28.8772111598,0.30512532191,0.0,62.886420148,41.4019203762,185.043392729,173.370207955,10.5075,1.16568477427
 01/03  14:00:00,243.424919893,28.8772111598,0.344696933522,0.0,62.886420148,41.4019203762,184.903914254,172.085555396,10.5075,2.31085885808
 01/03  15:00:00,238.387635673,28.8772111598,0.375851646946,0.0,62.886420148,41.4019203762,183.389306314,171.716654676,10.5075,1.16515163785
 01/03  16:00:00,234.376800059,28.8772111598,0.356648495879,0.0,62.886420148,41.4019203762,185.769829747,174.097156804,10.5075,1.16517294388
 01/03  17:00:00,240.552700775,28.8772111598,0.250502937631,0.0,62.886420148,41.4019203762,197.048322666,185.375518512,10.5075,1.16530415335
 01/03  18:00:00,246.003426058,28.8772111598,0.113002007119,0.0,62.886420148,41.4019203762,211.264702136,199.592013836,10.5075,1.16518830028
 01/03  19:00:00,243.813104028,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,222.50370319,211.998525017,9.34,1.16517817242
 01/03  20:00:00,221.675290097,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,229.875897958,219.370907171,9.34,1.16499078625
 01/03  21:00:00,196.646603447,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,236.253601347,226.91624075,8.1725,1.16486059652
 01/03  22:00:00,140.217498371,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,210.790813717,204.95612623,4.67,1.16468748636
 01/03  23:00:00,86.6359812539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,121.527936184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933848142,0.0,2.335,1.16433848142
 01/04  01:00:00,90.5351564147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  02:00:00,82.8932718126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,81.6752078258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,80.7037511121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928295701,0.0,2.335,1.16428295701
 01/04  05:00:00,94.8954068674,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,15.0317608476,12.6767608476,2.335,0.02
 01/04  06:00:00,94.4848596925,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,15.8725748169,13.5175748169,2.335,0.02
 01/04  07:00:00,139.472309056,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,376.354527961,370.520257379,4.67,1.1642705821
 01/04  08:00:00,139.16307175,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,343.68927258,338.99927258,4.67,0.02
 01/04  09:00:00,212.264899342,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,311.271248703,301.934091243,8.1725,1.16465746044
 01/04  10:00:00,238.264641728,28.8772111598,0.0,0.0,62.886420148,41.4019203762,278.892797318,267.220481766,10.5075,1.16481555174
 01/04  11:00:00,229.903881726,28.8772111598,0.0,0.0,62.886420148,41.4019203762,264.209504386,252.537024291,10.5075,1.16498009494
 01/04  12:00:00,260.52573305,28.8772111598,0.0,0.0,62.886420148,41.4019203762,255.828884337,244.155842908,10.5075,1.16554142885
 01/04  13:00:00,240.502392674,28.8772111598,0.0,0.0,62.886420148,41.4019203762,257.229314669,244.410690686,10.5075,2.31112398207
 01/04  14:00:00,237.40828943,28.8772111598,0.0,0.0,62.886420148,41.4019203762,252.459320892,240.786347923,10.5075,1.16547296951
 01/04  15:00:00,233.355271146,28.8772111598,0.0,0.0,62.886420148,41.4019203762,246.143864001,234.471147947,10.5075,1.16521605443
 01/04  16:00:00,230.002436867,28.8772111598,0.0,0.0,62.886420148,41.4019203762,244.052719349,232.379957855,10.5075,1.16526149339
 01/04  17:00:00,236.84166294,28.8772111598,0.0,0.0,62.886420148,41.4019203762,245.362275682,233.689646927,10.5075,1.16512875557
 01/04  18:00:00,243.361468342,28.8772111598,0.0,0.0,62.886420148,41.4019203762,250.300419659,237.482508535,10.5075,2.31041112347
 01/04  19:00:00,241.51129349,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,267.768668874,257.263582454,9.34,1.16508641929
 01/04  20:00:00,225.039154446,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,282.302221466,271.797393912,9.34,1.16482755385
 01/04  21:00:00,198.620149109,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,286.518319072,278.325819072,8.1725,0.02
 01/04  22:00:00,140.926829156,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,262.303915004,256.469188548,4.67,1.16472645627
 01/04  23:00:00,82.4269584764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943648684,0.0,2.335,1.16443648684
 01/04  24:00:00,117.709196406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,86.0098649341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,78.8145781891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928548244,0.0,2.335,1.16428548244
 01/05  03:00:00,90.8301474773,12.349465932,0.0,0.0,3.49369000822,9.08398230582,26.2119185628,23.8569185628,2.335,0.02
 01/05  04:00:00,90.6248960259,12.349465932,0.0,0.0,3.49369000822,9.08398230582,28.5879706131,26.2329706131,2.335,0.02
 01/05  05:00:00,92.9280035913,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,23.4481730999,21.0931730999,2.335,0.02
 01/05  06:00:00,96.8337326099,12.7725454236,0.0,0.0,3.49369000822,9.08398230582,41.940386809,38.4411153532,2.335,1.16427145578
 01/05  07:00:00,138.344026808,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,449.984056043,445.294056043,4.67,0.02
 01/05  08:00:00,137.136691495,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,414.252033405,408.417494579,4.67,1.16453882657
 01/05  09:00:00,209.833421526,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,377.548606824,369.356106824,8.1725,0.02
 01/05  10:00:00,233.93387958,28.8772111598,0.0,0.0,62.886420148,41.4019203762,340.366517013,328.694044013,10.5075,1.16497299983
 01/05  11:00:00,224.269395373,28.8772111598,0.0,0.0,62.886420148,41.4019203762,318.391071283,306.718473219,10.5075,1.16509806426
 01/05  12:00:00,254.950254751,28.8772111598,0.0,0.0,62.886420148,41.4019203762,301.324008387,288.505944947,10.5075,2.31056344006
 01/05  13:00:00,234.593954758,28.8772111598,0.0,0.0,62.886420148,41.4019203762,294.615462705,282.942502826,10.5075,1.16545987829
 01/05  14:00:00,231.540272396,28.8772111598,0.0,0.0,62.886420148,41.4019203762,295.921530451,284.248523731,10.5075,1.16550671991
 01/05  15:00:00,227.697335599,28.8772111598,0.0,0.0,62.886420148,41.4019203762,290.21927776,277.401264171,10.5075,2.31051358898
 01/05  16:00:00,224.271967704,28.8772111598,0.0,0.0,62.886420148,41.4019203762,296.374841663,284.702127453,10.5075,1.16521420929
 01/05  17:00:00,231.021052115,28.8772111598,0.0,0.0,62.886420148,41.4019203762,314.65214303,302.979551261,10.5075,1.16509176938
 01/05  18:00:00,237.730019732,28.8772111598,0.0,0.0,62.886420148,41.4019203762,325.678083874,314.005339926,10.5075,1.16524394866
 01/05  19:00:00,237.072405075,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,349.789422262,339.284208817,9.34,1.16521344535
 01/05  20:00:00,220.723528034,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,381.601842843,371.096851442,9.34,1.16499140059
 01/05  21:00:00,195.78025313,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,412.33927615,403.001917423,8.1725,1.16485872671
 01/05  22:00:00,138.919507492,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,404.192399749,399.502399749,4.67,0.02
 01/05  23:00:00,78.8072124374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950736833,0.0,2.335,1.16450736833
 01/05  24:00:00,123.379754189,8.40220908463,0.0,0.0,3.49369000822,9.08398230582,32.0199391619,29.6649391619,2.335,0.02
 01/06  01:00:00,99.436109765,16.2906574521,0.0,0.0,3.49369000822,9.08398230582,62.9641276774,59.4648420356,2.335,1.16428564175
 01/06  02:00:00,94.1745729993,16.9607911107,0.0,0.0,3.49369000822,9.08398230582,75.9436528288,73.5886528288,2.335,0.02
 01/06  03:00:00,91.0475790884,13.8909168732,0.0,0.0,3.49369000822,9.08398230582,67.5992219175,65.2442219175,2.335,0.02
 01/06  04:00:00,94.0480148048,17.1680400618,0.0,0.0,3.49369000822,9.08398230582,102.542450475,99.043169483,2.335,1.16428099229
 01/06  05:00:00,116.564401334,16.9607911107,0.0,0.0,3.49369000822,9.08398230582,101.884691302,99.5296913017,2.335,0.02
 01/06  06:00:00,114.322836024,14.7589329726,0.0,0.0,3.49369000822,9.08398230582,93.6121479995,91.2571479995,2.335,0.02
 01/06  07:00:00,154.136204901,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,639.906096773,635.216096773,4.67,0.02
 01/06  08:00:00,145.592239682,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,578.826497711,572.991948167,4.67,1.16454954347
 01/06  09:00:00,209.55712863,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,520.461753381,511.124638034,8.1725,1.16461534716
 01/06  10:00:00,233.409668232,28.8772111598,0.0,0.0,62.886420148,41.4019203762,458.144145141,446.471828031,10.5075,1.16481711021
 01/06  11:00:00,223.622786156,28.8772111598,0.0,0.0,62.886420148,41.4019203762,425.339360575,413.666835151,10.5075,1.16502542457
 01/06  12:00:00,254.654131417,28.8772111598,0.0,0.0,62.886420148,41.4019203762,390.438491013,378.765638777,10.5075,1.16535223521
 01/06  13:00:00,234.434114036,28.8772111598,0.0,0.0,62.886420148,41.4019203762,365.765279613,354.092273775,10.5075,1.16550583857
 01/06  14:00:00,230.976724096,28.8772111598,0.0,0.0,62.886420148,41.4019203762,348.951753955,336.133073733,10.5075,2.31118022179
 01/06  15:00:00,227.201728753,28.8772111598,0.0,0.0,62.886420148,41.4019203762,339.295331288,327.622515153,10.5075,1.1653161349
 01/06  16:00:00,223.802991226,28.8772111598,0.0,0.0,62.886420148,41.4019203762,335.156088938,323.483504406,10.5075,1.16508453265
 01/06  17:00:00,230.603221316,28.8772111598,0.0,0.0,62.886420148,41.4019203762,347.002312977,335.329597523,10.5075,1.16521545381
 01/06  18:00:00,237.37853137,28.8772111598,0.0,0.0,62.886420148,41.4019203762,358.658234172,346.985635452,10.5075,1.16509872021
 01/06  19:00:00,236.913516191,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,370.624857327,360.11974243,9.34,1.16511489697
 01/06  20:00:00,214.157288984,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,380.779532513,370.274565542,9.34,1.16496697052
 01/06  21:00:00,189.553954198,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,389.524665252,380.187320922,8.1725,1.16484433039
 01/06  22:00:00,134.20438437,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,373.325691899,367.49105186,4.67,1.16464003845
 01/06  23:00:00,78.9564274915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  24:00:00,123.489406003,8.48682498296,0.0,0.0,3.49369000822,9.08398230582,29.0274491051,25.5280984214,2.335,1.16435068374
 01/07  01:00:00,91.9398928611,10.4885260216,0.0,0.0,3.49369000822,6.81298672936,34.7500044417,32.9787544417,1.75125,0.02
 01/07  02:00:00,92.799983119,18.0074055172,0.0,0.0,3.49369000822,6.81298672936,48.9260194692,46.0103468867,1.75125,1.16442258251
 01/07  03:00:00,91.8486423891,17.1300229074,0.0,0.0,3.49369000822,6.81298672936,66.4801656988,64.7089156988,1.75125,0.02
 01/07  04:00:00,87.8401404971,12.8823196212,0.0,0.0,3.49369000822,6.81298672936,57.7903482982,56.0190982982,1.75125,0.02
 01/07  05:00:00,99.1247367483,18.0074055172,0.0,0.0,3.49369000822,6.81298672936,80.3007263059,77.385149423,1.75125,1.16432688292
 01/07  06:00:00,98.0088992762,17.1300229074,0.0,0.0,3.49369000822,6.81298672936,73.8978988754,72.1266488754,1.75125,0.02
 01/07  07:00:00,123.720232099,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,582.285320919,578.762820919,3.5025,0.02
 01/07  08:00:00,122.379588807,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,531.644785876,526.977708531,3.5025,1.16457734436
 01/07  09:00:00,182.052971434,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,473.220657152,466.218510774,5.8375,1.16464637805
 01/07  10:00:00,199.112680718,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,405.714425611,396.354425611,9.34,0.02
 01/07  11:00:00,223.845880979,28.8772111598,0.0,0.0,62.886420148,41.4019203762,361.170542543,348.352866935,10.5075,2.31017560734
 01/07  12:00:00,254.773344089,28.8772111598,0.0,0.0,62.886420148,41.4019203762,320.892071202,309.219074611,10.5075,1.16549659046
 01/07  13:00:00,234.656620762,28.8772111598,0.0,0.0,62.886420148,41.4019203762,294.587980192,282.91484677,10.5075,1.16563342178
 01/07  14:00:00,231.281797277,28.8772111598,0.0,0.0,62.886420148,41.4019203762,278.53773859,265.719439937,10.5075,2.31079865313
 01/07  15:00:00,227.474782287,28.8772111598,0.0,0.0,62.886420148,41.4019203762,269.112974215,257.440091871,10.5075,1.16538234345
 01/07  16:00:00,224.056442105,28.8772111598,0.0,0.0,62.886420148,41.4019203762,267.750668212,256.077918981,10.5075,1.16524923106
 01/07  17:00:00,230.86463079,28.8772111598,0.0,0.0,62.886420148,41.4019203762,281.954408072,270.281800627,10.5075,1.16510744507
 01/07  18:00:00,237.645935234,28.8772111598,0.0,0.0,62.886420148,41.4019203762,307.068519998,295.395801913,10.5075,1.1652180847
 01/07  19:00:00,223.299016845,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,332.352775853,323.015117909,8.1725,1.16515794369
 01/07  20:00:00,177.694697601,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,347.289272278,340.286853988,5.8375,1.16491828983
 01/07  21:00:00,167.437160386,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,347.869779238,340.867408742,5.8375,1.16487049601
 01/07  22:00:00,124.790890935,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,311.736777171,307.069646236,3.5025,1.16463093562
 01/07  23:00:00,76.9940144917,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  24:00:00,112.873208074,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565087969,0.0,1.75125,1.16440087969
 01/08  01:00:00,81.665689732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  02:00:00,87.7783779693,12.5186977286,0.0,0.0,3.49369000822,6.81298672936,28.074932347,26.303682347,1.75125,0.02
 01/08  03:00:00,88.1878358124,12.8571613219,0.0,0.0,3.49369000822,6.81298672936,31.3280221593,28.4124377481,1.75125,1.16433441123
 01/08  04:00:00,83.8940178342,8.57144088129,0.0,0.0,3.49369000822,6.81298672936,23.6487716547,21.8775216547,1.75125,0.02
 01/08  05:00:00,96.306596121,14.5358922326,0.0,0.0,3.49369000822,6.81298672936,40.5485335824,37.6329669651,1.75125,1.1643166173
 01/08  06:00:00,97.3102218301,15.8519661472,0.0,0.0,3.49369000822,6.81298672936,40.1590314434,38.3877814434,1.75125,0.02
 01/08  07:00:00,123.939807832,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,492.701961147,489.179461147,3.5025,0.02
 01/08  08:00:00,122.720683812,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,446.333015977,441.666136766,3.5025,1.16437921076
 01/08  09:00:00,154.779543147,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,397.69735067,394.17485067,3.5025,0.02
 01/08  10:00:00,127.518300758,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,387.139858714,382.472835362,3.5025,1.16452335213
 01/08  11:00:00,162.282626881,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,339.358933634,332.333933634,7.005,0.02
 01/08  12:00:00,193.420109017,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,318.1550001,309.985130616,7.005,1.16486948418
 01/08  13:00:00,200.708971294,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,276.740843995,266.235786272,9.34,1.16505772313
 01/08  14:00:00,198.135380705,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,259.295740869,248.790742869,9.34,1.164998
 01/08  15:00:00,194.167715348,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,261.435573973,250.930693805,9.34,1.16488016792
 01/08  16:00:00,190.672063023,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,262.225368963,251.720343911,9.34,1.16502505215
 01/08  17:00:00,197.493327192,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,269.386206657,258.881192221,9.34,1.16501443649
 01/08  18:00:00,175.916709015,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,318.964242379,310.794370329,7.005,1.16487205024
 01/08  19:00:00,182.289976784,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,336.615737018,331.925737018,4.67,0.02
 01/08  20:00:00,162.425237625,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,344.212230981,338.377376781,4.67,1.16485419955
 01/08  21:00:00,153.662473712,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,348.595768959,342.761138067,4.67,1.164630892
 01/08  22:00:00,139.289095148,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,306.925551974,302.235551974,4.67,0.02
 01/08  23:00:00,77.4229552831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568574363,0.0,1.75125,1.16443574363
 01/08  24:00:00,113.049395782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,84.4566920121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922660849,0.0,2.335,1.16422660849
 01/09  02:00:00,81.9474908002,4.11648864399,0.0,0.0,3.49369000822,9.08398230582,10.8433090559,8.4883090559,2.335,0.02
 01/09  03:00:00,90.3519551936,12.349465932,0.0,0.0,3.49369000822,9.08398230582,26.0157517943,23.6607517943,2.335,0.02
 01/09  04:00:00,86.3467081159,8.40220908463,0.0,0.0,3.49369000822,9.08398230582,21.782652173,19.427652173,2.335,0.02
 01/09  05:00:00,97.1936247456,12.8571613219,0.0,0.0,3.49369000822,9.08398230582,37.9915550966,34.4922678107,2.335,1.16428728591
 01/09  06:00:00,96.6444272641,12.6879295253,0.0,0.0,3.49369000822,9.08398230582,36.9272127079,34.5722127079,2.335,0.02
 01/09  07:00:00,138.257592291,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,448.83586584,444.14586584,4.67,0.02
 01/09  08:00:00,137.042160509,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,419.941260067,414.106818223,4.67,1.16444184442
 01/09  09:00:00,209.781620317,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,373.578450599,364.241282325,8.1725,1.16466827488
 01/09  10:00:00,233.92119495,28.8772111598,0.0,0.0,62.886420148,41.4019203762,326.719392269,316.191892269,10.5075,0.02
 01/09  11:00:00,224.187497538,28.8772111598,0.0,0.0,62.886420148,41.4019203762,308.989792754,297.31715685,10.5075,1.16513590352
 01/09  12:00:00,254.917702415,28.8772111598,0.0,0.0,62.886420148,41.4019203762,296.926598057,284.107963542,10.5075,2.31113451587
 01/09  13:00:00,234.642649119,28.8772111598,0.0,0.0,62.886420148,41.4019203762,278.18719662,266.514278251,10.5075,1.16541836893
 01/09  14:00:00,231.528632366,28.8772111598,0.0,0.0,62.886420148,41.4019203762,277.273963624,264.455446554,10.5075,2.31101707036
 01/09  15:00:00,227.654507296,28.8772111598,0.0,0.0,62.886420148,41.4019203762,279.524348492,267.851609261,10.5075,1.1652392315
 01/09  16:00:00,224.206820769,28.8772111598,0.0,0.0,62.886420148,41.4019203762,279.837941476,268.16517351,10.5075,1.16526796595
 01/09  17:00:00,230.931243126,28.8772111598,0.0,0.0,62.886420148,41.4019203762,286.821986004,275.149341031,10.5075,1.16514497279
 01/09  18:00:00,237.660321786,28.8772111598,0.0,0.0,62.886420148,41.4019203762,299.021395813,287.348597497,10.5075,1.16529831594
 01/09  19:00:00,237.048305336,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,317.178052176,306.672877023,9.34,1.16517515275
 01/09  20:00:00,220.715153799,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,330.843136775,320.338231144,9.34,1.16490563021
 01/09  21:00:00,195.825856531,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,340.308180924,330.970692032,8.1725,1.16498889215
 01/09  22:00:00,138.989371642,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,317.747083919,311.912343025,4.67,1.16474089346
 01/09  23:00:00,79.2016551404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,115.108205814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938379346,0.0,2.335,1.16438379346
 01/10  01:00:00,91.9257009575,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,23.7171599328,21.3621599328,2.335,0.02
 01/10  02:00:00,86.0481527334,8.57144088129,0.0,0.0,3.49369000822,9.08398230582,27.3950629742,25.0400629742,2.335,0.02
 01/10  03:00:00,91.9307210893,14.6591213058,0.0,0.0,3.49369000822,9.08398230582,52.4027757041,48.9034636527,2.335,1.16431205135
 01/10  04:00:00,94.5353900804,17.1680400618,0.0,0.0,3.49369000822,9.08398230582,59.3262307391,56.9712307391,2.335,0.02
 01/10  05:00:00,112.850832371,13.0135342634,0.0,0.0,3.49369000822,9.08398230582,47.3143576913,44.9593576913,2.335,0.02
 01/10  06:00:00,117.463999923,17.8381737205,0.0,0.0,3.49369000822,9.08398230582,76.7062433624,73.2069616731,2.335,1.16428168931
 01/10  07:00:00,154.525127171,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,542.030627777,537.340627777,4.67,0.02
 01/10  08:00:00,145.808457163,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,491.358789821,486.668789821,4.67,0.02
 01/10  09:00:00,209.662988172,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,434.659891607,425.322744902,8.1725,1.16464670424
 01/10  10:00:00,233.706406428,28.8772111598,0.0,0.0,62.886420148,41.4019203762,382.09402282,370.421552651,10.5075,1.1649701693
 01/10  11:00:00,223.904675276,28.8772111598,0.0,0.0,62.886420148,41.4019203762,351.895411793,340.222768626,10.5075,1.16514316733
 01/10  12:00:00,254.78604601,28.8772111598,0.0,0.0,62.886420148,41.4019203762,323.03588372,311.362979943,10.5075,1.16540377661
 01/10  13:00:00,234.595366018,28.8772111598,0.0,0.0,62.886420148,41.4019203762,306.565979563,293.747316854,10.5075,2.31116270917
 01/10  14:00:00,231.213675796,28.8772111598,0.0,0.0,62.886420148,41.4019203762,301.999085599,290.325914566,10.5075,1.16567103251
 01/10  15:00:00,227.413566788,28.8772111598,0.0,0.0,62.886420148,41.4019203762,300.813148731,289.140230193,10.5075,1.16541853805
 01/10  16:00:00,224.041394532,28.8772111598,0.0,0.0,62.886420148,41.4019203762,290.130749133,277.312973857,10.5075,2.31027527599
 01/10  17:00:00,230.863735719,28.8772111598,0.0,0.0,62.886420148,41.4019203762,291.373634503,279.700926931,10.5075,1.16520757173
 01/10  18:00:00,237.668355754,28.8772111598,0.0,0.0,62.886420148,41.4019203762,298.110153493,286.437549356,10.5075,1.16510413791
 01/10  19:00:00,237.082712812,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,305.234484134,294.729405057,9.34,1.16507907661
 01/10  20:00:00,214.371382578,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,312.840681782,302.33582053,9.34,1.16486125266
 01/10  21:00:00,189.851029738,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,319.788292767,310.450856228,8.1725,1.16493653897
 01/10  22:00:00,134.377859504,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,294.669114093,289.979114093,4.67,0.02
 01/10  23:00:00,79.4058442593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949124153,0.0,2.335,1.16449124153
 01/10  24:00:00,115.18154375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  01:00:00,88.1503973614,4.11648864399,0.0,0.0,3.49369000822,9.08398230582,11.0323070365,8.67730703651,2.335,0.02
 01/11  02:00:00,90.0594367313,12.349465932,0.0,0.0,3.49369000822,9.08398230582,28.8860187974,25.3867077168,2.335,1.1643110806
 01/11  03:00:00,86.2371957494,8.57144088129,0.0,0.0,3.49369000822,9.08398230582,23.5398801985,21.1848801985,2.335,0.02
 01/11  04:00:00,90.1871918041,12.6879295253,0.0,0.0,3.49369000822,9.08398230582,40.3934878382,38.0384878382,2.335,0.02
 01/11  05:00:00,98.9277960285,14.7391483992,0.0,0.0,3.49369000822,9.08398230582,42.7367743873,39.237496547,2.335,1.1642778403
 01/11  06:00:00,95.7872121519,12.0089297959,0.0,0.0,3.49369000822,9.08398230582,32.8711108761,30.5161108761,2.335,0.02
 01/11  07:00:00,138.035444628,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,471.500623769,466.810623769,4.67,0.02
 01/11  08:00:00,137.001123477,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,425.112199228,419.277644568,4.67,1.16455465993
 01/11  09:00:00,209.781869933,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,374.651141027,365.313978524,8.1725,1.164662503
 01/11  10:00:00,234.193771738,28.8772111598,0.0,0.0,62.886420148,41.4019203762,308.487100014,297.959600014,10.5075,0.02
 01/11  11:00:00,224.971460493,28.8772111598,0.0,0.0,62.886420148,41.4019203762,275.285966882,263.613333368,10.5075,1.16513351438
 01/11  12:00:00,255.807671731,28.8772111598,0.0,0.0,62.886420148,41.4019203762,251.392651735,238.574012799,10.5075,2.3111389356
 01/11  13:00:00,237.924174328,28.8772111598,0.0,0.0,62.886420148,41.4019203762,221.80020098,210.127277269,10.5075,1.16542371039
 01/11  14:00:00,236.381159397,28.8772111598,0.0,0.0,62.886420148,41.4019203762,211.82225572,199.003720517,10.5075,2.31103520268
 01/11  15:00:00,233.105906275,28.8772111598,0.0158766717963,0.0,62.886420148,41.4019203762,202.884261841,191.211510927,10.5075,1.16525091354
 01/11  16:00:00,229.963003481,28.8772111598,0.074193800403,0.0,62.886420148,41.4019203762,198.892696895,187.219915004,10.5075,1.16528189069
 01/11  17:00:00,236.380826323,28.8772111598,0.0,0.0,62.886420148,41.4019203762,213.500495835,201.827835062,10.5075,1.16516077324
 01/11  18:00:00,242.591822038,28.8772111598,0.0,0.0,62.886420148,41.4019203762,229.910095145,218.237278397,10.5075,1.16531674812
 01/11  19:00:00,241.140279013,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,239.98352131,229.478450425,9.34,1.16507088485
 01/11  20:00:00,225.40792605,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,246.645115881,236.140188517,9.34,1.16492736323
 01/11  21:00:00,199.681834267,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,262.752338173,253.414925425,8.1725,1.16491274798
 01/11  22:00:00,142.512594338,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,228.580795499,222.746186865,4.67,1.16460863479
 01/11  23:00:00,84.0858316291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  24:00:00,119.345196752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932113802,0.0,2.335,1.16432113802
 01/12  01:00:00,88.4556463199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  02:00:00,80.9996006396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  03:00:00,80.1810711991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992450646,0.0,2.335,1.1642450646
 01/12  04:00:00,88.1066664737,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,15.1545113873,12.7995113873,2.335,0.02
 01/12  05:00:00,95.0239193425,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,15.3584955111,13.0034955111,2.335,0.02
 01/12  06:00:00,99.3843986079,12.349465932,0.0,0.0,3.49369000822,9.08398230582,23.3979212485,19.8986615159,2.335,1.16425973259
 01/12  07:00:00,140.60555221,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,380.276610757,375.586610757,4.67,0.02
 01/12  08:00:00,140.624760245,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,343.261245367,338.571245367,4.67,0.02
 01/12  09:00:00,212.81319805,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,308.293723824,298.95654748,8.1725,1.16467634431
 01/12  10:00:00,237.567660425,28.8772111598,0.0,0.0,62.886420148,41.4019203762,274.603215448,262.930912003,10.5075,1.16480344457
 01/12  11:00:00,227.229155798,28.8772111598,0.0,0.0,62.886420148,41.4019203762,264.124434131,252.451755898,10.5075,1.16517823371
 01/12  12:00:00,257.377385973,28.8772111598,0.0,0.0,62.886420148,41.4019203762,252.696467518,241.023525791,10.5075,1.16544172706
 01/12  13:00:00,236.888326439,28.8772111598,0.0,0.0,62.886420148,41.4019203762,254.514316516,241.695570058,10.5075,2.31124645783
 01/12  14:00:00,234.108314597,28.8772111598,0.0,0.0,62.886420148,41.4019203762,250.071210106,238.398326008,10.5075,1.16538409831
 01/12  15:00:00,229.968171468,28.8772111598,0.0,0.0,62.886420148,41.4019203762,237.677786895,226.00510304,10.5075,1.16518385504
 01/12  16:00:00,226.914731796,28.8772111598,0.0,0.0,62.886420148,41.4019203762,228.938958151,216.121082997,10.5075,2.31037515378
 01/12  17:00:00,233.82813654,28.8772111598,0.0,0.0,62.886420148,41.4019203762,241.943729986,230.270969062,10.5075,1.16526092457
 01/12  18:00:00,240.386299543,28.8772111598,0.0,0.0,62.886420148,41.4019203762,254.559608917,242.88694968,10.5075,1.16515923755
 01/12  19:00:00,239.235676676,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,267.496624975,256.991488692,9.34,1.16513628243
 01/12  20:00:00,223.202636786,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,279.384907287,268.879987513,9.34,1.16491977478
 01/12  21:00:00,197.907708665,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,285.661929731,276.324432599,8.1725,1.16499713216
 01/12  22:00:00,140.528547946,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,266.516519543,261.826519543,4.67,0.02
 01/12  23:00:00,81.6831614891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995084322,0.0,2.335,1.1645084322
 01/12  24:00:00,116.936065738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,85.2398743481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927765484,0.0,2.335,1.16427765484
 01/13  02:00:00,78.3673532998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  03:00:00,90.6457150661,12.349465932,0.0,0.0,3.49369000822,9.08398230582,26.1287688049,23.7737688049,2.335,0.02
 01/13  04:00:00,90.8443585678,12.349465932,0.0,0.0,3.49369000822,9.08398230582,29.9387021311,26.4394673533,2.335,1.16423477784
 01/13  05:00:00,108.93376662,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,23.1605556303,20.8055556303,2.335,0.02
 01/13  06:00:00,113.252183482,12.8571613219,0.0011093674822,0.0,3.49369000822,9.08398230582,39.4695970792,37.1145970792,2.335,0.02
 01/13  07:00:00,154.959469165,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,451.16020047,446.47020047,4.67,0.02
 01/13  08:00:00,146.404642683,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,414.906830761,409.072333466,4.67,1.16449729508
 01/13  09:00:00,209.967497478,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,351.897138039,342.559909821,8.1725,1.16472821793
 01/13  10:00:00,234.223636448,28.8772111598,0.0,0.0,62.886420148,41.4019203762,285.096105317,274.568605317,10.5075,0.02
 01/13  11:00:00,224.843648756,28.8772111598,0.0,0.0,62.886420148,41.4019203762,261.740372245,248.922671092,10.5075,2.31020115343
 01/13  12:00:00,255.588207996,28.8772111598,0.0,0.0,62.886420148,41.4019203762,241.85886705,230.186029872,10.5075,1.165337178
 01/13  13:00:00,235.786298732,28.8772111598,0.0,0.0,62.886420148,41.4019203762,238.072767265,226.399766657,10.5075,1.16550060775
 01/13  14:00:00,232.371696206,28.8772111598,0.0,0.0,62.886420148,41.4019203762,235.995540981,223.176844685,10.5075,2.31119629654
 01/13  15:00:00,228.462646073,28.8772111598,0.0,0.0,62.886420148,41.4019203762,230.4801885,218.807354947,10.5075,1.16533355311
 01/13  16:00:00,224.834263979,28.8772111598,0.0,0.0,62.886420148,41.4019203762,229.703901129,218.031293515,10.5075,1.16510761353
 01/13  17:00:00,231.574110049,28.8772111598,0.0,0.0,62.886420148,41.4019203762,236.191794247,224.519046659,10.5075,1.16524758794
 01/13  18:00:00,238.211170319,28.8772111598,0.0,0.0,62.886420148,41.4019203762,247.926511083,236.253873412,10.5075,1.16513767156
 01/13  19:00:00,237.350117457,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,263.957802951,253.452639007,9.34,1.16516394425
 01/13  20:00:00,214.659963398,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,275.045372325,264.540352415,9.34,1.16501991023
 01/13  21:00:00,190.244213409,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,280.661303115,271.32389956,8.1725,1.16490355419
 01/13  22:00:00,134.612935498,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,254.749172225,248.914467985,4.67,1.16470423998
 01/13  23:00:00,80.379766461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,115.83944494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932844297,0.0,2.335,1.16432844297
 01/14  01:00:00,82.4128145249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,79.7649842395,4.11648864399,0.0,0.0,3.49369000822,6.81298672936,12.6357449613,9.72007929599,1.75125,1.16441566528
 01/14  03:00:00,88.0111427436,12.349465932,0.0,0.0,3.49369000822,6.81298672936,29.5994306631,27.8281806631,1.75125,0.02
 01/14  04:00:00,83.8246796503,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,22.4079232008,20.6366732008,1.75125,0.02
 01/14  05:00:00,94.4729544468,12.4340818303,0.0,0.0,3.49369000822,6.81298672936,37.5782058349,34.6628592723,1.75125,1.1640965626
 01/14  06:00:00,94.5673566243,12.8571613219,0.00121011221411,0.0,3.49369000822,6.81298672936,36.998803451,35.227553451,1.75125,0.02
 01/14  07:00:00,124.110208532,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,450.980881507,447.458381507,3.5025,0.02
 01/14  08:00:00,122.986057343,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,404.758848865,400.091691076,3.5025,1.16465778939
 01/14  09:00:00,182.434420162,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,356.534235489,349.532001649,5.8375,1.1647338402
 01/14  10:00:00,199.838145177,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,297.765966765,287.261229315,9.34,1.16473745067
 01/14  11:00:00,226.532690543,28.8772111598,0.0,0.0,62.886420148,41.4019203762,246.021233812,234.348512933,10.5075,1.16522087864
 01/14  12:00:00,259.647175436,28.8772111598,0.0,0.0,62.886420148,41.4019203762,206.16558271,194.492768447,10.5075,1.16531426284
 01/14  13:00:00,241.368103843,28.8772111598,0.0,0.0,62.886420148,41.4019203762,192.893968592,181.221031188,10.5075,1.1654374038
 01/14  14:00:00,238.696803242,28.8772111598,0.0926433568412,0.0,62.886420148,41.4019203762,191.268259307,178.4496842,10.5075,2.31107510741
 01/14  15:00:00,234.658420895,28.8772111598,0.163237396403,0.0,62.886420148,41.4019203762,195.347438438,183.674684821,10.5075,1.16525361611
 01/14  16:00:00,230.684724729,28.8772111598,0.120856203666,0.0,62.886420148,41.4019203762,202.466957494,190.794325509,10.5075,1.1651319843
 01/14  17:00:00,233.058219123,28.8772111598,0.0,0.0,62.886420148,41.4019203762,214.153873646,202.481104052,10.5075,1.16526959449
 01/14  18:00:00,242.074183388,28.8772111598,0.0,0.0,62.886420148,41.4019203762,233.213000726,221.540375748,10.5075,1.16512497876
 01/14  19:00:00,226.042590748,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,258.657101725,248.1743491,8.1725,2.31025262455
 01/14  20:00:00,179.279354714,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,280.508182711,274.650682711,5.8375,0.02
 01/14  21:00:00,167.940673751,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,303.384441346,296.382066799,5.8375,1.16487454771
 01/14  22:00:00,125.025595325,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,288.317996653,283.650824934,3.5025,1.16467171885
 01/14  23:00:00,77.2823241617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  24:00:00,112.950524019,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573653643,0.0,1.75125,1.16448653643
 01/15  01:00:00,85.5132497264,4.11648864399,0.0,0.0,3.49369000822,6.81298672936,13.0521211996,11.2808711996,1.75125,0.02
 01/15  02:00:00,87.7706857056,12.349465932,0.0,0.0,3.49369000822,6.81298672936,36.4264185474,33.510802611,1.75125,1.16436593638
 01/15  03:00:00,83.7277479717,8.40220908463,0.0,0.0,3.49369000822,6.81298672936,28.1760709528,26.4048209528,1.75125,0.02
 01/15  04:00:00,90.0824614246,14.9935921147,0.0,0.0,3.49369000822,6.81298672936,50.7580967522,48.9868467522,1.75125,0.02
 01/15  05:00:00,98.4377689463,16.7889669014,0.0,0.0,3.49369000822,6.81298672936,48.7915596848,45.875969188,1.75125,1.16434049685
 01/15  06:00:00,94.1769657094,13.0135342634,0.0,0.0,3.49369000822,6.81298672936,36.8764970568,35.1052470568,1.75125,0.02
 01/15  07:00:00,123.599500876,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,564.332410964,560.809910964,3.5025,0.02
 01/15  08:00:00,122.448440802,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,509.384537148,504.717646828,3.5025,1.16439032005
 01/15  09:00:00,154.582805048,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,432.798270413,429.275770413,3.5025,0.02
 01/15  10:00:00,126.86498167,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,409.352197972,404.685194373,3.5025,1.16450359945
 01/15  11:00:00,161.718947507,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,366.052692562,357.882834189,7.005,1.16485837309
 01/15  12:00:00,193.186413537,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,338.467772391,331.442772391,7.005,0.02
 01/15  13:00:00,200.252714972,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,301.090497962,290.585425732,9.34,1.16507223
 01/15  14:00:00,197.462443784,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,286.089965399,275.584946269,9.34,1.16501912916
 01/15  15:00:00,193.730509883,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,274.739507159,264.23459057,9.34,1.16491658856
 01/15  16:00:00,190.364883948,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,276.895551804,266.390700333,9.34,1.16485147108
 01/15  17:00:00,193.814463711,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,281.004787528,270.499735162,9.34,1.16505236601
 01/15  18:00:00,175.575536159,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,329.059021087,320.889091482,7.005,1.16492960463
 01/15  19:00:00,182.080293322,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,347.85621927,342.021476932,4.67,1.16474233765
 01/15  20:00:00,162.168915941,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,354.544039326,348.709308133,4.67,1.16473119375
 01/15  21:00:00,153.324571224,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,358.107010263,353.417010263,4.67,0.02
 01/15  22:00:00,139.120467921,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,326.927251776,321.092694719,4.67,1.16455705777
 01/15  23:00:00,77.1790833368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,112.944434998,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551688622,0.0,1.75125,1.16426688622
 01/16  01:00:00,82.0033480754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  02:00:00,83.6568197214,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,18.326384324,16.555134324,1.75125,0.02
 01/16  03:00:00,87.7211190152,12.349465932,0.0,0.0,3.49369000822,6.81298672936,33.6586152541,30.7430189552,1.75125,1.16434629886
 01/16  04:00:00,88.1267776331,12.6879295253,0.0,0.0,3.49369000822,6.81298672936,33.6829066436,31.9116566436,1.75125,0.02
 01/16  05:00:00,90.6529894307,8.62785148017,0.0,0.0,3.49369000822,6.81298672936,25.2413650087,23.4701150087,1.75125,0.02
 01/16  06:00:00,94.3152817451,12.8571613219,0.0,0.0,3.49369000822,6.81298672936,42.2646552906,39.349078859,1.75125,1.1643264316
 01/16  07:00:00,124.025465263,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,489.708884494,486.186384494,3.5025,0.02
 01/16  08:00:00,122.870883828,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,450.437987348,446.915487348,3.5025,0.02
 01/16  09:00:00,154.846114428,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,394.52506554,389.858144672,3.5025,1.16442086804
 01/16  10:00:00,127.44726931,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,373.826092147,370.303592147,3.5025,0.02
 01/16  11:00:00,162.273727846,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,327.483560319,319.313745784,7.005,1.1648145351
 01/16  12:00:00,193.730070154,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,294.912136247,286.742258064,7.005,1.16487818298
 01/16  13:00:00,201.102907749,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,262.426266784,251.92138586,9.34,1.16488092367
 01/16  14:00:00,198.52180508,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,253.601842358,243.096795236,9.34,1.16504712152
 01/16  15:00:00,194.753251643,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,250.535390292,240.030463504,9.34,1.16492678827
 01/16  16:00:00,191.370945559,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,248.209262473,237.704390709,9.34,1.16487176421
 01/16  17:00:00,194.621604432,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,255.292876649,244.787784431,9.34,1.16509221772
 01/16  18:00:00,176.092742429,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,306.901915413,298.731972989,7.005,1.16494242347
 01/16  19:00:00,182.308160408,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,336.285637795,331.595637795,4.67,0.02
 01/16  20:00:00,162.413683129,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,340.314480633,334.479758149,4.67,1.1647224836
 01/16  21:00:00,153.830093592,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,331.930216124,326.095562889,4.67,1.16465323484
 01/16  22:00:00,139.402907721,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,292.443830505,287.753830505,4.67,0.02
 01/16  23:00:00,77.8885674232,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567842714,0.0,1.75125,1.16442842714
 01/16  24:00:00,113.932093545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,85.6278132224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  02:00:00,78.911903403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927602928,0.0,2.335,1.16427602928
 01/17  03:00:00,86.9951593458,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,16.1172139289,13.7622139289,2.335,0.02
