Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  04:00:00,87.5262807246,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,16.2759475608,13.9209475608,2.335,0.02
 01/17  05:00:00,114.346282867,12.349465932,0.0,0.0,3.49369000822,9.08398230582,27.2576744454,23.7583991381,2.335,1.16427530727
 01/17  06:00:00,114.595706518,12.349465932,0.0,0.0,3.49369000822,9.08398230582,26.4773846175,24.1223846175,2.335,0.02
 01/17  07:00:00,155.78666316,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,401.736553702,397.046553702,4.67,0.02
 01/17  08:00:00,148.295898442,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,366.053876524,360.219425167,4.67,1.16445135682
 01/17  09:00:00,212.842104435,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,321.625857684,313.433357684,8.1725,0.02
 01/17  10:00:00,238.735498728,28.8772111598,0.0,0.0,62.886420148,41.4019203762,284.25159431,272.579147592,10.5075,1.16494671737
 01/17  11:00:00,229.841953894,28.8772111598,0.0,0.0,62.886420148,41.4019203762,275.178292626,263.505747767,10.5075,1.16504485893
 01/17  12:00:00,260.984912889,28.8772111598,0.0,0.0,62.886420148,41.4019203762,258.908489863,246.090003222,10.5075,2.3109866405
 01/17  13:00:00,242.693543529,28.8772111598,0.0,0.0,62.886420148,41.4019203762,240.680953932,229.007758747,10.5075,1.16569518553
 01/17  14:00:00,240.493545851,28.8772111598,0.0,0.0,62.886420148,41.4019203762,234.20210933,221.38368975,10.5075,2.31091958048
 01/17  15:00:00,237.352643638,28.8772111598,0.0,0.0,62.886420148,41.4019203762,229.013888055,217.341187718,10.5075,1.16520033719
 01/17  16:00:00,234.40512318,28.8772111598,0.0,0.0,62.886420148,41.4019203762,223.365596205,211.692858893,10.5075,1.16523731274
 01/17  17:00:00,237.712970131,28.8772111598,0.0,0.0,62.886420148,41.4019203762,227.80467711,216.132055543,10.5075,1.16512156723
 01/17  18:00:00,246.926422051,28.8772111598,0.0,0.0,62.886420148,41.4019203762,236.528380932,224.855596478,10.5075,1.16528445413
 01/17  19:00:00,244.380201272,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,248.43820587,237.93316299,9.34,1.16504288078
 01/17  20:00:00,221.933220494,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,258.445979306,247.941075418,9.34,1.16490388823
 01/17  21:00:00,196.351566362,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,263.930639984,254.593144563,8.1725,1.16499542089
 01/17  22:00:00,139.898646673,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,236.200141051,230.365389056,4.67,1.16475199426
 01/17  23:00:00,86.2832482054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,120.714012871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930769967,0.0,2.335,1.16430769967
 01/18  01:00:00,88.8938464792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,81.1967585074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  03:00:00,84.2368570792,4.11648864399,0.0,0.0,3.49369000822,9.08398230582,11.3209500034,7.82164160443,2.335,1.16430839902
 01/18  04:00:00,91.5422507428,12.349465932,0.0,0.0,3.49369000822,9.08398230582,24.4500252599,22.0950252599,2.335,0.02
 01/18  05:00:00,93.1678396823,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,20.6639181483,18.3089181483,2.335,0.02
 01/18  06:00:00,96.5671960367,12.5186977286,0.0,0.0,3.49369000822,9.08398230582,39.558539847,36.0592547972,2.335,1.16428504978
 01/18  07:00:00,138.303080182,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,444.130675246,439.440675246,4.67,0.02
 01/18  08:00:00,137.026762827,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,417.285682056,412.595682056,4.67,0.02
 01/18  09:00:00,209.751343616,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,384.035239899,374.698066848,8.1725,1.16467305069
 01/18  10:00:00,233.688876974,28.8772111598,0.0,0.0,62.886420148,41.4019203762,347.565165082,335.892858819,10.5075,1.16480626324
 01/18  11:00:00,224.05875255,28.8772111598,0.0,0.0,62.886420148,41.4019203762,333.372124179,321.699435031,10.5075,1.16518914778
 01/18  12:00:00,254.808814592,28.8772111598,0.0,0.0,62.886420148,41.4019203762,315.804956928,304.131996315,10.5075,1.16546061315
 01/18  13:00:00,234.240842783,28.8772111598,0.0,0.0,62.886420148,41.4019203762,305.934816891,293.116011904,10.5075,2.3113049864
 01/18  14:00:00,231.148247579,28.8772111598,0.0,0.0,62.886420148,41.4019203762,309.467562936,297.794642361,10.5075,1.16542057504
 01/18  15:00:00,227.371347385,28.8772111598,0.0,0.0,62.886420148,41.4019203762,307.967242583,296.294517618,10.5075,1.16522496523
 01/18  16:00:00,223.943025743,28.8772111598,0.0,0.0,62.886420148,41.4019203762,320.148107314,307.330132946,10.5075,2.31047436794
 01/18  17:00:00,227.29645786,28.8772111598,0.0,0.0,62.886420148,41.4019203762,329.708402375,318.035582737,10.5075,1.1653196381
 01/18  18:00:00,237.432764759,28.8772111598,0.0,0.0,62.886420148,41.4019203762,342.959808397,331.287085478,10.5075,1.16522291896
 01/18  19:00:00,236.925080206,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,359.120101047,348.614895646,9.34,1.16520540077
 01/18  20:00:00,220.610182207,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,376.399602546,365.894609861,9.34,1.16499268454
 01/18  21:00:00,195.684736526,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,396.609732232,387.272361309,8.1725,1.16487092313
 01/18  22:00:00,138.909413887,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,377.48345058,372.79345058,4.67,0.02
 01/18  23:00:00,78.907360777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950825947,0.0,2.335,1.16450825947
 01/18  24:00:00,123.233405645,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,27.6190363125,25.2640363125,2.335,0.02
 01/19  01:00:00,92.9424566738,9.31378617054,0.0,0.0,3.49369000822,9.08398230582,35.6613367617,32.1620483677,2.335,1.16428839405
 01/19  02:00:00,94.1513684645,17.1300229074,0.0,0.0,3.49369000822,9.08398230582,60.1151148968,57.7601148968,2.335,0.02
 01/19  03:00:00,94.2442166596,16.9988082652,0.0,0.0,3.49369000822,9.08398230582,69.3656828541,67.0106828541,2.335,0.02
 01/19  04:00:00,91.1128088037,13.8909168732,0.0,0.0,3.49369000822,9.08398230582,61.1430699242,57.6437801177,2.335,1.1642898065
 01/19  05:00:00,100.685689672,17.1300229074,0.0,0.0,3.49369000822,9.08398230582,87.718793765,85.363793765,2.335,0.02
 01/19  06:00:00,100.316474343,16.9988082652,0.0,0.0,3.49369000822,9.08398230582,87.8134049337,85.4584049337,2.335,0.02
 01/19  07:00:00,137.935715705,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,588.125947688,582.291707386,4.67,1.16424030126
 01/19  08:00:00,136.535066176,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,545.938546323,541.248546323,4.67,0.02
 01/19  09:00:00,209.494250594,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,497.065771743,487.728609019,8.1725,1.16466272388
 01/19  10:00:00,233.487701071,28.8772111598,0.0,0.0,62.886420148,41.4019203762,439.441516705,427.769136456,10.5075,1.16488024845
 01/19  11:00:00,223.660021145,28.8772111598,0.0,0.0,62.886420148,41.4019203762,409.937828128,398.265222723,10.5075,1.16510540553
 01/19  12:00:00,254.674290361,28.8772111598,0.0,0.0,62.886420148,41.4019203762,374.23030748,362.557355328,10.5075,1.16545215181
 01/19  13:00:00,234.45696373,28.8772111598,0.0,0.0,62.886420148,41.4019203762,349.036919635,337.363797026,10.5075,1.16562260861
 01/19  14:00:00,231.032775544,28.8772111598,0.0,0.0,62.886420148,41.4019203762,331.679894459,318.861271008,10.5075,2.31112345153
 01/19  15:00:00,227.255813024,28.8772111598,0.0,0.0,62.886420148,41.4019203762,320.434230032,308.761542602,10.5075,1.16518743032
 01/19  16:00:00,223.858553657,28.8772111598,0.0,0.0,62.886420148,41.4019203762,315.646790425,303.974040902,10.5075,1.16524952311
 01/19  17:00:00,227.277048256,28.8772111598,0.0,0.0,62.886420148,41.4019203762,325.761889683,314.089259033,10.5075,1.16513065024
 01/19  18:00:00,237.434184055,28.8772111598,0.0,0.0,62.886420148,41.4019203762,344.615672203,331.797706293,10.5075,2.31046591028
 01/19  19:00:00,236.939887303,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,366.229531654,355.724396569,9.34,1.16513508463
 01/19  20:00:00,220.748961195,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,381.244918201,370.740032108,9.34,1.16488609389
 01/19  21:00:00,195.723820988,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,396.965444561,388.772944561,8.1725,0.02
 01/19  22:00:00,138.934742513,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,387.608451838,381.773735154,4.67,1.16471668401
 01/19  23:00:00,78.9214249864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951340852,0.0,2.335,1.16451340852
 01/19  24:00:00,123.485978275,8.48682498296,0.0,0.0,3.49369000822,9.08398230582,28.702869148,26.347869148,2.335,0.02
 01/20  01:00:00,93.5296724392,9.83048906426,0.0,0.0,3.49369000822,9.08398230582,33.9256600511,31.5706600511,2.335,0.02
 01/20  02:00:00,95.0912327303,18.0074055172,0.0,0.0,3.49369000822,9.08398230582,47.6126095424,44.1133045607,2.335,1.16430498175
 01/20  03:00:00,95.1739914946,18.0074055172,0.0,0.0,3.49369000822,9.08398230582,76.7025880146,74.3475880146,2.335,0.02
 01/20  04:00:00,89.30363251,12.0049370114,0.0,0.0,3.49369000822,9.08398230582,50.0407552653,47.6857552653,2.335,0.02
 01/20  05:00:00,117.578625468,18.0074055172,0.0,0.0,3.49369000822,9.08398230582,79.4114515125,75.9121660575,2.335,1.16428545504
 01/20  06:00:00,117.754703147,18.0074055172,0.0,0.0,3.49369000822,9.08398230582,76.3024500184,73.9474500184,2.335,0.02
 01/20  07:00:00,154.490778585,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,540.185058857,535.495058857,4.67,0.02
 01/20  08:00:00,145.716031547,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,493.906579229,488.072064564,4.67,1.16451466561
 01/20  09:00:00,209.595684585,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,439.734298326,431.541798326,8.1725,0.02
 01/20  10:00:00,233.538718531,28.8772111598,0.0,0.0,62.886420148,41.4019203762,384.210281805,372.537889837,10.5075,1.16489196872
 01/20  11:00:00,223.734382499,28.8772111598,0.0,0.0,62.886420148,41.4019203762,361.831735978,350.159242963,10.5075,1.16499301485
 01/20  12:00:00,254.721233491,28.8772111598,0.0,0.0,62.886420148,41.4019203762,339.131059976,326.312666364,10.5075,2.31089361243
 01/20  13:00:00,234.490534731,28.8772111598,0.0,0.0,62.886420148,41.4019203762,321.34599995,309.672846588,10.5075,1.16565336217
 01/20  14:00:00,231.025875076,28.8772111598,0.0,0.0,62.886420148,41.4019203762,301.108210704,288.289867646,10.5075,2.31084305841
 01/20  15:00:00,227.208914874,28.8772111598,0.0,0.0,62.886420148,41.4019203762,287.978989935,276.30632483,10.5075,1.16516510459
 01/20  16:00:00,223.826795067,28.8772111598,0.0,0.0,62.886420148,41.4019203762,292.885084836,281.212380163,10.5075,1.16520467259
 01/20  17:00:00,227.246291539,28.8772111598,0.0,0.0,62.886420148,41.4019203762,297.567848328,285.895257023,10.5075,1.16509130477
 01/20  18:00:00,237.41974066,28.8772111598,0.0,0.0,62.886420148,41.4019203762,304.734542859,293.061785702,10.5075,1.16525715695
 01/20  19:00:00,236.93388264,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,318.76725264,308.262235159,9.34,1.16501748138
 01/20  20:00:00,214.158533555,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,331.566039824,321.061159399,9.34,1.16488042499
 01/20  21:00:00,189.630899335,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,348.210379166,338.872904561,8.1725,1.164974605
 01/20  22:00:00,134.239752764,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,330.518230813,324.683498124,4.67,1.16473268886
 01/20  23:00:00,79.150791489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  24:00:00,115.080417156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937783268,0.0,2.335,1.16437783268
 01/21  01:00:00,90.0074786232,8.40220908463,0.0,0.0,3.49369000822,6.81298672936,22.9148079905,21.1435579905,1.75125,0.02
 01/21  02:00:00,87.9501003629,12.8571613219,0.0,0.0,3.49369000822,6.81298672936,41.9939459108,39.0782573912,1.75125,1.16443851957
 01/21  03:00:00,91.2401222556,16.083408501,0.0,0.0,3.49369000822,6.81298672936,46.6199930365,44.8487430365,1.75125,0.02
 01/21  04:00:00,88.6279574665,13.4522255683,0.0,0.0,3.49369000822,6.81298672936,36.1599088939,34.3886588939,1.75125,0.02
 01/21  05:00:00,97.6936887812,16.0713117996,0.0,0.0,3.49369000822,6.81298672936,56.7413625741,53.8257737686,1.75125,1.16433880545
 01/21  06:00:00,99.1824624767,17.8381737205,0.0,0.0,3.49369000822,6.81298672936,58.3204054041,56.5491554041,1.75125,0.02
 01/21  07:00:00,123.883609573,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,495.544376686,492.021876686,3.5025,0.02
 01/21  08:00:00,122.67545889,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,442.814939566,438.147752961,3.5025,1.16468660562
 01/21  09:00:00,182.23403559,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,406.051386102,399.049099221,5.8375,1.16478688163
 01/21  10:00:00,199.436752103,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,358.873841582,349.513841582,9.34,0.02
 01/21  11:00:00,224.116471091,28.8772111598,0.0,0.0,62.886420148,41.4019203762,314.641049899,301.823366639,10.5075,2.31018325999
 01/21  12:00:00,254.989927811,28.8772111598,0.0,0.0,62.886420148,41.4019203762,268.982956604,257.309927818,10.5075,1.16552878615
 01/21  13:00:00,235.216396079,28.8772111598,0.0,0.0,62.886420148,41.4019203762,244.361207587,232.688351321,10.5075,1.16535626615
 01/21  14:00:00,232.246562608,28.8772111598,0.0,0.0,62.886420148,41.4019203762,229.115342142,216.296908358,10.5075,2.31093378333
 01/21  15:00:00,228.566584361,28.8772111598,0.0,0.0,62.886420148,41.4019203762,219.902534909,208.229844317,10.5075,1.1651905919
 01/21  16:00:00,225.100814613,28.8772111598,0.0,0.0,62.886420148,41.4019203762,223.647942837,211.975093547,10.5075,1.16534928975
 01/21  17:00:00,228.527102372,28.8772111598,0.0,0.0,62.886420148,41.4019203762,228.491712183,216.818993265,10.5075,1.16521891841
 01/21  18:00:00,239.064206081,28.8772111598,0.0,0.0,62.886420148,41.4019203762,240.049717179,228.37713762,10.5075,1.16507955939
 01/21  19:00:00,224.232739819,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,262.426706485,253.088950861,8.1725,1.16525562457
 01/21  20:00:00,178.539367527,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,274.932934521,267.93036508,5.8375,1.16506944114
 01/21  21:00:00,168.265664967,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,281.684327401,274.681982418,5.8375,1.1648449823
 01/21  22:00:00,125.404909262,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,255.757415917,251.090269897,3.5025,1.16464601946
 01/21  23:00:00,79.2551974797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,115.264510969,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571401766,0.0,1.75125,1.16446401766
 01/22  01:00:00,84.4983076302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  02:00:00,76.1644825984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559575921,0.0,1.75125,1.16434575921
 01/22  03:00:00,83.8342458488,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,18.3543525511,16.5831025511,1.75125,0.02
 01/22  04:00:00,87.9932436592,12.6879295253,0.0,0.0,3.49369000822,6.81298672936,39.1879533727,37.4167033727,1.75125,0.02
 01/22  05:00:00,95.9829389781,14.1663233607,0.0,0.0,3.49369000822,6.81298672936,48.9514640822,46.0361076768,1.75125,1.16410640544
 01/22  06:00:00,94.343399209,13.0515514179,0.0,0.0,3.49369000822,6.81298672936,43.9730082436,42.2017582436,1.75125,0.02
 01/22  07:00:00,123.566859824,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,596.050489182,592.527989182,3.5025,0.02
 01/22  08:00:00,122.338731709,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,563.894859234,559.227983201,3.5025,1.16437603337
 01/22  09:00:00,154.522888509,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,496.995627456,493.473127456,3.5025,0.02
 01/22  10:00:00,126.635100072,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,486.552092037,481.885098134,3.5025,1.1644939036
 01/22  11:00:00,161.54859413,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,445.333382852,437.163526449,7.005,1.16485640305
 01/22  12:00:00,193.073133694,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,421.851281564,414.826281564,7.005,0.02
 01/22  13:00:00,199.997500881,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,391.427392616,380.922315296,9.34,1.16507731948
 01/22  14:00:00,197.143378845,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,378.96190575,368.456876218,9.34,1.16502953241
 01/22  15:00:00,193.427151601,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,376.471116919,365.966185012,9.34,1.16493190686
 01/22  16:00:00,190.007348958,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,384.242777235,373.737905238,9.34,1.16487199647
 01/22  17:00:00,193.401889619,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,398.284174809,387.779094967,9.34,1.16507984219
 01/22  18:00:00,175.134934033,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,472.083564554,463.913602767,7.005,1.16496178711
 01/22  19:00:00,181.830748123,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,492.236064192,486.401285818,4.67,1.164778374
 01/22  20:00:00,161.718507602,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,507.220199585,501.385427126,4.67,1.16477245919
 01/22  21:00:00,152.848652213,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,515.482356381,510.792356381,4.67,0.02
 01/22  22:00:00,138.849822399,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,476.713757686,470.87928278,4.67,1.16447490592
 01/22  23:00:00,76.3456840307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,127.018822219,14.3856690131,0.0,0.0,3.49369000822,6.81298672936,58.3415492582,55.4259667631,1.75125,1.16433249506
 01/23  01:00:00,100.701089413,17.1680400618,0.0,0.0,3.49369000822,9.08398230582,67.2230560416,64.8680560416,2.335,0.02
 01/23  02:00:00,90.2121848159,13.0135342634,0.0,0.0,3.49369000822,9.08398230582,54.22735844,51.87235844,2.335,0.02
 01/23  03:00:00,94.8030715802,17.8381737205,0.0,0.0,3.49369000822,9.08398230582,83.6535852876,80.1542701101,2.335,1.16431517755
 01/23  04:00:00,94.3337659992,17.1680400618,0.0,0.0,3.49369000822,9.08398230582,78.9768995204,76.6218995204,2.335,0.02
 01/23  05:00:00,96.7591175627,13.0135342634,0.0,0.0,3.49369000822,9.08398230582,64.0993753428,61.7443753428,2.335,0.02
 01/23  06:00:00,100.897004485,17.8381737205,0.0,0.0,3.49369000822,9.08398230582,93.3740975306,91.0190975306,2.335,0.02
 01/23  07:00:00,137.930206952,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,550.173772415,544.339486088,4.67,1.16428632725
 01/23  08:00:00,133.152385575,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,498.189283957,493.499283957,4.67,0.02
 01/23  09:00:00,209.505843119,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,450.767218121,441.430011542,8.1725,1.16470657911
 01/23  10:00:00,233.59615415,28.8772111598,0.0,0.0,62.886420148,41.4019203762,396.738128988,385.065743083,10.5075,1.16488590477
 01/23  11:00:00,223.735782511,28.8772111598,0.0,0.0,62.886420148,41.4019203762,353.483226592,341.810653373,10.5075,1.16507321847
 01/23  12:00:00,254.716970899,28.8772111598,0.0,0.0,62.886420148,41.4019203762,322.604029585,310.931179182,10.5075,1.16535040277
 01/23  13:00:00,234.594834961,28.8772111598,0.0,0.0,62.886420148,41.4019203762,300.402424418,287.583825961,10.5075,2.31109845655
 01/23  14:00:00,231.214892074,28.8772111598,0.0,0.0,62.886420148,41.4019203762,280.493481362,268.820322298,10.5075,1.16565906444
 01/23  15:00:00,227.676489423,28.8772111598,0.0,0.0,62.886420148,41.4019203762,265.792106462,254.119191487,10.5075,1.16541497524
 01/23  16:00:00,224.434216036,28.8772111598,0.0,0.0,62.886420148,41.4019203762,258.613193249,245.795397239,10.5075,2.31029600902
 01/23  17:00:00,227.891944594,28.8772111598,0.0,0.0,62.886420148,41.4019203762,257.203585731,245.530849021,10.5075,1.16523671043
 01/23  18:00:00,238.092394692,28.8772111598,0.0,0.0,62.886420148,41.4019203762,259.869475661,248.196831804,10.5075,1.16514385696
 01/23  19:00:00,237.463161648,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,265.87495442,255.369824459,9.34,1.16512996089
 01/23  20:00:00,221.642382507,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,266.04074246,255.535822372,9.34,1.16492008783
 01/23  21:00:00,196.737912188,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,266.18661885,256.849111649,8.1725,1.1650072011
 01/23  22:00:00,139.640805108,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,243.495774294,238.805774294,4.67,0.02
 01/23  23:00:00,80.3438918053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950420491,0.0,2.335,1.16450420491
 01/23  24:00:00,115.793836719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,84.9212340899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929159768,0.0,2.335,1.16429159768
 01/24  02:00:00,77.9521663585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  03:00:00,90.2484182991,12.4340818303,0.0,0.0,3.49369000822,9.08398230582,32.7756779909,30.4206779909,2.335,0.02
 01/24  04:00:00,90.6429446112,12.8571613219,0.0,0.0,3.49369000822,9.08398230582,40.795068307,37.2958162683,2.335,1.16425203866
 01/24  05:00:00,111.293691427,11.1465629789,0.0,0.0,3.49369000822,9.08398230582,33.0085593443,30.6535593443,2.335,0.02
 01/24  06:00:00,117.939130565,18.0074055172,0.0,0.0,3.49369000822,9.08398230582,58.4887560332,56.1337560332,2.335,0.02
 01/24  07:00:00,154.718081926,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,500.50731668,495.81731668,4.67,0.02
 01/24  08:00:00,142.658455568,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,466.847077339,461.012556404,4.67,1.16452093467
 01/24  09:00:00,209.746629352,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,429.164499918,419.827238108,8.1725,1.16476180922
 01/24  10:00:00,233.682497117,28.8772111598,0.0,0.0,62.886420148,41.4019203762,385.374746217,373.702421845,10.5075,1.16482437183
 01/24  11:00:00,224.014365893,28.8772111598,0.0,0.0,62.886420148,41.4019203762,359.981256008,348.308701706,10.5075,1.16505430279
 01/24  12:00:00,254.848244933,28.8772111598,0.0,0.0,62.886420148,41.4019203762,327.57436919,315.901462487,10.5075,1.16540670368
 01/24  13:00:00,234.569649399,28.8772111598,0.0,0.0,62.886420148,41.4019203762,308.665766368,296.992684419,10.5075,1.16558194907
 01/24  14:00:00,231.425598611,28.8772111598,0.0,0.0,62.886420148,41.4019203762,295.049177996,282.230623929,10.5075,2.31105406691
 01/24  15:00:00,227.576373089,28.8772111598,0.0,0.0,62.886420148,41.4019203762,285.526705029,273.853763202,10.5075,1.16544182679
 01/24  16:00:00,224.151918937,28.8772111598,0.0,0.0,62.886420148,41.4019203762,279.29035457,267.617632047,10.5075,1.16522252358
 01/24  17:00:00,227.531673079,28.8772111598,0.0,0.0,62.886420148,41.4019203762,287.205738519,275.533131439,10.5075,1.16510707976
 01/24  18:00:00,237.62877614,28.8772111598,0.0,0.0,62.886420148,41.4019203762,309.229659032,296.411728022,10.5075,2.31043101026
 01/24  19:00:00,237.024887817,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,318.368211136,307.863088365,9.34,1.16512277066
 01/24  20:00:00,214.171540721,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,331.125746653,320.620870454,9.34,1.16487619894
 01/24  21:00:00,189.683777016,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,343.709551809,335.517051809,8.1725,0.02
 01/24  22:00:00,134.252878712,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,329.277437493,323.442728177,4.67,1.16470931534
 01/24  23:00:00,79.1407486188,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950763258,0.0,2.335,1.16450763258
 01/24  24:00:00,115.075829956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,91.92121579,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,24.2623487744,21.9073487744,2.335,0.02
 01/25  02:00:00,90.076999693,12.7725454236,0.0,0.0,3.49369000822,9.08398230582,44.9297946076,41.4304845099,2.335,1.16431009761
 01/25  03:00:00,93.1833203009,15.8519661472,0.0,0.0,3.49369000822,9.08398230582,49.2961718472,46.9411718472,2.335,0.02
 01/25  04:00:00,89.7039803988,12.4056111619,0.0,0.0,3.49369000822,9.08398230582,39.7956364642,37.4406364642,2.335,0.02
 01/25  05:00:00,101.673308522,18.0074055172,0.0,0.0,3.49369000822,9.08398230582,54.0495505306,50.5502688072,2.335,1.16428172346
 01/25  06:00:00,100.401908461,17.1680400618,0.0,0.0,3.49369000822,9.08398230582,71.8062176194,69.4512176194,2.335,0.02
 01/25  07:00:00,137.940779943,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,528.343604969,523.653604969,4.67,0.02
 01/25  08:00:00,133.140285979,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,479.294263509,473.45974975,4.67,1.16451375924
 01/25  09:00:00,209.49048432,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,435.914926519,427.722426519,8.1725,0.02
 01/25  10:00:00,233.420884186,28.8772111598,0.0,0.0,62.886420148,41.4019203762,398.872589692,387.20019382,10.5075,1.16489587132
 01/25  11:00:00,223.624925491,28.8772111598,0.0,0.0,62.886420148,41.4019203762,379.938286931,368.265786055,10.5075,1.1650008766
 01/25  12:00:00,254.640733971,28.8772111598,0.0,0.0,62.886420148,41.4019203762,364.343974604,351.52555013,10.5075,2.31092447397
 01/25  13:00:00,234.351324046,28.8772111598,0.0,0.0,62.886420148,41.4019203762,350.393813786,338.720638348,10.5075,1.16567543762
 01/25  14:00:00,230.930676279,28.8772111598,0.0,0.0,62.886420148,41.4019203762,349.979325973,337.160929515,10.5075,2.31089645732
 01/25  15:00:00,227.320402855,28.8772111598,0.0,0.0,62.886420148,41.4019203762,348.999396077,337.326699912,10.5075,1.16519616548
 01/25  16:00:00,224.008703899,28.8772111598,0.0,0.0,62.886420148,41.4019203762,343.285519475,331.612780024,10.5075,1.16523945101
 01/25  17:00:00,227.476157642,28.8772111598,0.0,0.0,62.886420148,41.4019203762,350.553514135,338.880884996,10.5075,1.16512913948
 01/25  18:00:00,237.664063872,28.8772111598,0.0,0.0,62.886420148,41.4019203762,358.293891954,346.621092587,10.5075,1.16529936705
 01/25  19:00:00,237.05908094,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,368.270241437,357.765179292,9.34,1.16506214522
 01/25  20:00:00,220.96230726,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,376.242757535,365.737829539,9.34,1.16492799663
 01/25  21:00:00,195.893714098,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,383.27555449,373.938234673,8.1725,1.16481981666
 01/25  22:00:00,139.044985642,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,359.203304579,353.368677824,4.67,1.1646267551
 01/25  23:00:00,79.1096815731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  24:00:00,119.159858579,4.11648864399,0.0,0.0,3.49369000822,9.08398230582,15.9946385082,12.4952956068,2.335,1.16434290141
 01/26  01:00:00,96.5144915935,12.6879295253,0.0,0.0,3.49369000822,9.08398230582,40.2972000672,37.9422000672,2.335,0.02
 01/26  02:00:00,89.294742763,11.7544860804,0.0,0.0,3.49369000822,9.08398230582,34.5132397094,32.1582397094,2.335,0.02
 01/26  03:00:00,94.495845935,17.1300229074,0.0,0.0,3.49369000822,9.08398230582,56.6912964355,53.1919885106,2.335,1.16430792481
 01/26  04:00:00,95.3390499613,17.8381737205,0.0,0.0,3.49369000822,9.08398230582,56.7859811953,54.4309811953,2.335,0.02
 01/26  05:00:00,97.148635981,13.0515514179,0.0,0.0,3.49369000822,9.08398230582,44.4979253071,42.1429253071,2.335,0.02
 01/26  06:00:00,100.627212607,17.1300229074,0.0,0.0,3.49369000822,9.08398230582,69.274285008,65.7750033746,2.335,1.1642816334
 01/26  07:00:00,138.139182153,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,511.685443665,506.995443665,4.67,0.02
 01/26  08:00:00,133.540083708,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,466.763699072,462.073699072,4.67,0.02
 01/26  09:00:00,209.729938105,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,427.294018357,417.956799639,8.1725,1.16471871854
 01/26  10:00:00,233.949270103,28.8772111598,0.0,0.0,62.886420148,41.4019203762,381.990807161,370.318448934,10.5075,1.16485822621
 01/26  11:00:00,224.156766128,28.8772111598,0.0,0.0,62.886420148,41.4019203762,362.551627109,350.879121071,10.5075,1.16500603814
 01/26  12:00:00,254.911844349,28.8772111598,0.0,0.0,62.886420148,41.4019203762,338.56748381,326.894454422,10.5075,1.1655293881
 01/26  13:00:00,234.786229209,28.8772111598,0.0,0.0,62.886420148,41.4019203762,326.566655831,313.748033644,10.5075,2.31112218708
 01/26  14:00:00,231.599950269,28.8772111598,0.0,0.0,62.886420148,41.4019203762,317.824514653,306.151506954,10.5075,1.16550769907
 01/26  15:00:00,227.756682243,28.8772111598,0.0,0.0,62.886420148,41.4019203762,307.030252673,294.212188286,10.5075,2.3105643873
 01/26  16:00:00,224.352458735,28.8772111598,0.0,0.0,62.886420148,41.4019203762,298.917943445,287.245175296,10.5075,1.16526814892
 01/26  17:00:00,227.757423408,28.8772111598,0.0,0.0,62.886420148,41.4019203762,295.712609699,284.039946801,10.5075,1.16516289765
 01/26  18:00:00,237.919197108,28.8772111598,0.0,0.0,62.886420148,41.4019203762,303.829931098,292.157092501,10.5075,1.16533859733
 01/26  19:00:00,237.22199353,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,316.29525924,305.790180953,9.34,1.16507828707
 01/26  20:00:00,221.109985448,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,325.75147878,315.246571614,9.34,1.16490716608
 01/26  21:00:00,196.209105817,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,334.549840702,325.21233972,8.1725,1.16500098137
 01/26  22:00:00,139.222035751,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,311.849017663,306.014302902,4.67,1.16471476098
 01/26  23:00:00,79.5031772477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  24:00:00,115.209320676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,92.2432965727,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,22.8881444454,19.3888643518,2.335,1.16428009356
 01/27  02:00:00,86.4178666878,8.62785148017,0.0,0.0,3.49369000822,9.08398230582,24.5331272031,22.1781272031,2.335,0.02
 01/27  03:00:00,90.4639023611,12.8571613219,0.0,0.0,3.49369000822,9.08398230582,41.6324555508,39.2774555508,2.335,0.02
 01/27  04:00:00,93.3541688537,15.6827343505,0.0,0.0,3.49369000822,9.08398230582,45.4849045541,41.9856160371,2.335,1.16428851701
 01/27  05:00:00,112.473971123,12.3650015947,0.0,0.0,3.49369000822,9.08398230582,35.7413097726,33.3863097726,2.335,0.02
 01/27  06:00:00,117.805968009,18.0074055172,0.0,0.0,3.49369000822,9.08398230582,43.1697919642,40.8147919642,2.335,0.02
 01/27  07:00:00,154.597912852,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,505.134529992,499.300293853,4.67,1.16423613934
 01/27  08:00:00,142.742190867,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,451.942036402,447.252036402,4.67,0.02
 01/27  09:00:00,209.830473676,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,409.910543585,400.573394529,8.1725,1.16464905612
 01/27  10:00:00,233.865334088,28.8772111598,0.0,0.0,62.886420148,41.4019203762,362.500648247,350.828316913,10.5075,1.16483133415
 01/27  11:00:00,224.112849353,28.8772111598,0.0,0.0,62.886420148,41.4019203762,345.996208599,334.323686807,10.5075,1.16502179228
 01/27  12:00:00,254.878470721,28.8772111598,0.0,0.0,62.886420148,41.4019203762,343.659863703,331.9867427,10.5075,1.16562100329
 01/27  13:00:00,234.587168498,28.8772111598,0.0,0.0,62.886420148,41.4019203762,338.268554229,325.450042649,10.5075,2.31101158024
 01/27  14:00:00,231.366418136,28.8772111598,0.0,0.0,62.886420148,41.4019203762,335.997526942,324.324406815,10.5075,1.16562012682
 01/27  15:00:00,227.499393248,28.8772111598,0.0,0.0,62.886420148,41.4019203762,345.999924936,334.327046922,10.5075,1.16537801378
 01/27  16:00:00,224.038280629,28.8772111598,0.0,0.0,62.886420148,41.4019203762,349.130001738,337.457318112,10.5075,1.16518362512
 01/27  17:00:00,223.986501065,28.8772111598,0.0,0.0,62.886420148,41.4019203762,363.841559286,351.023520591,10.5075,2.31053869506
 01/27  18:00:00,237.474531982,28.8772111598,0.0,0.0,62.886420148,41.4019203762,381.785152691,370.112536435,10.5075,1.16511625566
 01/27  19:00:00,236.931625161,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,398.41320703,387.908102268,9.34,1.16510476141
 01/27  20:00:00,213.962065791,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,409.193120628,398.688223918,9.34,1.16489671013
 01/27  21:00:00,189.484114438,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,425.552173357,416.21468688,8.1725,1.16498647642
 01/27  22:00:00,134.145845545,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,406.703087917,402.013087917,4.67,0.02
 01/27  23:00:00,78.7732257354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951606047,0.0,2.335,1.16451606047
 01/27  24:00:00,123.660207747,8.69666634679,0.0,0.0,3.49369000822,9.08398230582,33.8588358483,31.5038358483,2.335,0.02
 01/28  01:00:00,98.1733065068,17.1300229074,0.0,0.0,3.49369000822,6.81298672936,71.4325384848,68.5168244859,1.75125,1.16446399885
 01/28  02:00:00,92.0955549027,17.1680400618,0.0,0.0,3.49369000822,6.81298672936,82.0904142217,80.3191642217,1.75125,0.02
 01/28  03:00:00,88.61179701,13.7216850765,0.0,0.0,3.49369000822,6.81298672936,72.4856796137,69.5700401073,1.75125,1.16438950639
 01/28  04:00:00,92.8380104125,18.2460436066,0.0,0.0,3.49369000822,6.81298672936,115.176127009,113.404877009,1.75125,0.02
 01/28  05:00:00,101.006148062,19.6248973452,0.0,0.0,3.49369000822,6.81298672936,127.344832497,125.573582497,1.75125,0.02
 01/28  06:00:00,98.2294530305,17.2727174651,0.0,0.0,3.49369000822,6.81298672936,119.624417977,116.708825641,1.75125,1.16434233503
 01/28  07:00:00,123.371664779,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,663.304756802,659.782256802,3.5025,0.02
 01/28  08:00:00,118.853773882,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,605.715341334,601.048249621,3.5025,1.1645917122
 01/28  09:00:00,181.98871324,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,555.49624802,549.63874802,5.8375,0.02
 01/28  10:00:00,198.89866224,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,501.672080671,491.167257631,9.34,1.16482303992
 01/28  11:00:00,223.633153779,28.8772111598,0.0,0.0,62.886420148,41.4019203762,442.550202583,430.877645056,10.5075,1.16505752654
 01/28  12:00:00,254.671977141,28.8772111598,0.0,0.0,62.886420148,41.4019203762,403.904521798,392.231539313,10.5075,1.16548248493
 01/28  13:00:00,234.483510009,28.8772111598,0.0,0.0,62.886420148,41.4019203762,381.603044462,368.784296538,10.5075,2.311247924
 01/28  14:00:00,231.047669567,28.8772111598,0.0,0.0,62.886420148,41.4019203762,361.603904078,349.930992397,10.5075,1.16541168057
 01/28  15:00:00,227.259999429,28.8772111598,0.0,0.0,62.886420148,41.4019203762,352.261352569,340.588644954,10.5075,1.16520761519
 01/28  16:00:00,223.828228253,28.8772111598,0.0,0.0,62.886420148,41.4019203762,347.964717357,335.146551251,10.5075,2.31066610514
 01/28  17:00:00,223.857387478,28.8772111598,0.0,0.0,62.886420148,41.4019203762,346.759814847,335.087160995,10.5075,1.16515385147
 01/28  18:00:00,237.451889643,28.8772111598,0.0,0.0,62.886420148,41.4019203762,354.170644297,342.497863609,10.5075,1.16528068844
 01/28  19:00:00,223.181816992,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,388.680982237,379.343385644,8.1725,1.16509659313
 01/28  20:00:00,177.536617525,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,417.509054318,410.506590642,5.8375,1.16496367648
 01/28  21:00:00,167.212569687,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,428.249795122,421.247396552,5.8375,1.16489857046
 01/28  22:00:00,124.669139315,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,409.355655332,404.688518379,3.5025,1.16463695255
 01/28  23:00:00,76.486778813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  24:00:00,121.883314512,9.20096497277,0.0,0.0,3.49369000822,6.81298672936,34.6186498184,31.7028851292,1.75125,1.16451468916
 01/29  01:00:00,98.1763089424,17.1300229074,0.0,0.0,3.49369000822,6.81298672936,62.5906046472,60.8193546472,1.75125,0.02
 01/29  02:00:00,92.1150693917,17.1680400618,0.0,0.0,3.49369000822,6.81298672936,76.2548259763,74.4835759763,1.75125,0.02
 01/29  03:00:00,88.6411645401,13.7216850765,0.0,0.0,3.49369000822,6.81298672936,66.1746692127,63.259069396,1.75125,1.16434981669
 01/29  04:00:00,92.8438914721,18.1928997638,0.0,0.0,3.49369000822,6.81298672936,102.560323277,100.789073277,1.75125,0.02
 01/29  05:00:00,99.6540897717,18.2309169183,0.0,0.0,3.49369000822,6.81298672936,105.496229979,103.724979979,1.75125,0.02
 01/29  06:00:00,97.6046069742,16.6048443489,0.0,0.0,3.49369000822,6.81298672936,100.700531231,97.7849378876,1.75125,1.16434334378
 01/29  07:00:00,123.424841846,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,667.083923558,663.561423558,3.5025,0.02
 01/29  08:00:00,118.89324897,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,617.289768186,612.622904824,3.5025,1.16436336251
 01/29  09:00:00,154.512644001,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,540.243136173,536.720636173,3.5025,0.02
 01/29  10:00:00,126.834132346,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,534.467965942,530.945465942,3.5025,0.02
 01/29  11:00:00,161.554510746,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,499.783783608,491.613866544,7.005,1.16491706331
 01/29  12:00:00,193.087616444,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,477.638547019,469.468754265,7.005,1.16479275424
 01/29  13:00:00,200.251111574,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,453.603983346,443.098981505,9.34,1.16500184112
 01/29  14:00:00,197.248404879,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,447.641607241,437.136649129,9.34,1.16495811187
 01/29  15:00:00,193.504193769,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,438.844797996,428.339943252,9.34,1.16485474466
 01/29  16:00:00,190.093362803,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,436.996427449,426.491408146,9.34,1.1650193029
 01/29  17:00:00,190.094452561,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,440.439408169,429.934382378,9.34,1.1650257915
 01/29  18:00:00,175.215848871,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,514.340613203,506.170715937,7.005,1.16489726593
 01/29  19:00:00,181.851092288,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,557.04437834,551.209703678,4.67,1.16467466209
 01/29  20:00:00,161.73418762,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,583.277523871,578.587523871,4.67,0.02
 01/29  21:00:00,152.852487157,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,585.414158409,579.579476939,4.67,1.16468146993
 01/29  22:00:00,138.850104228,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,531.77490657,527.08490657,4.67,0.02
 01/29  23:00:00,80.3669250856,4.20110454232,0.0,0.0,3.49369000822,6.81298672936,21.9413964904,19.0257083729,1.75125,1.16443811754
 01/29  24:00:00,129.346652274,16.7103401797,0.0,0.0,3.49369000822,6.81298672936,75.3862306857,73.6149806857,1.75125,0.02
 01/30  01:00:00,97.2879548552,13.8102581479,0.0,0.0,3.49369000822,9.08398230582,78.098742724,74.5994533574,2.335,1.16428936662
 01/30  02:00:00,95.8244234125,19.0280745606,0.0,0.0,3.49369000822,9.08398230582,138.302137609,135.947137609,2.335,0.02
 01/30  03:00:00,96.790822859,19.7626324041,0.0,0.0,3.49369000822,9.08398230582,148.633597655,146.278597655,2.335,0.02
 01/30  04:00:00,94.352137087,17.3721879292,0.0,0.0,3.49369000822,9.08398230582,139.247505554,135.748214233,2.335,1.16429132156
 01/30  05:00:00,103.421826538,20.2217201299,0.0,0.0,3.49369000822,9.08398230582,177.151257037,174.796257037,2.335,0.02
 01/30  06:00:00,103.268124363,20.1605142605,0.0,0.0,3.49369000822,9.08398230582,175.329137857,172.974137857,2.335,0.02
 01/30  07:00:00,137.856957136,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,717.054406086,712.364406086,4.67,0.02
 01/30  08:00:00,133.015800492,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,661.258908482,655.4243861,4.67,1.16452238152
 01/30  09:00:00,209.457615035,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,599.660862829,590.32359583,8.1725,1.16476699895
 01/30  10:00:00,233.414861687,28.8772111598,0.0,0.0,62.886420148,41.4019203762,550.027284978,538.354951786,10.5075,1.16483319227
 01/30  11:00:00,223.555327729,28.8772111598,0.0,0.0,62.886420148,41.4019203762,523.216509225,511.543941675,10.5075,1.16506754975
 01/30  12:00:00,254.597542408,28.8772111598,0.0,0.0,62.886420148,41.4019203762,506.33564344,494.662718251,10.5075,1.16542518837
 01/30  13:00:00,234.364580027,28.8772111598,0.0,0.0,62.886420148,41.4019203762,498.352905131,486.679800268,10.5075,1.16560486216
 01/30  14:00:00,230.827624638,28.8772111598,0.0,0.0,62.886420148,41.4019203762,489.467047009,476.648436839,10.5075,2.31111017066
 01/30  15:00:00,227.043726473,28.8772111598,0.0,0.0,62.886420148,41.4019203762,473.526493293,461.85380471,10.5075,1.16518858221
 01/30  16:00:00,223.627823679,28.8772111598,0.0,0.0,62.886420148,41.4019203762,466.680138149,455.007379796,10.5075,1.16525835286
 01/30  17:00:00,223.630259546,28.8772111598,0.0,0.0,62.886420148,41.4019203762,479.063183022,467.390537205,10.5075,1.16514581705
 01/30  18:00:00,237.186154423,28.8772111598,0.0,0.0,62.886420148,41.4019203762,510.047354266,497.229334475,10.5075,2.31051979121
 01/30  19:00:00,236.80632014,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,539.444552326,528.939380499,9.34,1.16517182705
 01/30  20:00:00,220.494655896,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,560.395140011,549.890212667,9.34,1.16492734419
 01/30  21:00:00,195.468203165,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,573.000916286,564.808416286,8.1725,0.02
 01/30  22:00:00,138.829341314,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,553.182622872,547.347860038,4.67,1.16476283428
 01/30  23:00:00,88.7698589601,10.4325919941,0.0,0.0,3.49369000822,9.08398230582,58.8448317903,55.3453437916,2.335,1.16448799863
 01/30  24:00:00,128.325058205,13.4648924176,0.0,0.0,3.49369000822,9.08398230582,88.3398214775,85.9848214775,2.335,0.02
 01/31  01:00:00,102.436163839,19.3879392626,0.0,0.0,3.49369000822,9.08398230582,159.043483746,156.688483746,2.335,0.02
 01/31  02:00:00,97.8146452502,20.8686650736,0.0,0.0,3.49369000822,9.08398230582,176.746863765,173.247555358,2.335,1.16430840703
 01/31  03:00:00,93.050549199,16.1052314859,0.0,0.0,3.49369000822,9.08398230582,143.585950802,141.230950802,2.335,0.02
 01/31  04:00:00,97.3058326928,20.7805257601,0.0,0.0,3.49369000822,9.08398230582,207.081098948,204.726098948,2.335,0.02
 01/31  05:00:00,120.234753004,20.8686650736,0.0,0.0,3.49369000822,9.08398230582,201.213936771,197.714648769,2.335,1.16428800166
 01/31  06:00:00,115.49444893,16.1052314859,0.0,0.0,3.49369000822,9.08398230582,163.352777678,160.997777678,2.335,0.02
 01/31  07:00:00,153.862374674,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,773.575883238,768.885883238,4.67,0.02
 01/31  08:00:00,142.0970851,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,700.205534836,694.371084193,4.67,1.16445064313
 01/31  09:00:00,209.530496346,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,633.66309506,625.47059506,8.1725,0.02
 01/31  10:00:00,233.41612554,28.8772111598,0.0,0.0,62.886420148,41.4019203762,571.058019413,559.385559935,10.5075,1.16495947872
 01/31  11:00:00,223.546812817,28.8772111598,0.0,0.0,62.886420148,41.4019203762,533.208169564,521.535601602,10.5075,1.16506796211
 01/31  12:00:00,254.603299894,28.8772111598,0.0,0.0,62.886420148,41.4019203762,498.17029529,485.351722893,10.5075,2.3110723962
 01/31  13:00:00,234.385852385,28.8772111598,0.0,0.0,62.886420148,41.4019203762,474.275683311,462.602770458,10.5075,1.16541285349
 01/31  14:00:00,230.881256831,28.8772111598,0.0,0.0,62.886420148,41.4019203762,456.974271854,444.155706985,10.5075,2.31106486914
 01/31  15:00:00,227.097937851,28.8772111598,0.0,0.0,62.886420148,41.4019203762,438.499374723,426.826590384,10.5075,1.16528433929
 01/31  16:00:00,223.69883154,28.8772111598,0.0,0.0,62.886420148,41.4019203762,426.255401213,414.582833042,10.5075,1.16506817163
 01/31  17:00:00,223.725309485,28.8772111598,0.0,0.0,62.886420148,41.4019203762,424.246826227,412.574102706,10.5075,1.16522352067
 01/31  18:00:00,237.288859016,28.8772111598,0.0,0.0,62.886420148,41.4019203762,432.834519695,421.161894126,10.5075,1.16512556861
 01/31  19:00:00,236.839586509,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,452.553793012,442.04863003,9.34,1.16516298188
 01/31  20:00:00,214.026635677,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,463.787753614,453.28272212,9.34,1.16503149443
 01/31  21:00:00,189.417373803,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,470.406752408,461.069326515,8.1725,1.16492589326
 01/31  22:00:00,134.130407107,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,449.014346199,443.17961121,4.67,1.16473498846
 01/31  23:00:00,80.7906424615,2.22747611865,0.0,0.0,3.49369000822,9.08398230582,9.17856117478,6.82356117478,2.335,0.02
 01/31  24:00:00,131.450989217,16.5348636578,0.0,0.0,3.49369000822,9.08398230582,69.4816381891,65.9822755318,2.335,1.16436265728
 02/01  01:00:00,97.2106235779,13.7216850765,0.0,0.0,3.49369000822,9.08398230582,66.1787527676,63.8237527676,2.335,0.02
 02/01  02:00:00,95.141471387,18.2309169183,0.0,0.0,3.49369000822,9.08398230582,109.364702172,107.009702172,2.335,0.02
 02/01  03:00:00,95.4723298473,18.3700459066,0.0,0.0,3.49369000822,9.08398230582,116.782152991,113.282848149,2.335,1.16430484182
 02/01  04:00:00,93.4317307158,16.3774832881,0.0,0.0,3.49369000822,9.08398230582,111.042430817,108.687430817,2.335,0.02
 02/01  05:00:00,103.360589244,20.0227792017,0.0,0.0,3.49369000822,9.08398230582,146.890110012,144.535110012,2.335,0.02
 02/01  06:00:00,103.359225377,20.1605142605,0.0,0.0,3.49369000822,9.08398230582,146.668370087,143.169222837,2.335,1.16414725026
 02/01  07:00:00,137.882341229,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,647.418954182,642.728954182,4.67,0.02
 02/01  08:00:00,133.071745775,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,593.455727242,587.621217663,4.67,1.16450957829
 02/01  09:00:00,209.47465906,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,543.371068677,535.178568677,8.1725,0.02
 02/01  10:00:00,233.455394837,28.8772111598,0.0,0.0,62.886420148,41.4019203762,493.383699634,481.711223356,10.5075,1.16497627729
 02/01  11:00:00,223.614771907,28.8772111598,0.0,0.0,62.886420148,41.4019203762,470.306439394,458.633811889,10.5075,1.16512750525
 02/01  12:00:00,254.640463964,28.8772111598,0.0,0.0,62.886420148,41.4019203762,442.007017078,429.188812012,10.5075,2.31070506519
 02/01  13:00:00,234.406287395,28.8772111598,0.0,0.0,62.886420148,41.4019203762,417.835188685,406.162116359,10.5075,1.16557232589
 02/01  14:00:00,230.911868126,28.8772111598,0.0,0.0,62.886420148,41.4019203762,402.23443111,389.415892048,10.5075,2.31103906199
 02/01  15:00:00,227.152928839,28.8772111598,0.0,0.0,62.886420148,41.4019203762,390.330581082,378.657692039,10.5075,1.16538904227
 02/01  16:00:00,223.76830333,28.8772111598,0.0,0.0,62.886420148,41.4019203762,384.778791383,373.106141621,10.5075,1.16514976127
 02/01  17:00:00,223.776459312,28.8772111598,0.0,0.0,62.886420148,41.4019203762,397.360625327,385.68781488,10.5075,1.16531044749
 02/01  18:00:00,237.296361945,28.8772111598,0.0,0.0,62.886420148,41.4019203762,414.931822308,403.259105051,10.5075,1.16521725714
 02/01  19:00:00,236.834145018,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,437.01791423,426.512682529,9.34,1.1652317009
 02/01  20:00:00,220.546902286,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,457.58972668,447.084875462,9.34,1.16485121855
 02/01  21:00:00,195.540444347,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,481.276387589,471.938934625,8.1725,1.16495296434
 02/01  22:00:00,138.850610055,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,469.190798138,463.356082851,4.67,1.16471528731
 02/01  23:00:00,82.7436500745,4.28572044064,0.0,0.0,3.49369000822,9.08398230582,21.0880776178,18.7330776178,2.335,0.02
 02/01  24:00:00,132.043022886,17.1490314846,0.0,0.0,3.49369000822,9.08398230582,73.4942187503,69.9948342486,2.335,1.16438450171
