Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  01:00:00,97.1521963572,13.7216850765,0.0,0.0,3.49369000822,9.08398230582,70.9461809402,68.5911809402,2.335,0.02
 02/02  02:00:00,94.3377300416,17.5306804512,0.0,0.0,3.49369000822,9.08398230582,114.160269668,111.805269668,2.335,0.02
 02/02  03:00:00,96.2638378529,19.2474285163,0.0,0.0,3.49369000822,9.08398230582,134.728529961,131.229220994,2.335,1.16430896732
 02/02  04:00:00,93.876035821,16.8606255423,0.0,0.0,3.49369000822,9.08398230582,123.781993823,121.426993823,2.335,0.02
 02/02  05:00:00,103.182478369,19.9411603048,0.0,0.0,3.49369000822,9.08398230582,165.338681378,162.983681378,2.335,0.02
 02/02  06:00:00,103.5348261,20.4410740856,0.0,0.0,3.49369000822,9.08398230582,170.549231735,167.049947231,2.335,1.16428450442
 02/02  07:00:00,137.882032094,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,700.491157883,695.801157883,4.67,0.02
 02/02  08:00:00,133.004399799,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,657.847661602,653.157661602,4.67,0.02
 02/02  09:00:00,209.450854469,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,616.957974649,607.620819748,8.1725,1.16465490056
 02/02  10:00:00,233.375408462,28.8772111598,0.0,0.0,62.886420148,41.4019203762,567.157463819,555.485165591,10.5075,1.16479822802
 02/02  11:00:00,223.517904411,28.8772111598,0.0,0.0,62.886420148,41.4019203762,547.017339224,535.344644775,10.5075,1.16519444938
 02/02  12:00:00,254.56813119,28.8772111598,0.0,0.0,62.886420148,41.4019203762,524.627093756,512.954114642,10.5075,1.16547911344
 02/02  13:00:00,234.327681016,28.8772111598,0.0,0.0,62.886420148,41.4019203762,507.841654198,495.022777976,10.5075,2.3113762217
 02/02  14:00:00,230.766342195,28.8772111598,0.0,0.0,62.886420148,41.4019203762,491.901163325,480.228195092,10.5075,1.16546823332
 02/02  15:00:00,226.997289258,28.8772111598,0.0,0.0,62.886420148,41.4019203762,481.957645123,469.139650966,10.5075,2.31049415742
 02/02  16:00:00,223.581518191,28.8772111598,0.0,0.0,62.886420148,41.4019203762,471.310040534,459.637302332,10.5075,1.16523820183
 02/02  17:00:00,223.583637121,28.8772111598,0.0,0.0,62.886420148,41.4019203762,478.619580414,466.94694424,10.5075,1.16513617431
 02/02  18:00:00,237.146544632,28.8772111598,0.0,0.0,62.886420148,41.4019203762,494.061515909,482.388699893,10.5075,1.16531601604
 02/02  19:00:00,236.797098806,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,517.095874363,506.590816178,9.34,1.16505818459
 02/02  20:00:00,220.497497804,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,534.985720121,524.48083054,9.34,1.16488958066
 02/02  21:00:00,195.457642231,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,553.668170539,544.330683538,8.1725,1.16498700053
 02/02  22:00:00,138.826498805,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,543.720654828,537.885952239,4.67,1.16470258885
 02/02  23:00:00,88.5023149766,10.152803509,0.0,0.0,3.49369000822,9.08398230582,52.506212231,50.151212231,2.335,0.02
 02/02  24:00:00,129.064029961,14.200922623,0.0,0.0,3.49369000822,9.08398230582,86.0057385308,83.6507385308,2.335,0.02
 02/03  01:00:00,101.22793948,18.1506919508,0.0,0.0,3.49369000822,9.08398230582,146.923922282,143.424630687,2.335,1.16429159504
 02/03  02:00:00,97.8125621099,20.8686650736,0.0,0.0,3.49369000822,9.08398230582,174.633881734,172.278881734,2.335,0.02
 02/03  03:00:00,94.4788291542,17.5414197258,0.0,0.0,3.49369000822,9.08398230582,156.129509287,153.774509287,2.335,0.02
 02/03  04:00:00,95.8510558568,19.3443375201,0.0,0.0,3.49369000822,9.08398230582,193.703413465,190.204122301,2.335,1.16429116428
 02/03  05:00:00,120.216890149,20.8686650736,0.0,0.0,3.49369000822,9.08398230582,207.832412855,205.477412855,2.335,0.02
 02/03  06:00:00,116.902760163,17.5414197258,0.0,0.0,3.49369000822,9.08398230582,181.607706371,179.252706371,2.335,0.02
 02/03  07:00:00,153.813658429,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,788.866193853,783.03193219,4.67,1.16426166279
 02/03  08:00:00,142.071338796,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,730.728159095,726.038159095,4.67,0.02
 02/03  09:00:00,209.519690207,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,666.532883764,657.195740552,8.1725,1.16464321202
 02/03  10:00:00,233.368964397,28.8772111598,0.0,0.0,62.886420148,41.4019203762,598.668054241,586.995725046,10.5075,1.16482919547
 02/03  11:00:00,223.493327572,28.8772111598,0.0,0.0,62.886420148,41.4019203762,564.268176564,552.595652943,10.5075,1.16502362069
 02/03  12:00:00,254.558921337,28.8772111598,0.0,0.0,62.886420148,41.4019203762,531.205932193,519.53285427,10.5075,1.16557792336
 02/03  13:00:00,234.326643254,28.8772111598,0.0,0.0,62.886420148,41.4019203762,506.01869791,493.200161593,10.5075,2.31103631659
 02/03  14:00:00,230.771795325,28.8772111598,0.0,0.0,62.886420148,41.4019203762,478.729969857,467.05683178,10.5075,1.16563807673
 02/03  15:00:00,227.000768778,28.8772111598,0.0,0.0,62.886420148,41.4019203762,461.30978784,449.636889603,10.5075,1.16539823701
 02/03  16:00:00,223.58934937,28.8772111598,0.0,0.0,62.886420148,41.4019203762,454.834963158,442.01718668,10.5075,2.31027647876
 02/03  17:00:00,223.59453958,28.8772111598,0.0,0.0,62.886420148,41.4019203762,461.616481298,449.943745034,10.5075,1.16523626362
 02/03  18:00:00,237.155698069,28.8772111598,0.0,0.0,62.886420148,41.4019203762,482.550005867,470.877357135,10.5075,1.16514873197
 02/03  19:00:00,236.799904867,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,506.271895415,495.766755038,9.34,1.16514037715
 02/03  20:00:00,213.921252022,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,527.707226819,517.20229233,9.34,1.16493448964
 02/03  21:00:00,189.295037879,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,547.071866172,537.734545588,8.1725,1.16482058393
 02/03  22:00:00,134.084841113,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,531.597117017,526.907117017,4.67,0.02
 02/03  23:00:00,86.262067562,7.94832875208,0.0,0.0,3.49369000822,9.08398230582,41.3408641209,37.8413545366,2.335,1.16450958426
 02/03  24:00:00,128.761005297,13.8909168732,0.0,0.0,3.49369000822,9.08398230582,80.8737844811,78.5187844811,2.335,0.02
 02/04  01:00:00,99.1894011875,18.3522485879,0.0,0.0,3.49369000822,6.81298672936,145.664913658,142.749206454,1.75125,1.16445720458
 02/04  02:00:00,96.1785761771,21.4886765732,0.0,0.0,3.49369000822,6.81298672936,176.814845617,175.043595617,1.75125,0.02
 02/04  03:00:00,91.0074492173,16.3245854416,0.0,0.0,3.49369000822,6.81298672936,142.77824094,139.862607661,1.75125,1.16438327947
 02/04  04:00:00,94.2064131191,19.9411603048,0.0,0.0,3.49369000822,6.81298672936,195.193782347,193.422532347,1.75125,0.02
 02/04  05:00:00,102.660485595,21.4886765732,0.0,0.0,3.49369000822,6.81298672936,209.633408294,207.862158294,1.75125,0.02
 02/04  06:00:00,97.0854422011,16.3245854416,0.0,0.0,3.49369000822,6.81298672936,165.671674767,162.756082256,1.75125,1.16434251082
 02/04  07:00:00,123.114844172,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,783.569653858,780.047153858,3.5025,0.02
 02/04  08:00:00,118.755755899,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,717.641235238,712.974094275,3.5025,1.16464096287
 02/04  09:00:00,181.957788521,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,658.202595708,652.345095708,5.8375,0.02
 02/04  10:00:00,198.852625098,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,594.594804309,584.090107481,9.34,1.16469682759
 02/04  11:00:00,223.51818676,28.8772111598,0.0,0.0,62.886420148,41.4019203762,545.296236668,533.623622582,10.5075,1.16511408607
 02/04  12:00:00,254.580815363,28.8772111598,0.0,0.0,62.886420148,41.4019203762,505.260464313,493.587420524,10.5075,1.16554378938
 02/04  13:00:00,234.353117236,28.8772111598,0.0,0.0,62.886420148,41.4019203762,477.261490482,464.442939201,10.5075,2.311051281
 02/04  14:00:00,230.817344537,28.8772111598,0.0,0.0,62.886420148,41.4019203762,452.801138325,441.128156098,10.5075,1.16548222769
 02/04  15:00:00,227.038745064,28.8772111598,0.0,0.0,62.886420148,41.4019203762,438.308525367,425.490543722,10.5075,2.31048164519
 02/04  16:00:00,223.627328567,28.8772111598,0.0,0.0,62.886420148,41.4019203762,434.904421288,423.231557137,10.5075,1.16536415109
 02/04  17:00:00,223.629655214,28.8772111598,0.0,0.0,62.886420148,41.4019203762,441.582910627,429.91017499,10.5075,1.16523563677
 02/04  18:00:00,237.194963881,28.8772111598,0.0,0.0,62.886420148,41.4019203762,466.280496254,454.607898223,10.5075,1.16509803106
 02/04  19:00:00,223.063675019,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,516.033487163,506.695802859,8.1725,1.16518430345
 02/04  20:00:00,177.346890406,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,539.489836764,532.487282909,5.8375,1.16505385496
 02/04  21:00:00,167.023019124,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,535.171846415,528.169543514,5.8375,1.16480290147
 02/04  22:00:00,124.610706633,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,502.316648596,497.649417403,3.5025,1.16473119356
 02/04  23:00:00,83.0380049368,6.84826338862,0.0,0.0,3.49369000822,6.81298672936,28.773871638,27.002621638,1.75125,0.02
 02/04  24:00:00,125.989631903,13.3707320326,0.0,0.0,3.49369000822,6.81298672936,60.3457036419,57.4299470757,1.75125,1.1645065663
 02/05  01:00:00,98.1914659933,17.1680400618,0.0,0.0,3.49369000822,6.81298672936,95.9348520151,94.1636020151,1.75125,0.02
 02/05  02:00:00,93.5101482216,18.6800516563,0.0,0.0,3.49369000822,6.81298672936,110.005205212,108.233955212,1.75125,0.02
 02/05  03:00:00,91.4546843544,16.6560005876,0.0,0.0,3.49369000822,6.81298672936,102.806813899,99.8912059653,1.75125,1.16435793362
 02/05  04:00:00,93.8953656051,19.3629795164,0.0,0.0,3.49369000822,6.81298672936,126.494518633,124.723268633,1.75125,0.02
 02/05  05:00:00,102.169038152,20.7805257601,0.0,0.0,3.49369000822,6.81298672936,132.613942769,130.842692769,1.75125,0.02
 02/05  06:00:00,98.3164724907,17.3721879292,0.0,0.0,3.49369000822,6.81298672936,112.696554577,109.780964863,1.75125,1.16433971319
 02/05  07:00:00,123.402264656,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,667.066415532,663.543915532,3.5025,0.02
 02/05  08:00:00,118.912816603,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,605.379277353,600.712414169,3.5025,1.16436318389
 02/05  09:00:00,154.526062154,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,524.214950601,520.692450601,3.5025,0.02
 02/05  10:00:00,126.976754865,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,498.667675647,494.000651459,3.5025,1.16452418759
 02/05  11:00:00,161.639069289,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,445.265621753,438.240621753,7.005,0.02
 02/05  12:00:00,193.169061864,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,413.029033315,404.859134763,7.005,1.16489855183
 02/05  13:00:00,200.415863215,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,369.196645221,358.691755663,9.34,1.16488955801
 02/05  14:00:00,197.491233127,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,344.474539493,333.969469945,9.34,1.16506954797
 02/05  15:00:00,193.724514002,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,325.263036466,314.758068028,9.34,1.16496843744
 02/05  16:00:00,190.356599474,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,315.956896705,305.45197711,9.34,1.1649195951
 02/05  17:00:00,190.384536635,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,325.939091574,315.434172104,9.34,1.16491947056
 02/05  18:00:00,175.50216182,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,419.30914821,411.139129151,7.005,1.16501905974
 02/05  19:00:00,181.9787683,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,461.238075398,455.403277396,4.67,1.16479800268
 02/05  20:00:00,161.897890873,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,477.287929776,472.597929776,4.67,0.02
 02/05  21:00:00,153.025492605,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,488.296248416,482.461591868,4.67,1.16465654802
 02/05  22:00:00,138.912084302,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,465.60192491,459.767336005,4.67,1.16458890516
 02/05  23:00:00,76.4711023479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,126.472883935,13.8070834657,0.0,0.0,3.49369000822,6.81298672936,48.9691329571,47.1978829571,1.75125,0.02
 02/06  01:00:00,100.401368028,16.8755791919,0.0,0.0,3.49369000822,9.08398230582,64.5128785737,61.0135858634,2.335,1.16429271024
 02/06  02:00:00,91.1948269495,13.8909168732,0.0,0.0,3.49369000822,9.08398230582,56.8659747042,54.5109747042,2.335,0.02
 02/06  03:00:00,94.0200763682,16.9607911107,0.0,0.0,3.49369000822,9.08398230582,86.6005169089,84.2455169089,2.335,0.02
 02/06  04:00:00,94.3899024632,17.1680400618,0.0,0.0,3.49369000822,9.08398230582,90.7811940516,87.2819091621,2.335,1.16428488955
 02/06  05:00:00,98.7577363481,14.9537937296,0.0,0.0,3.49369000822,9.08398230582,82.5349873041,80.1799873041,2.335,0.02
 02/06  06:00:00,101.64310851,18.5551063954,0.0,0.0,3.49369000822,9.08398230582,117.103464002,114.748464002,2.335,0.02
 02/06  07:00:00,137.938734711,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,598.425233585,592.590999853,4.67,1.16423373215
 02/06  08:00:00,133.197440487,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,532.370781516,527.680781516,4.67,0.02
 02/06  09:00:00,209.537062312,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,467.46310408,458.125863535,8.1725,1.16474054461
 02/06  10:00:00,233.699840291,28.8772111598,0.0,0.0,62.886420148,41.4019203762,386.148938224,374.4764685,10.5075,1.1649697242
 02/06  11:00:00,223.959854402,28.8772111598,0.0,0.0,62.886420148,41.4019203762,332.910158669,321.23745131,10.5075,1.16520735811
 02/06  12:00:00,254.845146841,28.8772111598,0.0,0.0,62.886420148,41.4019203762,289.938783161,278.265714251,10.5075,1.16556890986
 02/06  13:00:00,235.013817322,28.8772111598,0.0,0.0,62.886420148,41.4019203762,270.981966673,258.163203291,10.5075,2.31126338184
 02/06  14:00:00,231.877848124,28.8772111598,0.0,0.0,62.886420148,41.4019203762,257.030944427,245.357863375,10.5075,1.16558105199
 02/06  15:00:00,228.128769054,28.8772111598,0.0,0.0,62.886420148,41.4019203762,249.382200866,237.709358806,10.5075,1.16534205989
 02/06  16:00:00,224.779502427,28.8772111598,0.0,0.0,62.886420148,41.4019203762,243.430692552,231.758041608,10.5075,1.16515094396
 02/06  17:00:00,224.556249033,28.8772111598,0.0,0.0,62.886420148,41.4019203762,254.917507903,242.099521195,10.5075,2.31048670794
 02/06  18:00:00,237.962959598,28.8772111598,0.0,0.0,62.886420148,41.4019203762,266.748045178,255.075176468,10.5075,1.16536871064
 02/06  19:00:00,237.249851882,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,275.47113288,264.966044797,9.34,1.16508808352
 02/06  20:00:00,221.177031452,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,286.139931635,275.635048738,9.34,1.16488289668
 02/06  21:00:00,196.223333778,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,301.002682255,291.665205331,8.1725,1.16497692363
 02/06  22:00:00,139.225590765,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,280.539199425,275.849199425,4.67,0.02
 02/06  23:00:00,79.5992471273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995073092,0.0,2.335,1.1645073092
 02/06  24:00:00,115.273873042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  01:00:00,84.345138292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926416369,0.0,2.335,1.16426416369
 02/07  02:00:00,77.9161116444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,86.4541564049,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,14.7975231598,12.4425231598,2.335,0.02
 02/07  04:00:00,90.7871115479,12.349465932,0.0,0.0,3.49369000822,9.08398230582,23.3334870566,19.8342249501,2.335,1.16426210642
 02/07  05:00:00,113.535540566,12.349465932,0.0,0.0,3.49369000822,9.08398230582,20.3766430121,18.0216430121,2.335,0.02
 02/07  06:00:00,109.949593173,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,15.4019887002,13.0469887002,2.335,0.02
 02/07  07:00:00,155.936632127,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,385.452159879,380.762159879,4.67,0.02
 02/07  08:00:00,145.116404929,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,338.112927975,332.278427768,4.67,1.16450020769
 02/07  09:00:00,212.772305951,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,298.179279025,288.84203113,8.1725,1.16474789491
 02/07  10:00:00,237.871905427,28.8772111598,0.0,0.0,62.886420148,41.4019203762,265.051547223,253.379230238,10.5075,1.16481698502
 02/07  11:00:00,228.568786122,28.8772111598,0.0,0.0,62.886420148,41.4019203762,250.774032992,239.101478104,10.5075,1.1650548879
 02/07  12:00:00,259.815056392,28.8772111598,0.0,0.0,62.886420148,41.4019203762,233.424151594,221.75123484,10.5075,1.1654167543
 02/07  13:00:00,243.953381654,28.8772111598,0.0,0.0,62.886420148,41.4019203762,220.08931659,208.416216579,10.5075,1.16560001193
 02/07  14:00:00,242.777758732,28.8772111598,0.0,0.0,62.886420148,41.4019203762,213.52714863,200.708539544,10.5075,2.311109086
 02/07  15:00:00,239.238390807,28.8772111598,0.0,0.0,62.886420148,41.4019203762,211.614472304,199.941781226,10.5075,1.16519107755
 02/07  16:00:00,235.932912205,28.8772111598,0.0,0.0,62.886420148,41.4019203762,211.787162774,200.114398939,10.5075,1.16526383453
 02/07  17:00:00,236.072055623,28.8772111598,0.0,0.0,62.886420148,41.4019203762,210.146064129,198.473410376,10.5075,1.1651537534
 02/07  18:00:00,249.405483645,28.8772111598,0.0,0.0,62.886420148,41.4019203762,216.13554377,203.317498952,10.5075,2.31054481781
 02/07  19:00:00,247.336647845,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,224.157668882,213.652480735,9.34,1.16518814681
 02/07  20:00:00,226.144619452,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,230.784818487,220.279873078,9.34,1.16494540912
 02/07  21:00:00,200.758318884,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,234.843162356,225.505834629,8.1725,1.16482772614
 02/07  22:00:00,144.251620605,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,197.484154362,192.794154362,4.67,0.02
 02/07  23:00:00,91.6911824022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947130643,0.0,2.335,1.16447130643
 02/07  24:00:00,126.367274511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  01:00:00,96.2149340593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,88.6517694424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928692565,0.0,2.335,1.16428692565
 02/08  03:00:00,87.9619755839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  04:00:00,87.5998692783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,94.0142046169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499290202,0.0,2.335,1.164290202
 02/08  06:00:00,93.4194488866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  07:00:00,147.147219422,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,318.079642732,313.389642732,4.67,0.02
 02/08  08:00:00,146.493086055,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,278.448985685,272.614510841,4.67,1.16447484452
 02/08  09:00:00,222.708604149,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,241.431911654,233.239411654,8.1725,0.02
 02/08  10:00:00,249.421684157,28.8772111598,0.00516003512105,0.0,62.886420148,41.4019203762,214.479081402,202.806592366,10.5075,1.16498903606
 02/08  11:00:00,240.033616775,28.8772111598,0.0,0.0,62.886420148,41.4019203762,200.561837296,188.889238724,10.5075,1.16509857153
 02/08  12:00:00,270.047468769,28.8772111598,0.177021610637,0.0,62.886420148,41.4019203762,175.976326424,163.157682122,10.5075,2.31114430241
 02/08  13:00:00,253.662421859,28.8772111598,0.498754457723,0.0,62.886420148,41.4019203762,149.140227659,137.467275493,10.5075,1.165452166
 02/08  14:00:00,253.494464572,28.8772111598,0.725235514111,0.0,62.886420148,41.4019203762,136.023796196,123.205143396,10.5075,2.31115280058
 02/08  15:00:00,247.183504312,28.8772111598,0.641005896837,0.0,62.886420148,41.4019203762,145.218238776,133.545407594,10.5075,1.16533118193
 02/08  16:00:00,241.13283089,28.8772111598,0.566448597527,0.0,62.886420148,41.4019203762,154.619963121,142.947346277,10.5075,1.16511684432
 02/08  17:00:00,238.849853152,28.8772111598,0.430222098847,0.0,62.886420148,41.4019203762,171.101024397,159.428249157,10.5075,1.16527524013
 02/08  18:00:00,249.998424242,28.8772111598,0.22256639053,0.0,62.886420148,41.4019203762,193.516698748,181.844019366,10.5075,1.1651793814
 02/08  19:00:00,245.816358722,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,224.909358014,213.259096584,9.34,2.31026142958
 02/08  20:00:00,228.041962837,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,244.204658049,234.844658049,9.34,0.02
 02/08  21:00:00,201.689720433,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,250.230501032,240.893014704,8.1725,1.16498632826
 02/08  22:00:00,144.334759774,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,218.085072052,212.2503273,4.67,1.16474475199
 02/08  23:00:00,85.9074271166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943848023,0.0,2.335,1.16443848023
 02/08  24:00:00,120.562155965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,89.1379414774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  02:00:00,81.9455685693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929271781,0.0,2.335,1.16429271781
 02/09  03:00:00,81.0026071548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,88.6157256247,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,16.245733845,13.890733845,2.335,0.02
 02/09  05:00:00,95.2843044432,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,17.2623191967,14.9073191967,2.335,0.02
 02/09  06:00:00,98.8233159265,12.349465932,0.0,0.0,3.49369000822,9.08398230582,31.5220269843,28.0227402107,2.335,1.1642867736
 02/09  07:00:00,135.614471912,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,419.017882987,414.327882987,4.67,0.02
 02/09  08:00:00,134.416447428,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,380.395003884,374.560550992,4.67,1.16445289285
 02/09  09:00:00,211.458631696,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,319.993858084,311.801358084,8.1725,0.02
 02/09  10:00:00,238.16320368,28.8772111598,0.0,0.0,62.886420148,41.4019203762,260.727500308,249.055054541,10.5075,1.16494576789
 02/09  11:00:00,230.331227189,28.8772111598,0.0,0.0,62.886420148,41.4019203762,228.176571512,216.503871937,10.5075,1.16519957475
 02/09  12:00:00,263.411527586,28.8772111598,0.0,0.0,62.886420148,41.4019203762,198.318118025,185.49976088,10.5075,2.31085714429
 02/09  13:00:00,246.70759216,28.8772111598,0.258339735446,0.0,62.886420148,41.4019203762,173.524176103,161.85102333,10.5075,1.16565277361
 02/09  14:00:00,245.441389057,28.8772111598,0.566190465306,0.0,62.886420148,41.4019203762,151.698173053,138.879467298,10.5075,2.31120575533
 02/09  15:00:00,242.450336297,28.8772111598,0.761419574366,0.0,62.886420148,41.4019203762,135.750670433,124.077981992,10.5075,1.16518844164
 02/09  16:00:00,240.209904528,28.8772111598,0.880713570906,0.0,62.886420148,41.4019203762,128.856662119,117.183924222,10.5075,1.16523789694
 02/09  17:00:00,238.970005295,28.8772111598,0.777917596082,0.0,62.886420148,41.4019203762,143.758454829,132.085821913,10.5075,1.16513291562
 02/09  18:00:00,246.714249539,28.8772111598,0.426079924102,0.0,62.886420148,41.4019203762,179.364925971,167.692115654,10.5075,1.1653103164
 02/09  19:00:00,246.140742037,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,200.288634683,189.7834304,9.34,1.16520428356
 02/09  20:00:00,229.714594269,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,219.634090058,209.129142166,9.34,1.16494789204
 02/09  21:00:00,202.996783537,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,225.587994918,216.25065029,8.1725,1.16484462751
 02/09  22:00:00,145.384037371,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,189.915579045,184.080842738,4.67,1.16473630716
 02/09  23:00:00,87.1617690146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,121.818855406,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937327999,0.0,2.335,1.16437327999
 02/10  01:00:00,91.4376069818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  02:00:00,84.4049772582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,83.934827302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930234604,0.0,2.335,1.16430234604
 02/10  04:00:00,83.6608311952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  05:00:00,105.904828512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  06:00:00,105.704558056,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928712339,0.0,2.335,1.16428712339
 02/10  07:00:00,156.09712394,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,333.497908109,328.807908109,4.67,0.02
 02/10  08:00:00,150.819030601,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,281.544027463,276.854027463,4.67,0.02
 02/10  09:00:00,220.098569779,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,226.012164606,216.674904999,8.1725,1.16475960739
 02/10  10:00:00,250.75331626,28.8772111598,0.14828534999,0.0,62.886420148,41.4019203762,172.660409386,160.988003508,10.5075,1.1649058788
 02/10  11:00:00,247.623500404,28.8772111598,0.623451067486,0.0,62.886420148,41.4019203762,139.353909616,127.681351122,10.5075,1.16505849357
 02/10  12:00:00,282.587224978,28.8772111598,1.0547272203,0.0,62.886420148,41.4019203762,105.831845752,94.1587545905,10.5075,1.1655911612
 02/10  13:00:00,268.338531839,28.8772111598,1.21532882968,0.0,62.886420148,41.4019203762,95.6673036012,82.8485407914,10.5075,2.31126280978
 02/10  14:00:00,262.108704579,28.8772111598,1.14164752245,0.0,62.886420148,41.4019203762,101.469996262,89.7969096729,10.5075,1.16558658921
 02/10  15:00:00,253.696937122,28.8772111598,1.09748279938,0.0,62.886420148,41.4019203762,110.643293931,97.8250584431,10.5075,2.31073548806
 02/10  16:00:00,247.294551576,28.8772111598,1.12891565243,0.0,62.886420148,41.4019203762,110.559730533,98.8871325745,10.5075,1.16509795835
 02/10  17:00:00,241.263202838,28.8772111598,0.880570152236,0.0,62.886420148,41.4019203762,139.045418716,127.372657342,10.5075,1.16526137404
 02/10  18:00:00,247.718249843,28.8772111598,0.601547415394,0.0,62.886420148,41.4019203762,170.472551777,158.79988122,10.5075,1.16517055691
 02/10  19:00:00,246.140827513,28.8772111598,0.125800564879,0.0,41.9242800987,36.8599292233,194.395141317,183.889954012,9.34,1.16518730536
 02/10  20:00:00,221.285627652,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,216.06124972,205.556229567,9.34,1.16502015325
 02/10  21:00:00,192.148556295,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,240.893800108,231.556387882,8.1725,1.16491222602
 02/10  22:00:00,135.188030801,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,208.20557757,202.370901657,4.67,1.16467591293
 02/10  23:00:00,81.1857232859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,116.390711101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932329809,0.0,2.335,1.16432329809
 02/11  01:00:00,83.1142010198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  02:00:00,76.9184117999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  03:00:00,76.7303369852,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563884631,0.0,1.75125,1.16438884631
 02/11  04:00:00,76.5631468574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,82.9902628261,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558352188,0.0,1.75125,1.16433352188
 02/11  06:00:00,90.7574301481,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,13.3478460939,11.5765960939,1.75125,0.02
 02/11  07:00:00,121.105528656,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,377.79537614,374.27287614,3.5025,0.02
 02/11  08:00:00,119.928530418,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,349.423225303,344.756074957,3.5025,1.16465034591
 02/11  09:00:00,182.60059184,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,325.871561332,318.869301987,5.8375,1.16475934556
 02/11  10:00:00,199.657737613,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,294.929260961,285.569260961,9.34,0.02
 02/11  11:00:00,224.72026523,28.8772111598,0.0,0.0,62.886420148,41.4019203762,275.68822353,264.015552119,10.5075,1.16517141106
 02/11  12:00:00,256.369681099,28.8772111598,0.0,0.0,62.886420148,41.4019203762,264.932633819,252.114053186,10.5075,2.31108063264
 02/11  13:00:00,236.960844456,28.8772111598,0.0,0.0,62.886420148,41.4019203762,260.043480915,248.370609312,10.5075,1.16537160241
 02/11  14:00:00,234.208951756,28.8772111598,0.0,0.0,62.886420148,41.4019203762,257.61878419,244.800288873,10.5075,2.31099531714
 02/11  15:00:00,230.485438475,28.8772111598,0.0,0.0,62.886420148,41.4019203762,251.145276659,239.472544642,10.5075,1.16523201717
 02/11  16:00:00,227.286541757,28.8772111598,0.0,0.0,62.886420148,41.4019203762,250.445874558,238.772973048,10.5075,1.16540151077
 02/11  17:00:00,227.696505131,28.8772111598,0.0,0.0,62.886420148,41.4019203762,254.427963875,242.755185126,10.5075,1.16527874916
 02/11  18:00:00,238.165631859,28.8772111598,0.0,0.0,62.886420148,41.4019203762,260.276873763,248.604226746,10.5075,1.16514701692
 02/11  19:00:00,225.479619225,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,284.982974175,274.500131022,8.1725,2.31034315295
 02/11  20:00:00,179.907466185,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,300.254786245,293.252395199,5.8375,1.16489104637
 02/11  21:00:00,168.602341639,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,305.958595217,300.101095217,5.8375,0.02
 02/11  22:00:00,125.149488856,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,281.159145614,276.491902983,3.5025,1.16474263082
 02/11  23:00:00,78.1772583088,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576368379,0.0,1.75125,1.16451368379
 02/11  24:00:00,113.720587555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,82.1075819266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,79.7544023196,4.11648864399,0.0,0.0,3.49369000822,6.81298672936,11.1564056417,8.24079044548,1.75125,1.16436519619
 02/12  03:00:00,88.1023994365,12.349465932,0.0,0.0,3.49369000822,6.81298672936,24.3369921736,22.5657421736,1.75125,0.02
 02/12  04:00:00,83.9456885215,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,19.4615668442,17.6903168442,1.75125,0.02
 02/12  05:00:00,94.5056102595,12.349465932,0.0,0.0,3.49369000822,6.81298672936,33.8283801181,30.9127995004,1.75125,1.16433061772
 02/12  06:00:00,94.1295230915,12.349465932,0.0,0.0,3.49369000822,6.81298672936,34.1782614777,32.4070114777,1.75125,0.02
 02/12  07:00:00,120.706561107,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,475.734593315,471.067765288,3.5025,1.16432802713
 02/12  08:00:00,119.529782311,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,441.25664521,437.73414521,3.5025,0.02
 02/12  09:00:00,154.851160475,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,389.46838869,385.94588869,3.5025,0.02
 02/12  10:00:00,127.345769138,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,388.628616854,383.961621616,3.5025,1.16449523876
 02/12  11:00:00,162.202946901,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,366.417046381,358.247248111,7.005,1.16479827009
 02/12  12:00:00,193.412480043,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,353.388688182,345.218794403,7.005,1.16489377936
 02/12  13:00:00,200.499003585,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,328.280271739,317.775315339,9.34,1.16495640039
 02/12  14:00:00,197.938609398,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,316.752838053,306.247921787,9.34,1.16491626562
 02/12  15:00:00,194.155642777,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,313.156097884,303.796097884,9.34,0.02
 02/12  16:00:00,190.754627268,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,317.235435894,306.730401185,9.34,1.16503470874
 02/12  17:00:00,190.741431794,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,317.531063067,307.026036903,9.34,1.16502616462
 02/12  18:00:00,172.470086833,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,372.297362488,364.127433384,7.005,1.16492910394
 02/12  19:00:00,182.253819703,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,391.560629315,385.725835688,4.67,1.16479362681
 02/12  20:00:00,162.33816812,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,396.12217442,390.287388701,4.67,1.16478571944
 02/12  21:00:00,153.585494294,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,393.870860372,389.180860372,4.67,0.02
 02/12  22:00:00,139.254418495,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,350.943057483,345.108513925,4.67,1.16454355779
 02/12  23:00:00,77.2240697088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,112.939181418,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552056845,0.0,1.75125,1.16427056845
 02/13  01:00:00,92.2990728183,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,19.4724073125,17.1174073125,2.335,0.02
 02/13  02:00:00,90.1472917395,12.349465932,0.0,0.0,3.49369000822,9.08398230582,32.9188348135,30.5638348135,2.335,0.02
 02/13  03:00:00,90.4468436348,12.6033136269,0.0,0.0,3.49369000822,9.08398230582,35.8022750264,32.3029724991,2.335,1.16430252732
 02/13  04:00:00,86.3904343849,8.57144088129,0.0,0.0,3.49369000822,9.08398230582,26.8514655261,24.4964655261,2.335,0.02
 02/13  05:00:00,98.8623707115,14.6119265415,0.0,0.0,3.49369000822,9.08398230582,44.4737958289,42.1187958289,2.335,0.02
 02/13  06:00:00,99.3797404361,15.4322834195,0.0,0.0,3.49369000822,9.08398230582,46.712344158,43.2130567552,2.335,1.16428740282
 02/13  07:00:00,134.888279744,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,470.342089984,465.652089984,4.67,0.02
 02/13  08:00:00,133.704623211,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,428.408681842,423.718681842,4.67,0.02
 02/13  09:00:00,209.824723614,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,380.314809727,370.977550289,8.1725,1.16475943818
 02/13  10:00:00,234.084765884,28.8772111598,0.0,0.0,62.886420148,41.4019203762,331.295583615,319.623178566,10.5075,1.16490504884
 02/13  11:00:00,224.402176621,28.8772111598,0.0,0.0,62.886420148,41.4019203762,309.084191836,297.411632396,10.5075,1.16505943965
 02/13  12:00:00,255.097095258,28.8772111598,0.0,0.0,62.886420148,41.4019203762,285.101028532,273.427936129,10.5075,1.16559240336
 02/13  13:00:00,235.814111758,28.8772111598,0.0,0.0,62.886420148,41.4019203762,268.427417608,255.608651673,10.5075,2.31126593559
 02/13  14:00:00,233.601735786,28.8772111598,0.0,0.0,62.886420148,41.4019203762,251.435986914,239.762898445,10.5075,1.16558846881
 02/13  15:00:00,230.506181657,28.8772111598,0.0,0.0,62.886420148,41.4019203762,238.127434012,225.309194259,10.5075,2.31073975358
 02/13  16:00:00,227.629419235,28.8772111598,0.0,0.0,62.886420148,41.4019203762,227.372270312,215.699669984,10.5075,1.16510032798
 02/13  17:00:00,228.392481103,28.8772111598,0.0,0.0,62.886420148,41.4019203762,226.7820214,215.109257409,10.5075,1.16526399151
 02/13  18:00:00,238.397835963,28.8772111598,0.0,0.0,62.886420148,41.4019203762,236.275847576,224.603174224,10.5075,1.16517335194
 02/13  19:00:00,240.174260514,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,253.079378704,242.574188397,9.34,1.16519030699
 02/13  20:00:00,224.658649399,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,256.692130837,246.187107536,9.34,1.16502330095
 02/13  21:00:00,199.456874934,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,257.062150112,247.724734588,8.1725,1.16491552465
 02/13  22:00:00,142.064576248,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,231.728190711,225.893511357,4.67,1.1646793544
 02/13  23:00:00,83.664214906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,118.8490887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932677408,0.0,2.335,1.16432677408
 02/14  01:00:00,87.681459054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,80.3114300054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,83.6262149035,4.11648864399,0.0,0.0,3.49369000822,9.08398230582,10.7158120547,7.21649450058,2.335,1.16431755415
 02/14  04:00:00,91.7947437842,12.349465932,0.0,0.0,3.49369000822,9.08398230582,22.5373462339,20.1823462339,2.335,0.02
 02/14  05:00:00,110.132478028,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,18.2002828624,15.8452828624,2.335,0.02
 02/14  06:00:00,114.140352943,12.349465932,0.0,0.0,3.49369000822,9.08398230582,31.3063593136,28.9513593136,2.335,0.02
 02/14  07:00:00,151.913125785,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,422.182884795,416.348591624,4.67,1.16429317108
 02/14  08:00:00,143.270708829,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,378.078459703,373.388459703,4.67,0.02
 02/14  09:00:00,210.342974517,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,330.646146476,321.309022881,8.1725,1.16462359428
 02/14  10:00:00,235.653584847,28.8772111598,0.0,0.0,62.886420148,41.4019203762,283.571654364,271.899182367,10.5075,1.16497199772
 02/14  11:00:00,226.588868054,28.8772111598,0.0,0.0,62.886420148,41.4019203762,270.987449199,259.314780582,10.5075,1.16516861617
 02/14  12:00:00,257.175125958,28.8772111598,0.0,0.0,62.886420148,41.4019203762,255.993366089,244.320409633,10.5075,1.16545645568
 02/14  13:00:00,237.417761193,28.8772111598,0.0,0.0,62.886420148,41.4019203762,245.93289675,233.114057799,10.5075,2.31133895099
 02/14  14:00:00,234.490270412,28.8772111598,0.0,0.0,62.886420148,41.4019203762,241.773978784,230.101026044,10.5075,1.16545273973
 02/14  15:00:00,230.433872927,28.8772111598,0.0,0.0,62.886420148,41.4019203762,244.820843267,232.002874848,10.5075,2.31046841895
 02/14  16:00:00,226.974800184,28.8772111598,0.0,0.0,62.886420148,41.4019203762,240.865641321,229.192912706,10.5075,1.16522861511
 02/14  17:00:00,226.981634811,28.8772111598,0.0,0.0,62.886420148,41.4019203762,242.865537513,231.192908901,10.5075,1.16512861152
 02/14  18:00:00,236.716534725,28.8772111598,0.0,0.0,62.886420148,41.4019203762,253.062924528,241.390113412,10.5075,1.16531111553
 02/14  19:00:00,238.512482884,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,263.491349711,252.98629488,9.34,1.16505483087
 02/14  20:00:00,215.660665197,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,270.908615026,260.403727174,9.34,1.16488785212
 02/14  21:00:00,191.170346021,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,275.862774589,266.525287034,8.1725,1.16498755574
 02/14  22:00:00,135.487145812,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,252.917172656,247.082468378,4.67,1.16470427817
 02/14  23:00:00,81.6091763799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,116.889701239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  01:00:00,85.2363999154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926983462,0.0,2.335,1.16426983462
 02/15  02:00:00,78.0551929689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  03:00:00,90.3400398476,12.349465932,0.0,0.0,3.49369000822,9.08398230582,28.4943635077,26.1393635077,2.335,0.02
 02/15  04:00:00,90.3353546188,12.349465932,0.0,0.0,3.49369000822,9.08398230582,33.1211317787,29.6218986471,2.335,1.16423313153
 02/15  05:00:00,92.8411636037,8.34579848574,0.0,0.0,3.49369000822,9.08398230582,26.228321411,23.873321411,2.335,0.02
 02/15  06:00:00,98.0321246472,14.1732352366,0.0,0.0,3.49369000822,9.08398230582,46.828132581,44.473132581,2.335,0.02
 02/15  07:00:00,134.881913724,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,474.131449069,468.297219633,4.67,1.16422943537
 02/15  08:00:00,133.647023241,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,426.40931657,421.71931657,4.67,0.02
 02/15  09:00:00,209.815623857,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,374.455003207,365.117854596,8.1725,1.16464861153
 02/15  10:00:00,233.990252436,28.8772111598,0.0,0.0,62.886420148,41.4019203762,330.90138992,319.229053257,10.5075,1.16483666215
 02/15  11:00:00,224.3201747,28.8772111598,0.0,0.0,62.886420148,41.4019203762,317.732819169,306.060285864,10.5075,1.16503330496
 02/15  12:00:00,254.972294943,28.8772111598,0.0,0.0,62.886420148,41.4019203762,302.291694974,290.618873673,10.5075,1.16532130103
 02/15  13:00:00,234.70882605,28.8772111598,0.0,0.0,62.886420148,41.4019203762,295.613690914,282.795122823,10.5075,2.31106809142
 02/15  14:00:00,231.678188356,28.8772111598,0.0,0.0,62.886420148,41.4019203762,289.473217852,277.800060784,10.5075,1.165657068
 02/15  15:00:00,227.803775782,28.8772111598,0.0,0.0,62.886420148,41.4019203762,282.353864741,270.680946272,10.5075,1.16541846841
 02/15  16:00:00,224.396427803,28.8772111598,0.0,0.0,62.886420148,41.4019203762,276.118141351,263.300320146,10.5075,2.31032120449
 02/15  17:00:00,224.40835616,28.8772111598,0.0,0.0,62.886420148,41.4019203762,278.779456309,267.106694712,10.5075,1.16526159632
 02/15  18:00:00,234.572905471,28.8772111598,0.0,0.0,62.886420148,41.4019203762,284.684011165,273.011335525,10.5075,1.16517563955
 02/15  19:00:00,237.259220835,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,291.728046202,281.222877159,9.34,1.1651690432
 02/15  20:00:00,221.184258608,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,302.084769447,291.579805102,9.34,1.1649643448
 02/15  21:00:00,196.351467785,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,314.724532936,305.387181037,8.1725,1.16485189945
 02/15  22:00:00,139.303286861,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,292.669203684,287.979203684,4.67,0.02
 02/15  23:00:00,79.6899666347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950923963,0.0,2.335,1.16450923963
 02/15  24:00:00,115.311952272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,88.2917596985,4.11648864399,0.0,0.0,3.49369000822,9.08398230582,13.2266031106,9.72732689538,2.335,1.16427621522
 02/16  02:00:00,90.2453994453,12.349465932,0.0,0.0,3.49369000822,9.08398230582,32.509895332,30.154895332,2.335,0.02
 02/16  03:00:00,86.3580729638,8.57144088129,0.0,0.0,3.49369000822,9.08398230582,27.6557580423,25.3007580423,2.335,0.02
 02/16  04:00:00,92.5441143699,15.002271715,0.0,0.0,3.49369000822,9.08398230582,51.8116440496,48.3123518667,2.335,1.16429218287
 02/16  05:00:00,101.318027069,17.1300229074,0.0,0.0,3.49369000822,9.08398230582,56.3506591495,53.9956591495,2.335,0.02
 02/16  06:00:00,96.7344601235,13.0515514179,0.0,0.0,3.49369000822,9.08398230582,49.2082484933,46.8532484933,2.335,0.02
 02/16  07:00:00,134.491333788,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,543.105245318,537.271009892,4.67,1.1642354268
 02/16  08:00:00,133.319512453,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,487.426036236,482.736036236,4.67,0.02
 02/16  09:00:00,209.575516648,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,430.096807886,420.759635908,8.1725,1.16467197861
 02/16  10:00:00,233.548169627,28.8772111598,0.0,0.0,62.886420148,41.4019203762,368.577430113,356.905027903,10.5075,1.16490220984
 02/16  11:00:00,223.90541375,28.8772111598,0.0,0.0,62.886420148,41.4019203762,340.150126706,328.477485759,10.5075,1.16514094707
 02/16  12:00:00,254.795971003,28.8772111598,0.0,0.0,62.886420148,41.4019203762,316.004735755,304.331731979,10.5075,1.16550377648
 02/16  13:00:00,234.540429887,28.8772111598,0.0,0.0,62.886420148,41.4019203762,298.741464591,285.922828023,10.5075,2.3111365678
 02/16  14:00:00,231.353360049,28.8772111598,0.0,0.0,62.886420148,41.4019203762,284.937682503,273.264663823,10.5075,1.16551868023
 02/16  15:00:00,227.511933078,28.8772111598,0.0,0.0,62.886420148,41.4019203762,283.155167989,271.482387522,10.5075,1.16528046714
 02/16  16:00:00,224.097777838,28.8772111598,0.0,0.0,62.886420148,41.4019203762,280.527703003,268.855112893,10.5075,1.16509011023
 02/16  17:00:00,224.09528487,28.8772111598,0.0,0.0,62.886420148,41.4019203762,290.112552226,277.294684293,10.5075,2.31036793276
 02/16  18:00:00,234.265437132,28.8772111598,0.0,0.0,62.886420148,41.4019203762,294.542493418,282.869682686,10.5075,1.16531073171
 02/16  19:00:00,237.072610277,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,304.212407485,293.707376552,9.34,1.16503093297
 02/16  20:00:00,220.913787314,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,319.187795358,308.68275709,9.34,1.16503826806
 02/16  21:00:00,195.964243775,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,345.339069405,336.00164838,8.1725,1.16492102431
 02/16  22:00:00,139.082322445,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,334.342566521,329.652566521,4.67,0.02
 02/16  23:00:00,79.2560077991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950820431,0.0,2.335,1.16450820431
 02/16  24:00:00,115.116881524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,92.122479568,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,22.7964876163,20.4414876163,2.335,0.02
 02/17  02:00:00,90.0859039872,12.5751083275,0.0,0.0,3.49369000822,9.08398230582,39.496362435,35.9970577482,2.335,1.16430468682
 02/17  03:00:00,90.253620153,12.6879295253,0.0,0.0,3.49369000822,9.08398230582,39.9038199518,37.5488199518,2.335,0.02
 02/17  04:00:00,89.7246391828,12.1741688081,0.0,0.0,3.49369000822,9.08398230582,32.0295854094,29.6745854094,2.335,0.02
 02/17  05:00:00,115.9942946,16.1254184399,0.0,0.0,3.49369000822,9.08398230582,51.1144109543,47.6151334419,2.335,1.16427751246
 02/17  06:00:00,117.829521531,17.8381737205,0.0,0.0,3.49369000822,9.08398230582,50.9712606254,48.6162606254,2.335,0.02
 02/17  07:00:00,151.267008141,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,477.641790208,472.951790208,4.67,0.02
 02/17  08:00:00,142.641299096,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,432.958346808,427.123778738,4.67,1.16456806925
 02/17  09:00:00,209.798450415,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,388.864301577,379.527107838,8.1725,1.16469373879
 02/17  10:00:00,233.959798713,28.8772111598,0.0,0.0,62.886420148,41.4019203762,331.801981587,321.274481587,10.5075,0.02
 02/17  11:00:00,224.238983236,28.8772111598,0.0,0.0,62.886420148,41.4019203762,309.683022917,296.865328468,10.5075,2.31019444917
 02/17  12:00:00,255.071401745,28.8772111598,0.0,0.0,62.886420148,41.4019203762,283.96864367,272.295779569,10.5075,1.16536410176
 02/17  13:00:00,235.226067406,28.8772111598,0.0,0.0,62.886420148,41.4019203762,267.852500253,256.179452256,10.5075,1.16554799734
 02/17  14:00:00,231.975935157,28.8772111598,0.0,0.0,62.886420148,41.4019203762,265.203321756,252.384475627,10.5075,2.31134612891
 02/17  15:00:00,227.944099638,28.8772111598,0.0,0.0,62.886420148,41.4019203762,264.919941992,253.247014315,10.5075,1.16542767701
 02/17  16:00:00,224.47503645,28.8772111598,0.0,0.0,62.886420148,41.4019203762,264.814186844,253.141473373,10.5075,1.16521347049
 02/17  17:00:00,224.458595034,28.8772111598,0.0,0.0,62.886420148,41.4019203762,273.728374485,262.055770512,10.5075,1.16510397254
 02/17  18:00:00,234.554752325,28.8772111598,0.0,0.0,62.886420148,41.4019203762,288.840971304,276.023024372,10.5075,2.31044693266
 02/17  19:00:00,237.188242002,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,301.835409819,291.330269828,9.34,1.16513999099
 02/17  20:00:00,214.302032332,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,322.177632259,311.672734572,9.34,1.1648976871
 02/17  21:00:00,189.839215506,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,343.093746842,334.901246842,8.1725,0.02
 02/17  22:00:00,134.328543757,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,333.14742404,327.312688636,4.67,1.16473540331
 02/17  23:00:00,79.1700760776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994807615,0.0,2.335,1.1644807615
 02/17  24:00:00,119.162119741,4.11648864399,0.0,0.0,3.49369000822,9.08398230582,15.9971656444,13.6421656444,2.335,0.02
 02/18  01:00:00,93.8779389552,12.6315189264,0.0,0.0,3.49369000822,6.81298672936,44.2354686011,42.4642186011,1.75125,0.02
