Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  02:00:00,87.2572291058,12.1741688081,0.0,0.0,3.49369000822,6.81298672936,33.916359792,31.0006863465,1.75125,1.16442344557
 02/18  03:00:00,92.9549672845,18.0074055172,0.0,0.0,3.49369000822,6.81298672936,54.1392106611,52.3679606611,1.75125,0.02
 02/18  04:00:00,92.5970318953,17.8381737205,0.0,0.0,3.49369000822,6.81298672936,68.4235699523,65.5080078218,1.75125,1.16431213046
 02/18  05:00:00,93.6171386335,12.1741688081,0.0,0.0,3.49369000822,6.81298672936,45.2364919359,43.4652419359,1.75125,0.02
 02/18  06:00:00,98.6973830124,18.0074055172,0.0,0.0,3.49369000822,6.81298672936,59.620267717,57.849017717,1.75125,0.02
 02/18  07:00:00,120.142523667,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,591.338242888,586.671442895,3.5025,1.1642999937
 02/18  08:00:00,119.052831985,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,513.275411825,509.752911825,3.5025,0.02
 02/18  09:00:00,182.10409334,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,448.686171366,441.684027245,5.8375,1.16464412041
 02/18  10:00:00,199.1696877,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,387.30211381,376.797301566,9.34,1.1648122441
 02/18  11:00:00,223.955641858,28.8772111598,0.0,0.0,62.886420148,41.4019203762,343.161999318,331.489376758,10.5075,1.16512256048
 02/18  12:00:00,254.819030584,28.8772111598,0.0,0.0,62.886420148,41.4019203762,311.569702774,299.896898292,10.5075,1.16530448177
 02/18  13:00:00,234.699490961,28.8772111598,0.0,0.0,62.886420148,41.4019203762,289.082812075,276.264405324,10.5075,2.31090675019
 02/18  14:00:00,231.446953875,28.8772111598,0.0,0.0,62.886420148,41.4019203762,274.286052015,262.612970512,10.5075,1.1655815032
 02/18  15:00:00,227.637932675,28.8772111598,0.0,0.0,62.886420148,41.4019203762,269.458793212,257.785964468,10.5075,1.16532874359
 02/18  16:00:00,224.228864873,28.8772111598,0.0,0.0,62.886420148,41.4019203762,267.245126251,254.42726914,10.5075,2.31035711089
 02/18  17:00:00,224.224403859,28.8772111598,0.0,0.0,62.886420148,41.4019203762,263.356794557,251.684016646,10.5075,1.16527791138
 02/18  18:00:00,234.418362852,28.8772111598,0.0,0.0,62.886420148,41.4019203762,270.676355992,259.003719399,10.5075,1.16513659364
 02/18  19:00:00,223.41656894,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,289.054519121,279.716804278,8.1725,1.1652148431
 02/18  20:00:00,177.920939052,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,302.021666745,295.019119201,5.8375,1.16504754477
 02/18  21:00:00,167.736267724,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,307.915947622,300.913683274,5.8375,1.16476434867
 02/18  22:00:00,125.010521988,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,280.05148584,276.52898584,3.5025,0.02
 02/18  23:00:00,77.3504745742,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91583264412,0.0,1.75125,1.16458264412
 02/18  24:00:00,113.018896671,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,82.1804594419,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556816761,0.0,1.75125,1.16431816761
 02/19  02:00:00,79.6320433856,4.11648864399,0.0,0.0,3.49369000822,6.81298672936,9.36143009454,7.59018009454,1.75125,0.02
 02/19  03:00:00,88.0078762667,12.349465932,0.0,0.0,3.49369000822,6.81298672936,23.9518681085,21.0362904386,1.75125,1.16432766996
 02/19  04:00:00,83.8824326231,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,18.4481466588,16.6768966588,1.75125,0.02
 02/19  05:00:00,94.5589330354,12.4340818303,0.0,0.0,3.49369000822,6.81298672936,31.4255376596,29.6542876596,1.75125,0.02
 02/19  06:00:00,94.6322632087,12.8571613219,0.0,0.0,3.49369000822,6.81298672936,34.5321572107,31.6166021692,1.75125,1.16430504146
 02/19  07:00:00,120.716770124,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,479.296258934,475.773758934,3.5025,0.02
 02/19  08:00:00,119.563154447,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,429.726994495,426.204494495,3.5025,0.02
 02/19  09:00:00,155.123577479,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,355.407675889,350.740787528,3.5025,1.16438836084
 02/19  10:00:00,128.482609092,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,312.349858871,308.827358871,3.5025,0.02
 02/19  11:00:00,163.763007813,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,261.861070757,253.6912728,7.005,1.16479795694
 02/19  12:00:00,195.88023984,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,229.693039646,221.523165299,7.005,1.16487434731
 02/19  13:00:00,205.747404307,28.8772111598,0.00903567534567,0.0,41.9242800987,36.8599292233,199.86205196,189.357049731,9.34,1.16500222937
 02/19  14:00:00,205.206491535,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,175.291900859,164.78683046,9.34,1.16507039892
 02/19  15:00:00,203.747775405,28.8772111598,0.108068958962,0.0,41.9242800987,36.8599292233,159.676621686,149.17166123,9.34,1.16496045612
 02/19  16:00:00,202.230890963,28.8772111598,0.250887522254,0.0,41.9242800987,36.8599292233,159.395230698,148.890313726,9.34,1.16491697178
 02/19  17:00:00,203.185782816,28.8772111598,0.235551583114,0.0,41.9242800987,36.8599292233,167.253050897,156.748123963,9.34,1.16492693446
 02/19  18:00:00,184.028882975,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,218.702929012,210.532915819,7.005,1.16501319246
 02/19  19:00:00,191.022473642,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,250.250774427,245.560774427,4.67,0.02
 02/19  20:00:00,170.096978631,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,280.70404254,274.869241669,4.67,1.16480087124
 02/19  21:00:00,155.557661018,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,307.639919867,301.805329555,4.67,1.16459031175
 02/19  22:00:00,141.152591953,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,264.164016743,259.474016743,4.67,0.02
 02/19  23:00:00,82.1436576595,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568332453,0.0,1.75125,1.16443332453
 02/19  24:00:00,117.324958656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,86.5908161751,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556915158,0.0,1.75125,1.16431915158
 02/20  02:00:00,79.6838535055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  03:00:00,79.3283346979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,79.1885732217,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554374539,0.0,1.75125,1.16429374539
 02/20  05:00:00,85.7574412022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  06:00:00,93.9911116861,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,13.346515526,11.575265526,1.75125,0.02
 02/20  07:00:00,123.847281262,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,410.535875405,405.869009213,3.5025,1.1643661925
 02/20  08:00:00,124.229476142,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,366.75496534,363.23246534,3.5025,0.02
 02/20  09:00:00,161.028361546,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,313.90431908,309.237359907,3.5025,1.16445917272
 02/20  10:00:00,137.478460069,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,283.111433804,279.588933804,3.5025,0.02
 02/20  11:00:00,174.492741831,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,244.29526744,236.125347068,7.005,1.16492037149
 02/20  12:00:00,206.463687603,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,216.379616242,208.209798906,7.005,1.16481733615
 02/20  13:00:00,217.625196698,28.8772111598,0.0060479494294,0.0,41.9242800987,36.8599292233,180.886196134,170.381118924,9.34,1.1650772096
 02/20  14:00:00,216.460948937,28.8772111598,0.0336795441619,0.0,41.9242800987,36.8599292233,161.093696437,150.588660085,9.34,1.16503635233
 02/20  15:00:00,209.709505387,28.8772111598,0.3794821406,0.0,41.9242800987,36.8599292233,145.249733774,134.744816848,9.34,1.16491692541
 02/20  16:00:00,203.938720918,28.8772111598,0.608371833821,0.0,41.9242800987,36.8599292233,136.246610352,125.741732408,9.34,1.16487794419
 02/20  17:00:00,201.256418484,28.8772111598,0.584684021868,0.0,41.9242800987,36.8599292233,144.203547095,134.843547095,9.34,0.02
 02/20  18:00:00,179.498770228,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,182.827131848,174.65708242,7.005,1.16504942825
 02/20  19:00:00,187.069255469,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,209.743705863,203.908962693,4.67,1.16474317017
 02/20  20:00:00,166.703759919,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,234.438255502,228.603531162,4.67,1.16472433962
 02/20  21:00:00,157.105904454,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,260.616337697,254.781701409,4.67,1.16463628798
 02/20  22:00:00,141.547894944,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,235.791203196,231.101203196,4.67,0.02
 02/20  23:00:00,80.3814201195,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563955256,0.0,1.75125,1.16438955256
 02/20  24:00:00,115.835266055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,87.2860379353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,80.6210802549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926811176,0.0,2.335,1.16426811176
 02/21  03:00:00,80.2735133515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,80.0589105058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,110.852191075,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,13.9500406623,11.5950406623,2.335,0.02
 02/21  06:00:00,111.181602038,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,16.1146470016,12.6153849122,2.335,1.1642620894
 02/21  07:00:00,149.447753715,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,379.314153144,374.624153144,4.67,0.02
 02/21  08:00:00,145.425779014,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,344.718203665,338.883653368,4.67,1.16455029779
 02/21  09:00:00,213.766718377,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,307.880070987,299.687570987,8.1725,0.02
 02/21  10:00:00,239.103286757,28.8772111598,0.0,0.0,62.886420148,41.4019203762,282.472236019,270.799816212,10.5075,1.16491980702
 02/21  11:00:00,227.557659158,28.8772111598,0.0,0.0,62.886420148,41.4019203762,270.932029269,259.259356449,10.5075,1.16517282046
 02/21  12:00:00,257.963411212,28.8772111598,0.0,0.0,62.886420148,41.4019203762,254.656932672,241.838630949,10.5075,2.31080172245
 02/21  13:00:00,240.449227269,28.8772111598,0.0,0.0,62.886420148,41.4019203762,239.112493699,227.439369772,10.5075,1.16562392665
 02/21  14:00:00,239.621351023,28.8772111598,0.0,0.0,62.886420148,41.4019203762,231.307735854,218.489089142,10.5075,2.31114671193
 02/21  15:00:00,236.516448708,28.8772111598,0.0,0.0,62.886420148,41.4019203762,222.942577778,211.269632499,10.5075,1.16544527946
 02/21  16:00:00,233.504472922,28.8772111598,0.0,0.0,62.886420148,41.4019203762,215.364205194,203.691498288,10.5075,1.16520690657
 02/21  17:00:00,233.994236549,28.8772111598,0.0,0.0,62.886420148,41.4019203762,215.15509075,203.482489247,10.5075,1.16510150232
 02/21  18:00:00,240.200379581,28.8772111598,0.0,0.0,62.886420148,41.4019203762,225.78235918,214.10958103,10.5075,1.16527815031
 02/21  19:00:00,243.544980775,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,237.564296041,227.059251158,9.34,1.16504488363
 02/21  20:00:00,219.810761701,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,245.724341635,235.219426678,9.34,1.16491495663
 02/21  21:00:00,194.397314022,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,250.531913916,241.194395554,8.1725,1.16501836191
 02/21  22:00:00,138.558499193,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,219.390829574,213.556127198,4.67,1.16470237515
 02/21  23:00:00,84.9418662972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,120.094097839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933925336,0.0,2.335,1.16433925336
 02/22  01:00:00,89.2518869033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,82.1874292366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,81.5995853773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926819716,0.0,2.335,1.16426819716
 02/22  04:00:00,81.2285420887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,87.5510506758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  06:00:00,95.3391837728,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,14.9477014831,11.4484486975,2.335,1.16425278557
 02/22  07:00:00,133.837969144,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,363.306686373,358.616686373,4.67,0.02
 02/22  08:00:00,138.241954751,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,324.749650923,320.059650923,4.67,0.02
 02/22  09:00:00,216.112917019,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,286.345628057,277.008404662,8.1725,1.16472339506
 02/22  10:00:00,243.420769592,28.8772111598,0.0,0.0,62.886420148,41.4019203762,252.798766943,241.126399164,10.5075,1.16486777887
 02/22  11:00:00,234.435604205,28.8772111598,0.0,0.0,62.886420148,41.4019203762,235.619516189,223.946995387,10.5075,1.16502080188
 02/22  12:00:00,265.568548782,28.8772111598,0.0,0.0,62.886420148,41.4019203762,213.156478638,201.483426916,10.5075,1.16555172174
 02/22  13:00:00,248.173347466,28.8772111598,0.0287926798783,0.0,62.886420148,41.4019203762,197.663015622,184.844334311,10.5075,2.31118131131
 02/22  14:00:00,246.540115335,28.8772111598,0.22851011867,0.0,62.886420148,41.4019203762,183.304618019,171.631573826,10.5075,1.16554419384
 02/22  15:00:00,243.367234488,28.8772111598,0.374167727601,0.0,62.886420148,41.4019203762,173.703851253,160.88570274,10.5075,2.31064851275
 02/22  16:00:00,240.697967193,28.8772111598,0.481851956131,0.0,62.886420148,41.4019203762,163.612085293,151.939268499,10.5075,1.16531679367
 02/22  17:00:00,240.676596185,28.8772111598,0.431451533322,0.0,62.886420148,41.4019203762,169.282563099,157.609847693,10.5075,1.16521540645
 02/22  18:00:00,246.493388756,28.8772111598,0.341613739042,0.0,62.886420148,41.4019203762,180.110132491,168.43750866,10.5075,1.16512383089
 02/22  19:00:00,249.952737501,28.8772111598,0.017321685139,0.0,41.9242800987,36.8599292233,194.184011611,183.678872066,9.34,1.16513954554
 02/22  20:00:00,235.316561901,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,205.25902318,194.754051408,9.34,1.16497177247
 02/22  21:00:00,209.267765522,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,209.966385808,200.629022727,8.1725,1.16486308075
 02/22  22:00:00,150.360580295,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,180.276466539,174.441759414,4.67,1.16470712562
 02/22  23:00:00,92.6534788771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,127.137213877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936309282,0.0,2.335,1.16436309282
 02/23  01:00:00,97.3499893565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,90.1961175358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,89.8493840652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926413157,0.0,2.335,1.16426413157
 02/23  04:00:00,89.9408860796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,96.8463729542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,96.7056789989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  07:00:00,144.216359056,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,267.061588853,261.227307058,4.67,1.16428179521
 02/23  08:00:00,153.182344281,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,230.784363521,226.094363521,4.67,0.02
 02/23  09:00:00,231.067037917,28.8772111598,0.0224153574617,0.0,34.9369000822,32.3179380704,192.252536939,182.915308099,8.1725,1.16472884069
 02/23  10:00:00,260.592450543,28.8772111598,0.23682133635,0.0,62.886420148,41.4019203762,152.971535396,141.299120964,10.5075,1.16491443252
 02/23  11:00:00,254.142298868,28.8772111598,0.675731268481,0.0,62.886420148,41.4019203762,131.949462904,120.276853637,10.5075,1.16510926678
 02/23  12:00:00,289.857392293,28.8772111598,1.05327693579,0.0,62.886420148,41.4019203762,97.1509777233,85.4780826175,10.5075,1.16539510584
 02/23  13:00:00,283.013680164,28.8772111598,1.34761074777,0.0,62.886420148,41.4019203762,75.373965597,62.5552549661,10.5075,2.31121063082
 02/23  14:00:00,283.967456586,28.8772111598,1.52621919218,0.0,62.886420148,41.4019203762,64.4868213335,52.8135956657,10.5075,1.16572566777
 02/23  15:00:00,277.216103033,28.8772111598,1.53594357687,0.0,62.886420148,41.4019203762,63.4666647727,51.7939659977,10.5075,1.16519877494
 02/23  16:00:00,261.433463201,28.8772111598,1.08121126117,0.0,62.886420148,41.4019203762,100.127739831,87.3097870354,10.5075,2.31045279525
 02/23  17:00:00,248.35122664,28.8772111598,0.749599107682,0.0,62.886420148,41.4019203762,137.241385393,125.568560278,10.5075,1.16532511497
 02/23  18:00:00,249.347510883,28.8772111598,0.660270841016,0.0,62.886420148,41.4019203762,153.221271173,141.548533574,10.5075,1.16523759849
 02/23  19:00:00,250.574701652,28.8772111598,0.328413333904,0.0,41.9242800987,36.8599292233,169.450855073,158.945625396,9.34,1.16522967743
 02/23  20:00:00,233.217677101,28.8772111598,0.0656941345758,0.0,41.9242800987,36.8599292233,194.127692333,183.622668493,9.34,1.16502384004
 02/23  21:00:00,204.964346573,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,215.698030791,206.360620594,8.1725,1.16491019689
 02/23  22:00:00,145.795107096,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,190.982164369,185.147538145,4.67,1.16462622483
 02/23  23:00:00,86.8957570173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,121.457939915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,90.0129551587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926273039,0.0,2.335,1.16426273039
 02/24  02:00:00,83.0086261281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,81.7652883708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  04:00:00,80.6295010242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922530447,0.0,2.335,1.16422530447
 02/24  05:00:00,110.270236742,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,16.3883711602,14.0333711602,2.335,0.02
 02/24  06:00:00,109.806731914,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,18.8612480667,16.5062480667,2.335,0.02
 02/24  07:00:00,148.34634191,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,415.412267727,409.577976175,4.67,1.16429155148
 02/24  08:00:00,143.282894214,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,353.131939603,348.441939603,4.67,0.02
 02/24  09:00:00,210.745974689,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,290.17217429,280.834947729,8.1725,1.1647265607
 02/24  10:00:00,236.773892722,28.8772111598,0.00912944975242,0.0,62.886420148,41.4019203762,238.08069872,226.408242607,10.5075,1.16495611265
 02/24  11:00:00,231.011091329,28.8772111598,0.0690726548493,0.0,62.886420148,41.4019203762,187.412902118,175.740210811,10.5075,1.16519130747
 02/24  12:00:00,264.594367378,28.8772111598,0.649603621771,0.0,62.886420148,41.4019203762,140.800209416,129.127157902,10.5075,1.16555151316
 02/24  13:00:00,249.692521082,28.8772111598,1.10125497412,0.0,62.886420148,41.4019203762,112.890240008,100.071514147,10.5075,2.31122586123
 02/24  14:00:00,247.885522727,28.8772111598,1.42505521903,0.0,62.886420148,41.4019203762,91.3283985735,79.6553376518,10.5075,1.16556092174
 02/24  15:00:00,242.78513874,28.8772111598,1.56337535013,0.0,62.886420148,41.4019203762,86.9053877478,75.2325663833,10.5075,1.16532136445
 02/24  16:00:00,237.774905811,28.8772111598,1.57992143586,0.0,62.886420148,41.4019203762,91.3072738425,79.6346442294,10.5075,1.16512961314
 02/24  17:00:00,237.112568213,28.8772111598,1.45976910567,0.0,62.886420148,41.4019203762,104.045263884,91.2273225437,10.5075,2.31044133987
 02/24  18:00:00,241.037006214,28.8772111598,1.09557242642,0.0,62.886420148,41.4019203762,133.401136565,121.728291959,10.5075,1.16534460605
 02/24  19:00:00,244.397849456,28.8772111598,0.464578419867,0.0,41.9242800987,36.8599292233,169.633564453,159.128500929,9.34,1.1650635236
 02/24  20:00:00,221.016761824,28.8772111598,0.127097439935,0.0,41.9242800987,36.8599292233,197.391627306,186.886769602,9.34,1.16485770437
 02/24  21:00:00,194.282670916,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,217.216159753,207.878708868,8.1725,1.16495088507
 02/24  22:00:00,137.314808989,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,182.445257031,177.755257031,4.67,0.02
 02/24  23:00:00,83.5947000147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951869823,0.0,2.335,1.16451869823
 02/24  24:00:00,118.660826149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/25  01:00:00,86.4295196552,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565972404,0.0,1.75125,1.16440972404
 02/25  02:00:00,79.3971813608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  03:00:00,79.16965687,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  04:00:00,79.1374831669,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556963386,0.0,1.75125,1.16431963386
 02/25  05:00:00,85.7625848446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  06:00:00,85.2922198952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552679815,0.0,1.75125,1.16427679815
 02/25  07:00:00,119.986633535,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,308.212215661,304.689715661,3.5025,0.02
 02/25  08:00:00,124.172388677,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,279.629314152,274.962251339,3.5025,1.16456281286
 02/25  09:00:00,188.126383402,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,246.171374551,240.313874551,5.8375,0.02
 02/25  10:00:00,209.659459816,28.8772111598,0.0604473774279,0.0,41.9242800987,36.8599292233,187.011194405,176.50639643,9.34,1.16479797536
 02/25  11:00:00,239.961354498,28.8772111598,0.700951529527,0.0,62.886420148,41.4019203762,136.439397906,124.766863412,10.5075,1.16503449411
 02/25  12:00:00,270.591241811,28.8772111598,1.17334896525,0.0,62.886420148,41.4019203762,111.334633307,99.6616702909,10.5075,1.1654630162
 02/25  13:00:00,255.619175242,28.8772111598,1.46013168028,0.0,62.886420148,41.4019203762,95.7658182895,82.9471008783,10.5075,2.31121741116
 02/25  14:00:00,254.409393327,28.8772111598,1.66179964081,0.0,62.886420148,41.4019203762,81.5201874693,69.8472877348,10.5075,1.16539973451
 02/25  15:00:00,251.303485057,28.8772111598,1.80503138275,0.0,62.886420148,41.4019203762,72.6453940643,60.9726967477,10.5075,1.16519731663
 02/25  16:00:00,248.171523414,28.8772111598,1.84909148491,0.0,62.886420148,41.4019203762,71.9500952747,59.131941843,10.5075,2.31065343166
 02/25  17:00:00,248.350418049,28.8772111598,1.72426900816,0.0,62.886420148,41.4019203762,77.5197760966,65.847125463,10.5075,1.16515063362
 02/25  18:00:00,253.173806185,28.8772111598,1.46356203654,0.0,62.886420148,41.4019203762,95.8193635072,84.1465833514,10.5075,1.1652801558
 02/25  19:00:00,240.619502394,28.8772111598,0.662993726337,0.0,34.9369000822,32.3179380704,128.557572973,119.219975043,8.1725,1.16509792996
 02/25  20:00:00,193.32323229,28.8772111598,0.0191469584043,0.0,20.9621400493,23.2339557645,152.427045735,145.424578836,5.8375,1.16496689882
 02/25  21:00:00,180.692291578,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,165.528155617,158.52575194,5.8375,1.16490367763
 02/25  22:00:00,138.008996032,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,120.907750332,116.240606997,3.5025,1.1646433353
 02/25  23:00:00,95.082200306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,130.058515095,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574364698,0.0,1.75125,1.16449364698
 02/26  01:00:00,103.744326612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,96.6260065572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,96.5356655167,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554403619,0.0,1.75125,1.16429403619
 02/26  04:00:00,96.3579508927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  05:00:00,102.771804991,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  06:00:00,101.469484744,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556982021,0.0,1.75125,1.16431982021
 02/26  07:00:00,135.060757787,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,231.852041597,228.329541597,3.5025,0.02
 02/26  08:00:00,142.968445994,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,221.525859141,216.858986387,3.5025,1.16437275409
 02/26  09:00:00,180.223827732,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,180.29440226,176.77190226,3.5025,0.02
 02/26  10:00:00,164.529614251,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,150.66489779,145.997964137,3.5025,1.16443365324
 02/26  11:00:00,205.403985228,28.8772111598,0.0762826340237,0.0,27.9495200658,27.7759469175,107.977059314,100.952059314,7.005,0.02
 02/26  12:00:00,237.544293383,28.8772111598,0.429547620087,0.0,27.9495200658,27.7759469175,73.7106752227,65.5408694773,7.005,1.16480574535
 02/26  13:00:00,254.880295129,28.8772111598,1.30493330945,0.0,41.9242800987,36.8599292233,52.6276513798,42.1226348671,9.34,1.16501651272
 02/26  14:00:00,254.281629024,28.8772111598,1.52367841946,0.0,41.9242800987,36.8599292233,42.4305238499,31.9255498169,9.34,1.16497403298
 02/26  15:00:00,247.811173424,28.8772111598,1.66285794359,0.0,41.9242800987,36.8599292233,33.8362264827,23.3313546371,9.34,1.16487184561
 02/26  16:00:00,241.523579932,28.8772111598,1.63054079948,0.0,41.9242800987,36.8599292233,41.6920750262,31.1870370293,9.34,1.16503799695
 02/26  17:00:00,242.53055769,28.8772111598,1.66456318787,0.0,41.9242800987,36.8599292233,44.2301175739,33.7250717219,9.34,1.165045852
 02/26  18:00:00,219.422671021,28.8772111598,0.991513275528,0.0,27.9495200658,27.7759469175,63.3304909289,55.1605724738,7.005,1.16491845506
 02/26  19:00:00,227.199125539,28.8772111598,0.297603504794,0.0,13.9747600329,18.6919646116,82.6145116423,76.7798149452,4.67,1.16469669712
 02/26  20:00:00,213.385711302,28.8772111598,0.185244995325,0.0,13.9747600329,18.6919646116,87.1905742475,82.5005742475,4.67,0.02
 02/26  21:00:00,198.636751608,28.8772111598,0.0171381069611,0.0,13.9747600329,18.6919646116,108.644419569,102.809714887,4.67,1.16470468151
 02/26  22:00:00,174.898658524,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,79.4532687838,73.6187831249,4.67,1.16448565892
 02/26  23:00:00,113.175738509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,145.218110884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,121.938334224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924277023,0.0,2.335,1.16424277023
 02/27  02:00:00,113.431588758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  03:00:00,112.435609186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,111.557003514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927529934,0.0,2.335,1.16427529934
 02/27  05:00:00,118.079159337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  06:00:00,116.502563046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  07:00:00,161.010508419,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,145.66555213,140.97555213,4.67,0.02
 02/27  08:00:00,169.54523423,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,149.717081722,143.882534733,4.67,1.16454698953
 02/27  09:00:00,244.981252661,28.8772111598,0.20082217922,0.0,34.9369000822,32.3179380704,127.18001342,117.842881089,8.1725,1.16463233071
 02/27  10:00:00,276.672507697,28.8772111598,1.12429534105,0.0,62.886420148,41.4019203762,92.1462184407,80.4738593597,10.5075,1.16485908099
 02/27  11:00:00,272.756775868,28.8772111598,1.38806068929,0.0,62.886420148,41.4019203762,77.6298866857,65.9572925883,10.5075,1.16509409739
 02/27  12:00:00,293.299946443,28.8772111598,1.3519215736,0.0,62.886420148,41.4019203762,80.0798477321,68.4068952097,10.5075,1.16545252249
 02/27  13:00:00,271.08495685,28.8772111598,1.08531702296,0.0,62.886420148,41.4019203762,103.073961977,91.4008291204,10.5075,1.16563285688
 02/27  14:00:00,261.151738675,28.8772111598,0.875094557421,0.0,62.886420148,41.4019203762,128.229507755,115.410840372,10.5075,2.31116738356
 02/27  15:00:00,250.02017636,28.8772111598,0.632642972519,0.0,62.886420148,41.4019203762,155.739119747,144.066401937,10.5075,1.16521780961
 02/27  16:00:00,241.173777438,28.8772111598,0.529964842413,0.0,62.886420148,41.4019203762,170.483958806,158.811170675,10.5075,1.16528813077
 02/27  17:00:00,237.94388786,28.8772111598,0.434547876213,0.0,62.886420148,41.4019203762,183.519535147,171.846859232,10.5075,1.16517591512
 02/27  18:00:00,242.028399348,28.8772111598,0.273928517042,0.0,62.886420148,41.4019203762,202.851508712,190.033427047,10.5075,2.31058166461
 02/27  19:00:00,244.726886129,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,217.625696904,207.120493479,9.34,1.16520342515
 02/27  20:00:00,227.190404903,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,237.646071742,227.141112549,9.34,1.16495919324
 02/27  21:00:00,199.977523827,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,257.351474931,248.014135249,8.1725,1.16483968266
 02/27  22:00:00,140.60858959,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,238.349727267,233.659727267,4.67,0.02
 02/27  23:00:00,80.8895226359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948256697,0.0,2.335,1.16448256697
 02/27  24:00:00,115.748191689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,83.6800311579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,77.8607273731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929753308,0.0,2.335,1.16429753308
 02/28  03:00:00,85.9795596024,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,21.1311755558,18.7761755558,2.335,0.02
 02/28  04:00:00,89.965330326,12.349465932,0.0,0.0,3.49369000822,9.08398230582,37.6474791261,35.2924791261,2.335,0.02
 02/28  05:00:00,112.415597335,12.349465932,0.0,0.0,3.49369000822,9.08398230582,43.6014827094,40.1022062861,2.335,1.16427642338
 02/28  06:00:00,108.255537106,8.27528523714,0.0,0.0,3.49369000822,9.08398230582,34.5917582081,32.2367582081,2.335,0.02
 02/28  07:00:00,147.633741366,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,508.844009413,504.154009413,4.67,0.02
 02/28  08:00:00,142.407076905,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,466.345448672,460.510966159,4.67,1.16448251301
 02/28  09:00:00,209.612477303,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,428.168783359,419.976283359,8.1725,0.02
 02/28  10:00:00,233.33468109,28.8772111598,0.0,0.0,62.886420148,41.4019203762,385.914722338,374.242231675,10.5075,1.16499066282
 02/28  11:00:00,223.742110469,28.8772111598,0.0,0.0,62.886420148,41.4019203762,365.324449135,353.65185053,10.5075,1.16509860467
 02/28  12:00:00,254.706045938,28.8772111598,0.0,0.0,62.886420148,41.4019203762,347.008605395,334.189973472,10.5075,2.31113192337
 02/28  13:00:00,234.312276449,28.8772111598,0.0,0.0,62.886420148,41.4019203762,333.349908223,321.676966473,10.5075,1.16544174991
 02/28  14:00:00,231.032785301,28.8772111598,0.0,0.0,62.886420148,41.4019203762,329.437072751,316.618450965,10.5075,2.31112178573
 02/28  15:00:00,227.270935669,28.8772111598,0.0,0.0,62.886420148,41.4019203762,321.337932432,309.665120291,10.5075,1.1653121409
 02/28  16:00:00,223.859024603,28.8772111598,0.0,0.0,62.886420148,41.4019203762,318.973266417,307.300670775,10.5075,1.16509564196
 02/28  17:00:00,223.867806397,28.8772111598,0.0,0.0,62.886420148,41.4019203762,321.413346243,309.740595694,10.5075,1.16525054933
 02/28  18:00:00,230.644288625,28.8772111598,0.0,0.0,62.886420148,41.4019203762,329.719137361,318.046485237,10.5075,1.16515212437
 02/28  19:00:00,236.931643868,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,341.207026422,329.556827817,9.34,2.31019860489
 02/28  20:00:00,214.120599142,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,346.676065118,337.316065118,9.34,0.02
 02/28  21:00:00,189.55312679,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,359.928284682,350.5908333,8.1725,1.16495138273
 02/28  22:00:00,134.197287806,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,337.713882389,331.879122174,4.67,1.16476021479
 02/28  23:00:00,79.0561042391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,115.050029991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993876611,0.0,2.335,1.1643876611
 03/01  01:00:00,96.0935407174,12.349465932,0.0,0.0,3.49369000822,9.08398230582,36.1714266634,33.8164266634,2.335,0.02
 03/01  02:00:00,90.0808652281,12.6033136269,0.0,0.0,3.49369000822,9.08398230582,41.1809149789,37.6816606428,2.335,1.16425433613
 03/01  03:00:00,86.7036419035,9.22947783861,0.0,0.0,3.49369000822,9.08398230582,31.7610984474,29.4060984474,2.335,0.02
 03/01  04:00:00,94.279662933,16.9486944094,0.0,0.0,3.49369000822,9.08398230582,53.1524768858,50.7974768858,2.335,0.02
 03/01  05:00:00,101.185291565,17.1300229074,0.0,0.0,3.49369000822,9.08398230582,56.2689665583,53.9139665583,2.335,0.02
 03/01  06:00:00,96.3319297187,12.8823196212,0.0,0.0,3.49369000822,9.08398230582,40.170304378,36.6710147232,2.335,1.16428965484
 03/01  07:00:00,131.052862028,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,530.05071759,525.36071759,4.67,0.02
 03/01  08:00:00,133.300185908,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,474.822047361,468.987514386,4.67,1.16453297524
 03/01  09:00:00,209.577624994,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,419.791195551,411.598695551,8.1725,0.02
 03/01  10:00:00,233.693813387,28.8772111598,0.0,0.0,62.886420148,41.4019203762,364.938715679,353.26656593,10.5075,1.16464974943
 03/01  11:00:00,223.889099549,28.8772111598,0.0,0.0,62.886420148,41.4019203762,336.845569738,325.172922229,10.5075,1.16514750848
 03/01  12:00:00,254.781671515,28.8772111598,0.0,0.0,62.886420148,41.4019203762,309.559654039,296.741413961,10.5075,2.31074007787
 03/01  13:00:00,234.57099483,28.8772111598,0.0,0.0,62.886420148,41.4019203762,292.428240868,280.75515344,10.5075,1.165587428
 03/01  14:00:00,231.247424448,28.8772111598,0.0,0.0,62.886420148,41.4019203762,283.87143797,271.052872978,10.5075,2.3110649924
 03/01  15:00:00,227.421301453,28.8772111598,0.0,0.0,62.886420148,41.4019203762,278.757138773,267.08423852,10.5075,1.16540025251
 03/01  16:00:00,223.998535184,28.8772111598,0.0,0.0,62.886420148,41.4019203762,280.360955106,268.688295153,10.5075,1.16515995314
 03/01  17:00:00,224.004061731,28.8772111598,0.0,0.0,62.886420148,41.4019203762,290.098725123,278.425906042,10.5075,1.16531908171
 03/01  18:00:00,230.75591545,28.8772111598,0.0,0.0,62.886420148,41.4019203762,306.118596378,294.445871732,10.5075,1.16522464636
 03/01  19:00:00,236.97888612,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,322.063473714,311.558235875,9.34,1.16523783923
 03/01  20:00:00,220.719852576,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,338.849367239,328.34451064,9.34,1.1648565983
 03/01  21:00:00,195.777451191,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,351.816212058,342.478755095,8.1725,1.16495696274
 03/01  22:00:00,138.964918358,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,330.474038527,324.639320018,4.67,1.16471850946
 03/01  23:00:00,79.1336039934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,115.083730186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936496614,0.0,2.335,1.16436496614
 03/02  01:00:00,92.0227669383,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,23.7461292499,21.3911292499,2.335,0.02
 03/02  02:00:00,90.002583146,12.6879295253,0.0,0.0,3.49369000822,9.08398230582,42.6552513124,40.3002513124,2.335,0.02
 03/02  03:00:00,92.1812477243,14.824360318,0.0,0.0,3.49369000822,9.08398230582,48.9712193288,45.4719027494,2.335,1.16431657946
 03/02  04:00:00,90.8082336762,13.4617298569,0.0,0.0,3.49369000822,9.08398230582,40.140116169,37.785116169,2.335,0.02
 03/02  05:00:00,100.860832354,17.1300229074,0.0,0.0,3.49369000822,9.08398230582,64.1622933273,61.8072933273,2.335,0.02
 03/02  06:00:00,100.446462494,16.9988082652,0.0,0.0,3.49369000822,9.08398230582,67.0509247537,63.5516386184,2.335,1.1642861353
 03/02  07:00:00,131.179878972,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,523.39054428,518.70054428,4.67,0.02
 03/02  08:00:00,133.199394932,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,472.73301274,468.04301274,4.67,0.02
 03/02  09:00:00,209.516667288,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,422.628827923,413.291673854,8.1725,1.16465406927
 03/02  10:00:00,233.565025465,28.8772111598,0.0,0.0,62.886420148,41.4019203762,371.308254336,359.635757705,10.5075,1.16499663122
 03/02  11:00:00,223.773490984,28.8772111598,0.0,0.0,62.886420148,41.4019203762,338.625765854,326.95307811,10.5075,1.16518774434
 03/02  12:00:00,254.733097705,28.8772111598,0.0,0.0,62.886420148,41.4019203762,307.033732928,295.360763695,10.5075,1.16546923343
 03/02  13:00:00,234.554135203,28.8772111598,0.0,0.0,62.886420148,41.4019203762,288.499721948,275.68087378,10.5075,2.31134816814
 03/02  14:00:00,231.149761815,28.8772111598,0.0,0.0,62.886420148,41.4019203762,278.863768282,267.190816932,10.5075,1.16545135008
 03/02  15:00:00,227.333951862,28.8772111598,0.0,0.0,62.886420148,41.4019203762,274.58489665,261.766942075,10.5075,2.310454575
 03/02  16:00:00,223.926326637,28.8772111598,0.0,0.0,62.886420148,41.4019203762,263.723343819,252.050628715,10.5075,1.16521510349
 03/02  17:00:00,223.943754541,28.8772111598,0.0,0.0,62.886420148,41.4019203762,269.571515458,257.898904323,10.5075,1.16511113487
 03/02  18:00:00,230.712342272,28.8772111598,0.0,0.0,62.886420148,41.4019203762,284.201808199,272.529019991,10.5075,1.16528820806
 03/02  19:00:00,236.984634834,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,301.325907292,290.820878314,9.34,1.16502897826
 03/02  20:00:00,220.812659879,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,319.734963275,309.230104673,9.34,1.16485860171
 03/02  21:00:00,195.845044095,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,338.623743012,329.28628926,8.1725,1.1649537519
 03/02  22:00:00,139.016303832,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,324.99148659,319.156818351,4.67,1.1646682392
 03/02  23:00:00,79.2388140751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,115.116075559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,92.2232711813,8.28938788686,0.0,0.0,3.49369000822,9.08398230582,26.405694659,22.9064608627,2.335,1.16423379628
 03/03  02:00:00,90.2434391685,12.8571613219,0.0,0.0,3.49369000822,9.08398230582,45.8541029952,43.4991029952,2.335,0.02
 03/03  03:00:00,93.735477501,16.3027541534,0.0,0.0,3.49369000822,9.08398230582,52.7219181842,50.3669181842,2.335,0.02
 03/03  04:00:00,91.2911844483,13.8909168732,0.0,0.0,3.49369000822,9.08398230582,46.991734615,43.4924452656,2.335,1.16428934937
 03/03  05:00:00,116.832350818,17.1680400618,0.0,0.0,3.49369000822,9.08398230582,71.7034292607,69.3484292607,2.335,0.02
 03/03  06:00:00,116.771186053,16.9607911107,0.0,0.0,3.49369000822,9.08398230582,74.1691902605,71.8141902605,2.335,0.02
 03/03  07:00:00,144.332406596,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,536.870845286,531.036584756,4.67,1.16426052973
 03/03  08:00:00,142.407702996,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,472.050058325,467.360058325,4.67,0.02
 03/03  09:00:00,209.664565334,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,406.02470162,396.68743947,8.1725,1.1647621506
 03/03  10:00:00,233.716200973,28.8772111598,0.0,0.0,62.886420148,41.4019203762,338.52137899,326.848892568,10.5075,1.16498642194
 03/03  11:00:00,223.921188411,28.8772111598,0.0,0.0,62.886420148,41.4019203762,300.622682882,288.949964058,10.5075,1.16521882412
 03/03  12:00:00,254.78603854,28.8772111598,0.0,0.0,62.886420148,41.4019203762,273.257520273,261.584446084,10.5075,1.16557418975
 03/03  13:00:00,234.620415538,28.8772111598,0.0,0.0,62.886420148,41.4019203762,255.168264251,242.349845403,10.5075,2.31091884872
 03/03  14:00:00,231.320070331,28.8772111598,0.0,0.0,62.886420148,41.4019203762,242.971511104,231.298437402,10.5075,1.16557370229
 03/03  15:00:00,227.663719799,28.8772111598,0.0,0.0,62.886420148,41.4019203762,229.964859337,218.292027539,10.5075,1.1653317978
 03/03  16:00:00,224.448093389,28.8772111598,0.0,0.0,62.886420148,41.4019203762,218.085028809,206.412391275,10.5075,1.16513753406
 03/03  17:00:00,224.336160528,28.8772111598,0.0,0.0,62.886420148,41.4019203762,225.299590397,212.481643557,10.5075,2.31044684039
 03/03  18:00:00,230.90583233,28.8772111598,0.0,0.0,62.886420148,41.4019203762,235.727897685,224.05505564,10.5075,1.16534204492
 03/03  19:00:00,236.998507581,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,255.45157113,244.946512273,9.34,1.16505885724
 03/03  20:00:00,214.220436615,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,275.884707813,265.379856984,9.34,1.16485082887
 03/03  21:00:00,189.704599919,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,284.864452449,275.527011721,8.1725,1.16494072807
 03/03  22:00:00,134.288895652,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,256.346182957,251.656182957,4.67,0.02
 03/03  23:00:00,79.4770614801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949852997,0.0,2.335,1.16449852997
 03/03  24:00:00,115.243937718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,82.091018872,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564727703,0.0,1.75125,1.16439727703
 03/04  02:00:00,83.4789023701,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,19.727038714,17.955788714,1.75125,0.02
 03/04  03:00:00,83.5584246561,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,22.2461220221,20.4748720221,1.75125,0.02
 03/04  04:00:00,87.8455755222,12.6879295253,0.0,0.0,3.49369000822,6.81298672936,40.4443381834,37.5287823627,1.75125,1.16430582063
 03/04  05:00:00,95.7638456474,13.9469777082,0.0,0.0,3.49369000822,6.81298672936,42.1653169022,40.3940669022,1.75125,0.02
 03/04  06:00:00,93.4385391655,12.1741688081,0.0,0.0,3.49369000822,6.81298672936,29.3370377076,27.5657877076,1.75125,0.02
 03/04  07:00:00,113.505888231,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,493.331227748,488.664361216,3.5025,1.16436653147
 03/04  08:00:00,119.183109626,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,426.378927451,422.856427451,3.5025,0.02
 03/04  09:00:00,182.231975287,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,359.360148812,352.357859404,5.8375,1.16478940809
 03/04  10:00:00,199.882339363,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,288.289969518,277.785195839,9.34,1.16477367885
 03/04  11:00:00,225.08500245,28.8772111598,0.0,0.0,62.886420148,41.4019203762,244.736366045,233.063732612,10.5075,1.16513343263
 03/04  12:00:00,255.842380897,28.8772111598,0.0,0.0,62.886420148,41.4019203762,217.22219074,205.549260642,10.5075,1.16543009745
 03/04  13:00:00,236.273607885,28.8772111598,0.0254778923693,0.0,62.886420148,41.4019203762,198.737405669,185.918766102,10.5075,2.31113956731
 03/04  14:00:00,233.469173688,28.8772111598,0.247726718483,0.0,62.886420148,41.4019203762,188.252480241,176.579291592,10.5075,1.16568864895
 03/04  15:00:00,230.017435884,28.8772111598,0.418269310964,0.0,62.886420148,41.4019203762,179.658249229,167.985598295,10.5075,1.16515093344
 03/04  16:00:00,226.825160107,28.8772111598,0.508028311688,0.0,62.886420148,41.4019203762,176.052311332,163.234261991,10.5075,2.3105493408
 03/04  17:00:00,226.677218732,28.8772111598,0.485273084889,0.0,62.886420148,41.4019203762,179.769860681,168.096995054,10.5075,1.16536562774
 03/04  18:00:00,232.942915849,28.8772111598,0.315825183663,0.0,62.886420148,41.4019203762,197.376053457,185.703333986,10.5075,1.16521947106
 03/04  19:00:00,224.658304165,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,225.3989151,216.061122918,8.1725,1.16529218158
 03/04  20:00:00,179.191081061,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,236.098935177,229.096422649,5.8375,1.16501252788
 03/04  21:00:00,168.797087715,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,247.774216489,240.771881788,5.8375,1.16483470092
 03/04  22:00:00,125.745993902,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,226.789053412,223.266553412,3.5025,0.02
 03/04  23:00:00,79.151531264,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915827719,0.0,1.75125,1.164577719
 03/04  24:00:00,114.829674097,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567149892,0.0,1.75125,1.16442149892
 03/05  01:00:00,84.5853227796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,77.5179269051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,77.2810689395,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155558228,0.0,1.75125,1.1643058228
 03/05  04:00:00,77.2017220156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,92.1914152208,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,13.6349895667,11.8637395667,1.75125,0.02
 03/05  06:00:00,92.6210733441,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,15.7602843611,12.8447089218,1.75125,1.16432543924
 03/05  07:00:00,116.57323599,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,408.80381571,405.28131571,3.5025,0.02
 03/05  08:00:00,124.605511995,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,367.386955153,363.864455153,3.5025,0.02
 03/05  09:00:00,161.471755553,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,306.686459045,302.019514159,3.5025,1.16444488601
 03/05  10:00:00,137.868925967,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,276.947463819,273.424963819,3.5025,0.02
 03/05  11:00:00,174.089693978,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,240.909258721,232.739411582,7.005,1.16484713867
 03/05  12:00:00,205.385474704,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,223.022436254,214.852518464,7.005,1.16491778965
 03/05  13:00:00,213.918517709,28.8772111598,0.00812730333126,0.0,41.9242800987,36.8599292233,211.124655302,200.619727866,9.34,1.16492743647
 03/05  14:00:00,210.940299402,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,209.776945248,199.272063589,9.34,1.16488165922
 03/05  15:00:00,206.487151702,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,206.668624764,196.163637591,9.34,1.1649871737
 03/05  16:00:00,202.383468808,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,208.37004567,197.865107171,9.34,1.16493849947
 03/05  17:00:00,201.839640982,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,215.910311241,205.405368368,9.34,1.16494287267
 03/05  18:00:00,179.404758637,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,250.028261691,241.858238379,7.005,1.16502331123
 03/05  19:00:00,190.494105229,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,272.103721686,267.413721686,4.67,0.02
 03/05  20:00:00,170.564584377,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,284.1233964,278.288588987,4.67,1.16480741274
 03/05  21:00:00,160.198825372,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,292.18971873,286.355125364,4.67,1.16459336661
 03/05  22:00:00,144.703374113,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,255.992931394,251.302931394,4.67,0.02
 03/05  23:00:00,84.1619873124,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568357533,0.0,1.75125,1.16443357533
 03/05  24:00:00,118.999611107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,90.0365110524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,82.6802011882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929533828,0.0,2.335,1.16429533828
 03/06  03:00:00,81.7067925622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,80.9636660873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
