Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  05:00:00,95.5553239484,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,15.6884356343,12.1891695817,2.335,1.16426605261
 03/06  06:00:00,99.1925885756,12.349465932,0.0,0.0,3.49369000822,9.08398230582,23.124940159,20.769940159,2.335,0.02
 03/06  07:00:00,129.653396829,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,383.058945018,378.368945018,4.67,0.02
 03/06  08:00:00,136.188431874,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,352.759132391,346.924580714,4.67,1.1645516768
 03/06  09:00:00,212.623159433,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,313.543863803,304.206693074,8.1725,1.16467072947
 03/06  10:00:00,238.397426615,28.8772111598,0.0,0.0,62.886420148,41.4019203762,273.778273081,263.250773081,10.5075,0.02
 03/06  11:00:00,229.351813122,28.8772111598,0.0,0.0,62.886420148,41.4019203762,258.973314669,247.300655247,10.5075,1.16515942198
 03/06  12:00:00,260.352705619,28.8772111598,0.0,0.0,62.886420148,41.4019203762,242.95655351,230.138132718,10.5075,2.31092079227
 03/06  13:00:00,241.397949379,28.8772111598,0.0,0.0,62.886420148,41.4019203762,230.96356514,219.290575076,10.5075,1.16549006433
 03/06  14:00:00,239.584749145,28.8772111598,0.0,0.0,62.886420148,41.4019203762,222.008591837,209.189884492,10.5075,2.31120734502
 03/06  15:00:00,236.109708181,28.8772111598,0.0,0.0,62.886420148,41.4019203762,218.083139939,206.410289472,10.5075,1.16535046731
 03/06  16:00:00,233.370691845,28.8772111598,0.0,0.0,62.886420148,41.4019203762,210.939320155,199.266688767,10.5075,1.16513138799
 03/06  17:00:00,234.0225428,28.8772111598,0.0,0.0,62.886420148,41.4019203762,211.918939655,200.246157342,10.5075,1.16528231311
 03/06  18:00:00,240.87083376,28.8772111598,0.0,0.0,62.886420148,41.4019203762,217.430348902,205.757668238,10.5075,1.16518066367
 03/06  19:00:00,246.25718839,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,225.342342424,213.692096428,9.34,2.31024599586
 03/06  20:00:00,231.713242222,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,229.93199494,220.57199494,9.34,0.02
 03/06  21:00:00,206.032525989,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,235.645693584,226.30822272,8.1725,1.1649708634
 03/06  22:00:00,148.187455613,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,200.447604181,194.612878632,4.67,1.1647255494
 03/06  23:00:00,90.7014450434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941674484,0.0,2.335,1.16441674484
 03/06  24:00:00,125.951985511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,96.6354690868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,89.00533422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926970932,0.0,2.335,1.16426970932
 03/07  03:00:00,87.8361655234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,86.8786934832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,108.406192585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  06:00:00,107.606900224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926154358,0.0,2.335,1.16426154358
 03/07  07:00:00,150.073522017,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,352.454928157,347.764928157,4.67,0.02
 03/07  08:00:00,149.099243078,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,330.893937739,325.059393666,4.67,1.16454407319
 03/07  09:00:00,214.713183812,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,301.590150891,293.397650891,8.1725,0.02
 03/07  10:00:00,239.442418873,28.8772111598,0.0,0.0,62.886420148,41.4019203762,273.222074712,261.549670058,10.5075,1.16490465333
 03/07  11:00:00,229.185405456,28.8772111598,0.0,0.0,62.886420148,41.4019203762,265.598753722,253.926104505,10.5075,1.16514921684
 03/07  12:00:00,258.926815289,28.8772111598,0.0,0.0,62.886420148,41.4019203762,261.213804463,248.395574394,10.5075,2.3107300699
 03/07  13:00:00,237.957512803,28.8772111598,0.0,0.0,62.886420148,41.4019203762,262.23040863,250.557332911,10.5075,1.16557571952
 03/07  14:00:00,234.361809213,28.8772111598,0.0,0.0,62.886420148,41.4019203762,266.754960111,253.936429419,10.5075,2.3110306918
 03/07  15:00:00,229.733044931,28.8772111598,0.0,0.0,62.886420148,41.4019203762,265.418513672,253.745635478,10.5075,1.16537819386
 03/07  16:00:00,225.810036673,28.8772111598,0.0,0.0,62.886420148,41.4019203762,260.432705803,248.76007039,10.5075,1.16513541275
 03/07  17:00:00,225.614750759,28.8772111598,0.0,0.0,62.886420148,41.4019203762,263.21526711,251.542476888,10.5075,1.1652902223
 03/07  18:00:00,228.555889754,28.8772111598,0.0,0.0,62.886420148,41.4019203762,269.53762265,257.864930053,10.5075,1.16519259688
 03/07  19:00:00,237.394755865,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,282.038359281,271.533157156,9.34,1.16520212536
 03/07  20:00:00,214.533064357,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,291.458926639,280.953897154,9.34,1.16502948513
 03/07  21:00:00,190.196367823,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,296.978339176,287.640923637,8.1725,1.16491553889
 03/07  22:00:00,134.556779024,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,272.94335445,267.108679431,4.67,1.16467501874
 03/07  23:00:00,79.7311051541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,115.318679073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932083748,0.0,2.335,1.16432083748
 03/08  01:00:00,84.1196334079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,86.0297574721,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,20.903775154,18.548775154,2.335,0.02
 03/08  03:00:00,90.0332073489,12.349465932,0.0,0.0,3.49369000822,9.08398230582,37.6257253586,34.1264162975,2.335,1.16430906112
 03/08  04:00:00,90.2191254601,12.5186977286,0.0,0.0,3.49369000822,9.08398230582,39.7913153182,37.4363153182,2.335,0.02
 03/08  05:00:00,93.6296449013,9.39870963527,0.0,0.0,3.49369000822,9.08398230582,31.9429907671,29.5879907671,2.335,0.02
 03/08  06:00:00,99.988045115,16.3597798851,0.0,0.0,3.49369000822,9.08398230582,54.6845407327,52.3295407327,2.335,0.02
 03/08  07:00:00,127.985006562,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,493.960819832,488.126527535,4.67,1.16429229731
 03/08  08:00:00,133.486092178,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,457.553396435,452.863396435,4.67,0.02
 03/08  09:00:00,209.668426488,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,417.204743697,407.867481234,8.1725,1.16476246301
 03/08  10:00:00,233.699717768,28.8772111598,0.0,0.0,62.886420148,41.4019203762,367.853824983,356.181383965,10.5075,1.16494101804
 03/08  11:00:00,224.053135227,28.8772111598,0.0,0.0,62.886420148,41.4019203762,338.704169496,327.031541963,10.5075,1.16512753239
 03/08  12:00:00,254.885975137,28.8772111598,0.0,0.0,62.886420148,41.4019203762,316.455853874,304.782950135,10.5075,1.16540373855
 03/08  13:00:00,234.691578032,28.8772111598,0.0,0.0,62.886420148,41.4019203762,306.675973388,293.857270393,10.5075,2.31120299483
 03/08  14:00:00,231.527784965,28.8772111598,0.0,0.0,62.886420148,41.4019203762,298.932967164,287.259757039,10.5075,1.16571012491
 03/08  15:00:00,227.654612567,28.8772111598,0.0,0.0,62.886420148,41.4019203762,293.987388655,282.314708016,10.5075,1.16518063878
 03/08  16:00:00,224.217615829,28.8772111598,0.0,0.0,62.886420148,41.4019203762,290.858362423,278.040466589,10.5075,2.31039583427
 03/08  17:00:00,224.201463992,28.8772111598,0.0,0.0,62.886420148,41.4019203762,294.165964348,282.493178693,10.5075,1.16528565569
 03/08  18:00:00,227.559287883,28.8772111598,0.0,0.0,62.886420148,41.4019203762,299.936908011,288.264215964,10.5075,1.16519204631
 03/08  19:00:00,237.104540346,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,311.281192986,300.776015388,9.34,1.16517759808
 03/08  20:00:00,220.906915325,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,325.156135817,314.651168631,9.34,1.16496718617
 03/08  21:00:00,195.9990489,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,339.252037592,329.914689526,8.1725,1.16484806565
 03/08  22:00:00,139.107917476,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,317.22989447,312.53989447,4.67,0.02
 03/08  23:00:00,79.3194481653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931803654,0.0,2.335,1.16431803654
 03/08  24:00:00,115.120089282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  01:00:00,96.1512896835,12.349465932,0.0,0.0,3.49369000822,9.08398230582,40.2612262263,36.7619353446,2.335,1.16429088171
 03/09  02:00:00,90.2692130343,12.6879295253,0.0,0.0,3.49369000822,9.08398230582,44.9204150608,42.5654150608,2.335,0.02
 03/09  03:00:00,90.3665726481,12.8322057654,0.0,0.0,3.49369000822,9.08398230582,38.6099889254,36.2549889254,2.335,0.02
 03/09  04:00:00,95.2098074634,18.0074055172,0.0,0.0,3.49369000822,9.08398230582,48.3233811943,44.8240974798,2.335,1.16428371447
 03/09  05:00:00,100.694187769,16.9607911107,0.0,0.0,3.49369000822,9.08398230582,63.4146562625,61.0596562625,2.335,0.02
 03/09  06:00:00,96.439553373,13.0515514179,0.0,0.0,3.49369000822,9.08398230582,46.5515302389,44.1965302389,2.335,0.02
 03/09  07:00:00,127.650999596,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,554.691642473,550.001642473,4.67,0.02
 03/09  08:00:00,133.369491104,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,479.908427027,474.073861826,4.67,1.16456520035
 03/09  09:00:00,209.646543945,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,409.833684642,400.496539717,8.1725,1.16464492455
 03/09  10:00:00,233.783819801,28.8772111598,0.0,0.0,62.886420148,41.4019203762,340.718783422,329.046418965,10.5075,1.16486445673
 03/09  11:00:00,224.0127327,28.8772111598,0.0,0.0,62.886420148,41.4019203762,307.31642732,295.643835561,10.5075,1.16509175935
 03/09  12:00:00,254.855830609,28.8772111598,0.0,0.0,62.886420148,41.4019203762,278.417086728,266.744145685,10.5075,1.16544104311
 03/09  13:00:00,234.714439688,28.8772111598,0.0,0.0,62.886420148,41.4019203762,263.81642925,252.143315603,10.5075,1.16561364631
 03/09  14:00:00,231.479344091,28.8772111598,0.0,0.0,62.886420148,41.4019203762,256.871050929,244.05244017,10.5075,2.31111075916
 03/09  15:00:00,227.639866653,28.8772111598,0.0,0.0,62.886420148,41.4019203762,245.922154364,234.249471478,10.5075,1.16518288679
 03/09  16:00:00,224.241599732,28.8772111598,0.0,0.0,62.886420148,41.4019203762,242.700773545,231.028026779,10.5075,1.16524676696
 03/09  17:00:00,224.274450113,28.8772111598,0.0,0.0,62.886420148,41.4019203762,241.97602479,230.303395398,10.5075,1.16512939206
 03/09  18:00:00,227.690457662,28.8772111598,0.0,0.0,62.886420148,41.4019203762,253.343025468,240.525056588,10.5075,2.31046887976
 03/09  19:00:00,237.239591591,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,264.089022012,253.583883153,9.34,1.16513885916
 03/09  20:00:00,221.247729476,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,274.820124305,264.315233375,9.34,1.16489093047
 03/09  21:00:00,196.310361379,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,281.265977769,273.073477769,8.1725,0.02
 03/09  22:00:00,139.30685861,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,254.857681465,249.022958008,4.67,1.16472345682
 03/09  23:00:00,79.9434438495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946414306,0.0,2.335,1.16446414306
 03/09  24:00:00,115.453030698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,84.8704211559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  02:00:00,78.0313431639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929690645,0.0,2.335,1.16429690645
 03/10  03:00:00,86.1296414436,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,16.9559896144,14.6009896144,2.335,0.02
 03/10  04:00:00,86.2324554293,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,17.6599018237,15.3049018237,2.335,0.02
 03/10  05:00:00,112.667649342,12.349465932,0.0,0.0,3.49369000822,9.08398230582,30.4144002522,26.9153132586,2.335,1.1640869936
 03/10  06:00:00,112.717863979,12.349465932,0.0,0.0,3.49369000822,9.08398230582,29.8664653017,27.5114653017,2.335,0.02
 03/10  07:00:00,144.729909137,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,410.3322668,405.6422668,4.67,0.02
 03/10  08:00:00,143.140156635,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,364.480006139,358.645484158,4.67,1.16452198115
 03/10  09:00:00,210.464996055,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,310.058083921,301.865583921,8.1725,0.02
 03/10  10:00:00,235.13304516,28.8772111598,0.0,0.0,62.886420148,41.4019203762,262.106795659,250.434394727,10.5075,1.16490093167
 03/10  11:00:00,226.65525942,28.8772111598,0.0,0.0,62.886420148,41.4019203762,232.220133715,220.54763314,10.5075,1.16500057519
 03/10  12:00:00,258.814370703,28.8772111598,0.0176504620703,0.0,62.886420148,41.4019203762,202.377124015,189.558714845,10.5075,2.31090917006
 03/10  13:00:00,241.644535045,28.8772111598,0.308937716578,0.0,62.886420148,41.4019203762,174.694273621,163.021112311,10.5075,1.16566131045
 03/10  14:00:00,240.696491935,28.8772111598,0.597192956763,0.0,62.886420148,41.4019203762,155.148459632,142.330100522,10.5075,2.31085911018
 03/10  15:00:00,239.266675349,28.8772111598,0.807005954073,0.0,62.886420148,41.4019203762,138.267746551,126.595073304,10.5075,1.16517324616
 03/10  16:00:00,237.718760633,28.8772111598,0.941316290759,0.0,62.886420148,41.4019203762,129.055002383,117.382289472,10.5075,1.16521291154
 03/10  17:00:00,237.445122768,28.8772111598,0.900701923776,0.0,62.886420148,41.4019203762,135.360296368,123.687696776,10.5075,1.16509959211
 03/10  18:00:00,240.413922092,28.8772111598,0.739734598033,0.0,62.886420148,41.4019203762,152.09386095,140.42109538,10.5075,1.1652655701
 03/10  19:00:00,247.685736711,28.8772111598,0.291563970529,0.0,41.9242800987,36.8599292233,175.312077691,164.807051756,9.34,1.16502593488
 03/10  20:00:00,224.8108112,28.8772111598,0.0715780669594,0.0,41.9242800987,36.8599292233,194.6800244,184.175135433,9.34,1.1648889667
 03/10  21:00:00,197.804194414,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,209.010661459,199.673178236,8.1725,1.16498322281
 03/10  22:00:00,140.366067574,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,181.586667593,175.751925495,4.67,1.16474209803
 03/10  23:00:00,86.3867265188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,120.94763783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938654519,0.0,2.335,1.16438654519
 03/11  01:00:00,88.0473577115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,80.4011143266,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564729576,0.0,1.75125,1.16439729576
 03/11  03:00:00,79.4534374419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  04:00:00,78.6740054145,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  05:00:00,84.614254931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555647248,0.0,1.75125,1.16430647248
 03/11  06:00:00,91.965749382,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,13.2577086597,11.4864586597,1.75125,0.02
 03/11  07:00:00,114.993569611,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,368.589511,365.067011,3.5025,0.02
 03/11  08:00:00,121.986737396,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,327.632053246,322.965005353,3.5025,1.16454789349
 03/11  09:00:00,187.062002524,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,261.105434957,254.103306656,5.8375,1.16462830121
 03/11  10:00:00,207.943960648,28.8772111598,0.0414526283547,0.0,41.9242800987,36.8599292233,190.335350398,180.975350398,9.34,0.02
 03/11  11:00:00,239.075082734,28.8772111598,0.523597209468,0.0,62.886420148,41.4019203762,135.061182677,122.243492922,10.5075,2.31018975454
 03/11  12:00:00,273.910576547,28.8772111598,1.21948965907,0.0,62.886420148,41.4019203762,94.4997913553,82.8267634307,10.5075,1.16552792467
 03/11  13:00:00,259.589376333,28.8772111598,1.56865028317,0.0,62.886420148,41.4019203762,73.1510563304,61.4782022378,10.5075,1.16535409259
 03/11  14:00:00,257.382198771,28.8772111598,1.79575644513,0.0,62.886420148,41.4019203762,62.9479595534,50.1295352223,10.5075,2.31092433108
 03/11  15:00:00,252.692565681,28.8772111598,1.9107193946,0.0,62.886420148,41.4019203762,58.7294371974,47.0567530985,10.5075,1.16518409888
 03/11  16:00:00,247.836145062,28.8772111598,2.0083953727,0.0,62.886420148,41.4019203762,60.0020144192,48.3291734106,10.5075,1.16534100862
 03/11  17:00:00,246.276436201,28.8772111598,1.93500820353,0.0,62.886420148,41.4019203762,68.8520581718,57.1793487968,10.5075,1.16520937503
 03/11  18:00:00,247.304947698,28.8772111598,1.60784089742,0.0,62.886420148,41.4019203762,91.4020430677,79.7292090598,10.5075,1.16533400794
 03/11  19:00:00,237.280486424,28.8772111598,0.671173978086,0.0,34.9369000822,32.3179380704,133.697506581,124.359852366,8.1725,1.16515421583
 03/11  20:00:00,190.696077913,28.8772111598,0.00794131201923,0.0,20.9621400493,23.2339557645,157.092640102,150.090084566,5.8375,1.16505553631
 03/11  21:00:00,179.023761385,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,169.660136226,162.657806256,5.8375,1.16482996957
 03/11  22:00:00,134.513296528,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,142.497824395,137.830616592,3.5025,1.16470780234
 03/11  23:00:00,88.0352874549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,122.005819902,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569730404,0.0,1.75125,1.16444730404
 03/12  01:00:00,92.2779318998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  02:00:00,84.5131103582,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155781692,0.0,1.75125,1.1643281692
 03/12  03:00:00,83.6463626073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,89.5503966707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  05:00:00,88.5178737793,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155157557,0.0,1.75125,1.1642657557
 03/12  06:00:00,129.524320068,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,322.21970209,318.69720209,3.5025,0.02
 03/12  07:00:00,130.72653741,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,289.015262604,285.492762604,3.5025,0.02
 03/12  08:00:00,162.949620839,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,236.967050071,232.30008886,3.5025,1.16446121161
 03/12  09:00:00,138.965409428,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,200.225926808,196.703426808,3.5025,0.02
 03/12  10:00:00,177.608316829,28.8772111598,0.0686458045169,0.0,27.9495200658,27.7759469175,150.6254925,142.455633885,7.005,1.16485861511
 03/12  11:00:00,211.394701238,28.8772111598,0.164228237659,0.0,27.9495200658,27.7759469175,115.095990283,106.926067748,7.005,1.16492253533
 03/12  12:00:00,226.884586188,28.8772111598,1.20005935155,0.0,41.9242800987,36.8599292233,82.1594969977,71.6545699156,9.34,1.16492708206
 03/12  13:00:00,228.257704101,28.8772111598,1.58507326977,0.0,41.9242800987,36.8599292233,63.023033801,52.5181572065,9.34,1.1648765945
 03/12  14:00:00,225.481203667,28.8772111598,1.78980697681,0.0,41.9242800987,36.8599292233,52.195263416,41.6902867513,9.34,1.1649766647
 03/12  15:00:00,222.709561042,28.8772111598,1.91750756459,0.0,41.9242800987,36.8599292233,47.3682123349,36.8632890311,9.34,1.16492330385
 03/12  16:00:00,224.241493465,28.8772111598,1.99531296844,0.0,41.9242800987,36.8599292233,45.8799720624,35.3750494504,9.34,1.164922612
 03/12  17:00:00,194.253120734,28.8772111598,1.16068015387,0.0,27.9495200658,27.7759469175,68.5025700145,60.3325722314,7.005,1.16499778311
 03/12  18:00:00,200.807621507,28.8772111598,0.385729406395,0.0,13.9747600329,18.6919646116,89.2948908796,84.6048908796,4.67,0.02
 03/12  19:00:00,191.811668327,28.8772111598,0.0718220984169,0.0,13.9747600329,18.6919646116,115.236202694,109.401423848,4.67,1.16477884587
 03/12  20:00:00,175.895353107,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,147.608128026,141.773417104,4.67,1.16471092142
 03/12  21:00:00,156.421484645,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,121.195020548,116.505020548,4.67,0.02
 03/12  22:00:00,95.6147766531,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566312077,0.0,1.75125,1.16441312077
 03/12  23:00:00,128.471492302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,98.6417239906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,91.8670388771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931541493,0.0,2.335,1.16431541493
 03/13  02:00:00,90.040495998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,88.7101542231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,94.4672209461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924934933,0.0,2.335,1.16424934933
 03/13  05:00:00,93.3680182833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  06:00:00,146.34619778,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,272.697928067,268.007928067,4.67,0.02
 03/13  07:00:00,144.429867301,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,246.28428644,240.449841697,4.67,1.16444474262
 03/13  08:00:00,220.746129154,28.8772111598,0.0273752005984,0.0,34.9369000822,32.3179380704,203.59305569,194.255875717,8.1725,1.16467997261
 03/13  09:00:00,253.245589121,28.8772111598,0.612631076279,0.0,62.886420148,41.4019203762,141.4528479,130.9253479,10.5075,0.02
 03/13  10:00:00,249.240263676,28.8772111598,1.29486008115,0.0,62.886420148,41.4019203762,99.2811084877,87.6084482925,10.5075,1.16516019523
 03/13  11:00:00,283.836887173,28.8772111598,1.77898092183,0.0,62.886420148,41.4019203762,64.3546529579,51.5362515986,10.5075,2.31090135929
 03/13  12:00:00,273.299763939,28.8772111598,2.09423062068,0.0,62.886420148,41.4019203762,41.4370869703,29.7641154597,10.5075,1.16547151051
 03/13  13:00:00,273.62723685,28.8772111598,2.419425724,0.0,62.886420148,41.4019203762,26.4831467763,13.6644952041,10.5075,2.3111515722
 03/13  14:00:00,274.89722054,28.8772111598,4.5323499195,0.0,62.886420148,41.4019203762,11.6728160736,0.0,10.5075,1.16531607358
 03/13  15:00:00,272.480715853,28.8772111598,5.32432799594,0.0,62.886420148,41.4019203762,11.672593012,0.0,10.5075,1.16509301202
 03/13  16:00:00,268.955789019,28.8772111598,4.44406133308,0.0,62.886420148,41.4019203762,11.6727375095,0.0,10.5075,1.16523750951
 03/13  17:00:00,262.8566156,28.8772111598,2.97147479056,0.0,62.886420148,41.4019203762,20.5148142972,8.84218316856,10.5075,1.16513112866
 03/13  18:00:00,258.880594767,28.8772111598,2.05574157278,0.0,41.9242800987,36.8599292233,47.0871283822,36.5819692576,9.34,1.16515912464
 03/13  19:00:00,255.082336469,28.8772111598,1.67949831766,0.0,41.9242800987,36.8599292233,71.2871979074,60.7821776163,9.34,1.16502029107
 03/13  20:00:00,225.794056775,28.8772111598,1.28385830523,0.0,34.9369000822,32.3179380704,83.9600312332,74.6226241433,8.1725,1.1649070899
 03/13  21:00:00,161.842186127,28.8772111598,0.329461862453,0.0,13.9747600329,18.6919646116,64.3926145122,58.5579042618,4.67,1.1647102504
 03/13  22:00:00,102.462052112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,134.07782054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933545726,0.0,2.335,1.16433545726
 03/13  24:00:00,104.73783572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,94.9451620698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,93.0512738274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927459403,0.0,2.335,1.16427459403
 03/14  03:00:00,91.6906020654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  04:00:00,112.949042466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,112.061833303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926004897,0.0,2.335,1.16426004897
 03/14  06:00:00,165.396172749,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,224.592433427,219.902433427,4.67,0.02
 03/14  07:00:00,156.629478188,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,214.700307336,208.865839992,4.67,1.16446734373
 03/14  08:00:00,223.887007235,28.8772111598,0.0292314008605,0.0,34.9369000822,32.3179380704,180.567367805,172.374867805,8.1725,0.02
 03/14  09:00:00,259.332577618,28.8772111598,0.992114085909,0.0,62.886420148,41.4019203762,120.241818835,108.569398679,10.5075,1.16492015678
 03/14  10:00:00,259.432051993,28.8772111598,1.70884074437,0.0,62.886420148,41.4019203762,72.765114278,61.0925565767,10.5075,1.16505770133
 03/14  11:00:00,292.269058995,28.8772111598,2.18649606679,0.0,62.886420148,41.4019203762,42.2892482342,30.6161797092,10.5075,1.16556852508
 03/14  12:00:00,280.895734883,28.8772111598,3.05665613451,0.0,62.886420148,41.4019203762,23.4212769909,10.6026018118,10.5075,2.3111751791
 03/14  13:00:00,278.285397335,28.8772111598,3.62874897228,0.0,62.886420148,41.4019203762,16.2887328326,4.61570987037,10.5075,1.16552296223
 03/14  14:00:00,272.180175556,28.8772111598,3.85022020075,0.0,62.886420148,41.4019203762,14.0098481552,1.19177229037,10.5075,2.31057586488
 03/14  15:00:00,269.054814622,28.8772111598,4.5709775947,0.0,62.886420148,41.4019203762,11.6727627921,0.0,10.5075,1.16526279205
 03/14  16:00:00,269.944182181,28.8772111598,5.03876234997,0.0,62.886420148,41.4019203762,11.6726508154,0.0,10.5075,1.16515081537
 03/14  17:00:00,269.538105635,28.8772111598,4.46333339802,0.0,62.886420148,41.4019203762,11.6728174205,0.0,10.5075,1.16531742051
 03/14  18:00:00,263.884457938,28.8772111598,2.47414057707,0.0,41.9242800987,36.8599292233,26.7962852632,16.2912332508,9.34,1.16505201242
 03/14  19:00:00,246.777746506,28.8772111598,1.66061187123,0.0,41.9242800987,36.8599292233,70.9198008943,60.4149255815,9.34,1.16487531282
 03/14  20:00:00,213.036222083,28.8772111598,0.983515942666,0.0,34.9369000822,32.3179380704,105.366077815,96.0286163678,8.1725,1.1649614472
 03/14  21:00:00,152.646176047,28.8772111598,0.131450653083,0.0,13.9747600329,18.6919646116,78.7867998617,72.9521284382,4.67,1.16467142358
 03/14  22:00:00,99.090613356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  23:00:00,132.674539873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,104.492744016,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923667328,0.0,2.335,1.16423667328
 03/15  01:00:00,95.0803209259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,92.8596759136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,91.255790407,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926540996,0.0,2.335,1.16426540996
 03/15  04:00:00,96.6697464219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,95.2729000446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,147.924269017,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,238.122437285,232.288180133,4.67,1.16425715198
 03/15  07:00:00,145.938084736,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,227.256180032,222.566180032,4.67,0.02
 03/15  08:00:00,223.212941067,28.8772111598,0.0486240185056,0.0,34.9369000822,32.3179380704,185.137409919,175.800162754,8.1725,1.16474716575
 03/15  09:00:00,258.182058215,28.8772111598,0.913463998455,0.0,62.886420148,41.4019203762,123.140301963,111.467842124,10.5075,1.16495983841
 03/15  10:00:00,254.972598914,28.8772111598,1.52582623109,0.0,62.886420148,41.4019203762,84.490421671,72.8177410922,10.5075,1.1651805788
 03/15  11:00:00,288.277790218,28.8772111598,2.07548359797,0.0,62.886420148,41.4019203762,48.8332253949,37.1602032578,10.5075,1.16552213714
 03/15  12:00:00,276.553955656,28.8772111598,3.02431419779,0.0,62.886420148,41.4019203762,30.248525345,17.429899027,10.5075,2.311126318
 03/15  13:00:00,274.540927434,28.8772111598,4.55496518644,0.0,62.886420148,41.4019203762,17.7370859301,6.0640935109,10.5075,1.16549241921
 03/15  14:00:00,269.209035737,28.8772111598,5.1755043876,0.0,62.886420148,41.4019203762,11.6727441849,0.0,10.5075,1.16524418493
 03/15  15:00:00,264.288078896,28.8772111598,5.59822786233,0.0,62.886420148,41.4019203762,11.6728025987,0.0,10.5075,1.1653025987
 03/15  16:00:00,264.582934912,28.8772111598,6.12111299741,0.0,62.886420148,41.4019203762,11.6726804486,0.0,10.5075,1.16518044859
 03/15  17:00:00,262.001104814,28.8772111598,5.11464822177,0.0,62.886420148,41.4019203762,15.290229784,2.4721754808,10.5075,2.31055430318
 03/15  18:00:00,257.706262847,28.8772111598,2.60281197158,0.0,41.9242800987,36.8599292233,33.898647474,23.3934729238,9.34,1.16517455024
 03/15  19:00:00,248.425666727,28.8772111598,1.72535327416,0.0,41.9242800987,36.8599292233,76.5091411648,66.0042178804,9.34,1.16492328446
 03/15  20:00:00,216.146325869,28.8772111598,1.0984292217,0.0,34.9369000822,32.3179380704,103.173645995,94.9811459951,8.1725,0.02
 03/15  21:00:00,154.805566147,28.8772111598,0.264162665605,0.0,13.9747600329,18.6919646116,74.2907592895,68.4560069446,4.67,1.16475234486
 03/15  22:00:00,95.7654273856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943453986,0.0,2.335,1.16443453986
 03/15  23:00:00,128.803105587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,100.896670004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,92.6156022219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924746667,0.0,2.335,1.16424746667
 03/16  02:00:00,91.3408773422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,90.4534339791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,96.3794952291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924608802,0.0,2.335,1.16424608802
 03/16  05:00:00,95.3501451547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,148.379434142,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,234.116737085,229.426737085,4.67,0.02
 03/16  07:00:00,147.057710991,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,222.542943575,216.70840199,4.67,1.16454158497
 03/16  08:00:00,224.621584443,28.8772111598,0.0405869333765,0.0,34.9369000822,32.3179380704,180.30237827,172.10987827,8.1725,0.02
 03/16  09:00:00,258.846575349,28.8772111598,0.867376925389,0.0,62.886420148,41.4019203762,126.934141664,115.261661451,10.5075,1.16498021304
 03/16  10:00:00,256.929683356,28.8772111598,1.42229203085,0.0,62.886420148,41.4019203762,86.2712487758,74.5987416226,10.5075,1.16500715317
 03/16  11:00:00,290.342548938,28.8772111598,1.92675115312,0.0,62.886420148,41.4019203762,51.1801297462,38.3617296824,10.5075,2.31090006374
 03/16  12:00:00,279.773165475,28.8772111598,2.57568427804,0.0,62.886420148,41.4019203762,23.706512212,12.0333652438,10.5075,1.1656469682
 03/16  13:00:00,277.166091929,28.8772111598,3.05338935199,0.0,62.886420148,41.4019203762,15.8817547709,3.0634381615,10.5075,2.31081660941
 03/16  14:00:00,271.131219105,28.8772111598,3.8192429784,0.0,62.886420148,41.4019203762,11.6729279457,0.0,10.5075,1.16542794572
 03/16  15:00:00,266.472615723,28.8772111598,4.02160020834,0.0,62.886420148,41.4019203762,11.6726795073,0.0,10.5075,1.1651795073
 03/16  16:00:00,266.147495927,28.8772111598,3.84692975189,0.0,62.886420148,41.4019203762,11.6728255231,0.0,10.5075,1.16532552315
 03/16  17:00:00,265.320525852,28.8772111598,3.87754526175,0.0,62.886420148,41.4019203762,12.1581962284,0.48547529532,10.5075,1.16522093305
 03/16  18:00:00,261.358265239,28.8772111598,2.44617252648,0.0,41.9242800987,36.8599292233,32.2773546716,21.7721315538,9.34,1.16522311784
 03/16  19:00:00,255.123922986,28.8772111598,1.80803509831,0.0,41.9242800987,36.8599292233,66.0470832774,55.5422471202,9.34,1.16483615718
 03/16  20:00:00,223.51181057,28.8772111598,1.28351023474,0.0,34.9369000822,32.3179380704,88.2221830355,78.8847580083,8.1725,1.16492502722
 03/16  21:00:00,160.210297696,28.8772111598,0.412713230823,0.0,13.9747600329,18.6919646116,62.9153282797,57.0806481029,4.67,1.16468017682
 03/16  22:00:00,100.755639116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,132.732673542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932438091,0.0,2.335,1.16432438091
 03/16  24:00:00,103.570678781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,93.9392801868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,91.8307163383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931013853,0.0,2.335,1.16431013853
 03/17  03:00:00,90.3731890863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,111.691561501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  05:00:00,110.808356579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,163.744653869,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,223.115285967,217.281004904,4.67,1.16428106365
 03/17  07:00:00,154.09299841,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,216.049655386,211.359655386,4.67,0.02
 03/17  08:00:00,221.889151571,28.8772111598,0.0278828242494,0.0,34.9369000822,32.3179380704,183.739945546,174.402693335,8.1725,1.16475221098
 03/17  09:00:00,255.10044089,28.8772111598,0.923089711547,0.0,62.886420148,41.4019203762,129.496846882,117.82442566,10.5075,1.16492122213
 03/17  10:00:00,250.635603882,28.8772111598,1.47455382906,0.0,62.886420148,41.4019203762,91.1841084509,79.5115102483,10.5075,1.16509820258
 03/17  11:00:00,284.505987751,28.8772111598,2.07237677842,0.0,62.886420148,41.4019203762,53.7051368371,42.0322733735,10.5075,1.1653634636
 03/17  12:00:00,271.312191406,28.8772111598,2.45624544914,0.0,62.886420148,41.4019203762,33.6871235307,20.8685297317,10.5075,2.31109379894
 03/17  13:00:00,269.594377581,28.8772111598,3.31450194619,0.0,62.886420148,41.4019203762,17.2138690034,5.54072677004,10.5075,1.16564223332
 03/17  14:00:00,267.295065329,28.8772111598,4.73121529174,0.0,62.886420148,41.4019203762,11.6728921567,0.0,10.5075,1.16539215667
 03/17  15:00:00,264.506608488,28.8772111598,5.61957954267,0.0,62.886420148,41.4019203762,11.672689256,0.0,10.5075,1.16518925596
 03/17  16:00:00,262.316545574,28.8772111598,4.80872906699,0.0,62.886420148,41.4019203762,12.8180148061,0.0,10.5075,2.31051480612
 03/17  17:00:00,260.841118811,28.8772111598,4.15099903779,0.0,62.886420148,41.4019203762,11.6725895926,0.0,10.5075,1.16508959264
 03/17  18:00:00,258.123993007,28.8772111598,2.65601945074,0.0,41.9242800987,36.8599292233,29.3717059342,18.8666383322,9.34,1.165067602
 03/17  19:00:00,244.763377131,28.8772111598,2.04879826883,0.0,41.9242800987,36.8599292233,58.1270438919,47.6221918508,9.34,1.16485204116
 03/17  20:00:00,214.836084359,28.8772111598,1.40161235531,0.0,34.9369000822,32.3179380704,83.5587363738,74.2213057165,8.1725,1.16493065727
 03/17  21:00:00,153.563602077,28.8772111598,0.455094613438,0.0,13.9747600329,18.6919646116,60.3273478717,55.6373478717,4.67,0.02
 03/17  22:00:00,98.2252433406,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951383039,0.0,2.335,1.16451383039
 03/17  23:00:00,130.77689756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,103.41339042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,91.5851792833,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567997301,0.0,1.75125,1.16442997301
 03/18  02:00:00,89.0781925432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  03:00:00,87.5617803274,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155622258,0.0,1.75125,1.1643122258
 03/18  04:00:00,93.0405728516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,91.6897868475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,132.273783411,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,250.943077354,246.276284917,3.5025,1.16429243648
 03/18  07:00:00,129.877306729,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,242.029760996,238.507260996,3.5025,0.02
 03/18  08:00:00,192.882241527,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,207.551755484,200.549476869,5.8375,1.16477861543
 03/18  09:00:00,217.275395086,28.8772111598,0.257402655897,0.0,41.9242800987,36.8599292233,151.552128555,141.047272869,9.34,1.16485568604
 03/18  10:00:00,247.584681074,28.8772111598,1.13247329129,0.0,62.886420148,41.4019203762,107.78100706,96.10845308,10.5075,1.16505398013
 03/18  11:00:00,281.39560798,28.8772111598,1.6321168803,0.0,62.886420148,41.4019203762,73.4001915319,61.7271767534,10.5075,1.16551477843
 03/18  12:00:00,270.54851903,28.8772111598,2.09263527793,0.0,62.886420148,41.4019203762,45.9700442631,33.1515531735,10.5075,2.31099108955
 03/18  13:00:00,274.131267868,28.8772111598,2.56765861094,0.0,62.886420148,41.4019203762,20.8988524875,9.22591947287,10.5075,1.16543301465
 03/18  14:00:00,269.501750242,28.8772111598,3.19323202646,0.0,62.886420148,41.4019203762,11.6726689526,0.0,10.5075,1.16516895262
 03/18  15:00:00,264.696358912,28.8772111598,3.49568551933,0.0,62.886420148,41.4019203762,11.6728228671,0.0,10.5075,1.16532286707
 03/18  16:00:00,264.975690794,28.8772111598,3.72572973594,0.0,62.886420148,41.4019203762,11.672690307,0.0,10.5075,1.16519030704
 03/18  17:00:00,263.261760387,28.8772111598,3.17893422992,0.0,62.886420148,41.4019203762,19.0702476706,6.25225904693,10.5075,2.31048862367
 03/18  18:00:00,246.259541355,28.8772111598,1.957383305,0.0,34.9369000822,32.3179380704,45.9498077813,36.6120800205,8.1725,1.16522776085
 03/18  19:00:00,212.248146901,28.8772111598,1.10074974949,0.0,20.9621400493,23.2339557645,70.1317295871,63.1292182295,5.8375,1.16501135762
 03/18  20:00:00,196.694702008,28.8772111598,0.833189740706,0.0,20.9621400493,23.2339557645,84.7623755953,78.9048755953,5.8375,0.02
 03/18  21:00:00,146.422657819,28.8772111598,0.0901222841177,0.0,6.98738001645,14.1499734587,67.6838106439,63.0166108014,3.5025,1.16469984249
 03/18  22:00:00,100.863774637,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573907779,0.0,1.75125,1.16448907779
 03/18  23:00:00,134.270114604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  24:00:00,106.307585091,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569624116,0.0,1.75125,1.16444624116
 03/19  01:00:00,96.7102962759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,95.0892471948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,93.7576034524,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558267885,0.0,1.75125,1.16433267885
 03/19  04:00:00,99.3937368592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,97.8130075571,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  06:00:00,138.218992633,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,199.237265118,194.570452552,3.5025,1.16431256585
 03/19  07:00:00,136.492981851,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,202.262779666,198.740279666,3.5025,0.02
 03/19  08:00:00,171.572346469,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,180.306671924,175.63969512,3.5025,1.16447680386
 03/19  09:00:00,148.839355674,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,166.497512337,162.975012337,3.5025,0.02
 03/19  10:00:00,184.475101104,28.8772111598,0.0356282801004,0.0,27.9495200658,27.7759469175,144.00536294,135.83553996,7.005,1.16482297993
 03/19  11:00:00,214.753475615,28.8772111598,0.132923886856,0.0,27.9495200658,27.7759469175,129.935178639,121.76538161,7.005,1.16479702891
 03/19  12:00:00,226.360556356,28.8772111598,0.848344096754,0.0,41.9242800987,36.8599292233,111.911406876,101.406371628,9.34,1.16503524794
 03/19  13:00:00,225.578957688,28.8772111598,1.03089627637,0.0,41.9242800987,36.8599292233,102.069785659,91.5648070063,9.34,1.1649786527
 03/19  14:00:00,220.916124493,28.8772111598,1.17218260403,0.0,41.9242800987,36.8599292233,96.592122694,86.0872773754,9.34,1.16484531864
 03/19  15:00:00,217.449146114,28.8772111598,1.31475775015,0.0,41.9242800987,36.8599292233,88.8239167414,79.4639167414,9.34,0.02
 03/19  16:00:00,216.912572471,28.8772111598,1.35683055618,0.0,41.9242800987,36.8599292233,90.2854868845,79.7804344652,9.34,1.1650524193
 03/19  17:00:00,186.708805686,28.8772111598,0.71298641509,0.0,27.9495200658,27.7759469175,104.811004714,96.6410643771,7.005,1.16494033731
 03/19  18:00:00,194.017982326,28.8772111598,0.140085360466,0.0,13.9747600329,18.6919646116,116.517187523,110.682395544,4.67,1.1647919784
 03/19  19:00:00,184.730654603,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,134.953258673,129.118490497,4.67,1.16476817553
 03/19  20:00:00,172.587975167,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,150.903310061,146.213310061,4.67,0.02
 03/19  21:00:00,154.95772775,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,123.197313739,117.362796754,4.67,1.16451698542
 03/19  22:00:00,95.8478482254,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,130.132188119,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556767967,0.0,1.75125,1.16431767967
 03/19  24:00:00,101.56930787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,95.6672017722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,95.3605068072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924328455,0.0,2.335,1.16424328455
 03/20  03:00:00,95.661272601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,103.311730699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,104.059187784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922693592,0.0,2.335,1.16422693592
 03/20  06:00:00,159.474157703,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,178.615844193,173.925844193,4.67,0.02
 03/20  07:00:00,166.176376454,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,159.490573357,154.800573357,4.67,0.02
 03/20  08:00:00,244.395990891,28.8772111598,0.155347576177,0.0,34.9369000822,32.3179380704,135.744688338,126.407440525,8.1725,1.16474781259
 03/20  09:00:00,272.818928719,28.8772111598,0.958676770735,0.0,62.886420148,41.4019203762,108.976245479,97.3038737552,10.5075,1.16487172387
 03/20  10:00:00,268.376474241,28.8772111598,1.20174142148,0.0,62.886420148,41.4019203762,92.6508445419,80.9783407415,10.5075,1.16500380037
 03/20  11:00:00,293.628838386,28.8772111598,1.3623583269,0.0,62.886420148,41.4019203762,79.5748903307,67.9018858232,10.5075,1.16550450749
 03/20  12:00:00,275.785140228,28.8772111598,1.37648150046,0.0,62.886420148,41.4019203762,80.5010753974,67.6825469107,10.5075,2.31102848669
 03/20  13:00:00,270.316413658,28.8772111598,1.43381548278,0.0,62.886420148,41.4019203762,80.3373970703,68.6644568107,10.5075,1.16544025957
 03/20  14:00:00,261.015431288,28.8772111598,1.51290625726,0.0,62.886420148,41.4019203762,80.9741805445,68.1562847008,10.5075,2.3103958437
 03/20  15:00:00,252.630649921,28.8772111598,1.480933789,0.0,62.886420148,41.4019203762,86.3026657462,74.6300016807,10.5075,1.1651640655
 03/20  16:00:00,249.019655526,28.8772111598,1.40430701181,0.0,62.886420148,41.4019203762,96.6800882182,85.0072784613,10.5075,1.16530975691
 03/20  17:00:00,245.651997418,28.8772111598,1.30773605388,0.0,62.886420148,41.4019203762,109.055472382,97.3827663102,10.5075,1.16520607189
 03/20  18:00:00,242.915140613,28.8772111598,0.891027467904,0.0,41.9242800987,36.8599292233,129.340763745,118.835582481,9.34,1.16518126377
 03/20  19:00:00,237.256511325,28.8772111598,0.702826307125,0.0,41.9242800987,36.8599292233,145.929704754,135.424741419,9.34,1.16496333529
 03/20  20:00:00,210.813860059,28.8772111598,0.34826575293,0.0,34.9369000822,32.3179380704,158.973514805,149.636179392,8.1725,1.16483541312
 03/20  21:00:00,150.550454417,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,129.777533834,125.087533834,4.67,0.02
 03/20  22:00:00,92.038417533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499502013,0.0,2.335,1.164502013
 03/20  23:00:00,125.530005648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,94.9857942244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924832594,0.0,2.335,1.16424832594
 03/21  01:00:00,86.8643508745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,85.2075712159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,83.7631901843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927446479,0.0,2.335,1.16427446479
 03/21  04:00:00,104.852195268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  05:00:00,103.620199849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,155.859858858,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,360.178592778,355.488592778,4.67,0.02
 03/21  07:00:00,144.310809853,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,332.213213449,326.378679216,4.67,1.16453423293
 03/21  08:00:00,212.202110731,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,281.369045922,272.031942518,8.1725,1.16460340368
 03/21  09:00:00,238.149434179,28.8772111598,0.0128741747683,0.0,62.886420148,41.4019203762,232.975679866,221.303269713,10.5075,1.16491015349
 03/21  10:00:00,229.586479743,28.8772111598,0.0353001499012,0.0,62.886420148,41.4019203762,203.557254559,191.884732268,10.5075,1.16502229087
 03/21  11:00:00,260.653103833,28.8772111598,0.37257641072,0.0,62.886420148,41.4019203762,178.277461393,166.604606882,10.5075,1.16535451053
 03/21  12:00:00,242.190956485,28.8772111598,0.566006251009,0.0,62.886420148,41.4019203762,164.803594183,153.130581485,10.5075,1.16551269789
 03/21  13:00:00,240.640148623,28.8772111598,0.787391228129,0.0,62.886420148,41.4019203762,150.669977152,137.851270868,10.5075,2.31120628362
 03/21  14:00:00,238.766954436,28.8772111598,1.01848207654,0.0,62.886420148,41.4019203762,133.847326181,122.174492689,10.5075,1.16533349165
 03/21  15:00:00,237.369733573,28.8772111598,1.24087065107,0.0,62.886420148,41.4019203762,118.530019145,106.85741462,10.5075,1.16510452526
 03/21  16:00:00,239.025743427,28.8772111598,1.41494083194,0.0,62.886420148,41.4019203762,108.058941954,96.3862022672,10.5075,1.16523968696
 03/21  17:00:00,238.953196145,28.8772111598,1.42123629801,0.0,62.886420148,41.4019203762,111.707890819,100.035264718,10.5075,1.16512610067
 03/21  18:00:00,235.829546936,28.8772111598,1.03790606413,0.0,41.9242800987,36.8599292233,125.788902817,115.283756832,9.34,1.16514598521
 03/21  19:00:00,227.133002503,28.8772111598,0.871969182915,0.0,41.9242800987,36.8599292233,138.64562133,128.140620476,9.34,1.16500085437
 03/21  20:00:00,200.690990862,28.8772111598,0.467310209798,0.0,34.9369000822,32.3179380704,153.412274304,144.074893177,8.1725,1.16488112746
 03/21  21:00:00,143.241679585,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,135.418477494,129.583719018,4.67,1.16475847596
 03/21  22:00:00,89.4823088437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,123.256729432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930233361,0.0,2.335,1.16430233361
 03/21  24:00:00,93.0794950347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,85.0661530717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,83.9791747717,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931360311,0.0,2.335,1.16431360311
 03/22  03:00:00,83.0230756711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  04:00:00,88.771347382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,87.5660107637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922184485,0.0,2.335,1.16422184485
 03/22  06:00:00,136.656874068,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,334.380666244,329.690666244,4.67,0.02
 03/22  07:00:00,136.325218071,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,302.055838946,297.365838946,4.67,0.02
 03/22  08:00:00,213.1595043,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,253.352552342,244.015313304,8.1725,1.16473903743
