Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  09:00:00,239.037580485,28.8772111598,0.00573752957829,0.0,62.886420148,41.4019203762,210.976868779,199.304507276,10.5075,1.16486150267
 03/22  10:00:00,230.418473343,28.8772111598,0.246113688105,0.0,62.886420148,41.4019203762,185.545018016,173.872527017,10.5075,1.16499099928
 03/22  11:00:00,262.007181256,28.8772111598,0.66498520212,0.0,62.886420148,41.4019203762,154.312925775,142.639937805,10.5075,1.1654879699
 03/22  12:00:00,245.161586357,28.8772111598,0.919227379434,0.0,62.886420148,41.4019203762,134.349427202,121.530603814,10.5075,2.31132338781
 03/22  13:00:00,244.633222573,28.8772111598,1.14763669532,0.0,62.886420148,41.4019203762,114.821107258,103.148190682,10.5075,1.16541657649
 03/22  14:00:00,242.047472744,28.8772111598,1.3639665595,0.0,62.886420148,41.4019203762,100.869177721,89.1964642919,10.5075,1.16521342938
 03/22  15:00:00,238.464040485,28.8772111598,1.53905840665,0.0,62.886420148,41.4019203762,94.0725334958,81.2546121818,10.5075,2.31042131405
 03/22  16:00:00,237.131558286,28.8772111598,1.57199569584,0.0,62.886420148,41.4019203762,97.0465412292,85.3737640189,10.5075,1.16527721034
 03/22  17:00:00,237.16947983,28.8772111598,1.56121420408,0.0,62.886420148,41.4019203762,101.695388394,90.0227167781,10.5075,1.16517161603
 03/22  18:00:00,234.968170634,28.8772111598,1.19594492116,0.0,41.9242800987,36.8599292233,113.623050768,103.117906114,9.34,1.16514465361
 03/22  19:00:00,232.242149783,28.8772111598,0.97167683176,0.0,41.9242800987,36.8599292233,131.856774513,121.351849247,9.34,1.164925266
 03/22  20:00:00,205.551025336,28.8772111598,0.51835418358,0.0,34.9369000822,32.3179380704,150.744511066,141.40701274,8.1725,1.16499832573
 03/22  21:00:00,148.321699898,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,123.382574772,118.692574772,4.67,0.02
 03/22  22:00:00,90.9409560805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950885463,0.0,2.335,1.16450885463
 03/22  23:00:00,125.220607133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,96.3967482051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927705921,0.0,2.335,1.16427705921
 03/23  01:00:00,88.6385383547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  02:00:00,87.9862110302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,87.3952449998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923223267,0.0,2.335,1.16423223267
 03/23  04:00:00,93.4989294137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  05:00:00,92.7060491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,142.614243017,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,289.054179062,284.364179062,4.67,0.02
 03/23  07:00:00,144.194276056,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,269.306804744,263.472314137,4.67,1.16449060783
 03/23  08:00:00,219.607213179,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,240.973267536,231.636052873,8.1725,1.16471466327
 03/23  09:00:00,246.60818273,28.8772111598,0.0131289519053,0.0,62.886420148,41.4019203762,207.005204219,196.477704219,10.5075,0.02
 03/23  10:00:00,237.302373652,28.8772111598,0.181095068781,0.0,62.886420148,41.4019203762,192.394081912,179.576432585,10.5075,2.31014932712
 03/23  11:00:00,267.59642103,28.8772111598,0.408270393993,0.0,62.886420148,41.4019203762,175.201334582,163.52853546,10.5075,1.16529912228
 03/23  12:00:00,250.108675385,28.8772111598,0.599707626418,0.0,62.886420148,41.4019203762,158.715684359,147.042729976,10.5075,1.16545438238
 03/23  13:00:00,248.029249886,28.8772111598,0.711432653567,0.0,62.886420148,41.4019203762,150.568317705,137.74973567,10.5075,2.31108203558
 03/23  14:00:00,243.849508658,28.8772111598,0.68252716915,0.0,62.886420148,41.4019203762,153.25341113,141.580642212,10.5075,1.16526891738
 03/23  15:00:00,240.088442728,28.8772111598,0.631036541908,0.0,62.886420148,41.4019203762,158.813346867,147.140697861,10.5075,1.16514900585
 03/23  16:00:00,239.466179004,28.8772111598,0.609611019106,0.0,62.886420148,41.4019203762,163.268853412,151.596182931,10.5075,1.16517048145
 03/23  17:00:00,238.415146895,28.8772111598,0.560989654495,0.0,62.886420148,41.4019203762,170.826344437,159.153523127,10.5075,1.1653213099
 03/23  18:00:00,235.465715711,28.8772111598,0.242575045942,0.0,41.9242800987,36.8599292233,181.97433503,171.469262696,9.34,1.16507233474
 03/23  19:00:00,233.624830819,28.8772111598,0.104694029837,0.0,41.9242800987,36.8599292233,194.048645112,183.543719684,9.34,1.16492542811
 03/23  20:00:00,206.954639161,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,208.129328315,198.792024415,8.1725,1.16480389946
 03/23  21:00:00,147.190558926,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,183.443312461,177.608641406,4.67,1.1646710552
 03/23  22:00:00,88.3299282907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,122.387544811,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931157484,0.0,2.335,1.16431157484
 03/23  24:00:00,91.0222425406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,83.0080429759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,81.6819430423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930844992,0.0,2.335,1.16430844992
 03/24  03:00:00,80.7434374795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,102.533581521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,110.799091661,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,16.5061552898,13.0068737687,2.335,1.16428152108
 03/24  06:00:00,152.771673701,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,379.585883589,374.895883589,4.67,0.02
 03/24  07:00:00,145.77855956,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,344.066228499,339.376228499,4.67,0.02
 03/24  08:00:00,212.867890489,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,308.360677005,299.023521223,8.1725,1.1646557822
 03/24  09:00:00,238.36676839,28.8772111598,0.0,0.0,62.886420148,41.4019203762,269.823705057,258.151231535,10.5075,1.1649735219
 03/24  10:00:00,229.907028827,28.8772111598,0.0,0.0,62.886420148,41.4019203762,232.326466429,220.65382535,10.5075,1.16514107921
 03/24  11:00:00,261.786656025,28.8772111598,0.0696409135785,0.0,62.886420148,41.4019203762,189.9953243,178.322428679,10.5075,1.1653956207
 03/24  12:00:00,244.116758216,28.8772111598,0.431704616572,0.0,62.886420148,41.4019203762,164.317129943,151.4985001,10.5075,2.31112984316
 03/24  13:00:00,241.912219322,28.8772111598,0.737842394598,0.0,62.886420148,41.4019203762,139.282215047,127.609068028,10.5075,1.16564701978
 03/24  14:00:00,239.187927992,28.8772111598,1.00507382239,0.0,62.886420148,41.4019203762,120.517450148,108.844558711,10.5075,1.16539143783
 03/24  15:00:00,237.126837729,28.8772111598,1.24848919536,0.0,62.886420148,41.4019203762,106.334164081,94.6614814592,10.5075,1.16518262169
 03/24  16:00:00,236.87537797,28.8772111598,1.37534860891,0.0,62.886420148,41.4019203762,105.73558893,92.9176118859,10.5075,2.31047704424
 03/24  17:00:00,237.001246858,28.8772111598,1.45334874561,0.0,62.886420148,41.4019203762,104.763933819,93.0911074875,10.5075,1.16532633149
 03/24  18:00:00,234.149984531,28.8772111598,1.13065920502,0.0,41.9242800987,36.8599292233,115.306383954,104.801353019,9.34,1.16503093423
 03/24  19:00:00,221.663099125,28.8772111598,0.719852641028,0.0,41.9242800987,36.8599292233,149.725131822,139.220114907,9.34,1.16501691435
 03/24  20:00:00,195.108844704,28.8772111598,0.239295081134,0.0,34.9369000822,32.3179380704,172.200638411,162.863257684,8.1725,1.16488072696
 03/24  21:00:00,137.763218985,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,149.842016533,145.152016533,4.67,0.02
 03/24  22:00:00,83.0954962256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948081101,0.0,2.335,1.16448081101
 03/24  23:00:00,117.654216764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  24:00:00,86.9098310469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,76.7992440753,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567432631,0.0,1.75125,1.16442432631
 03/25  02:00:00,76.3585486373,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,76.0831938771,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915583848,0.0,1.75125,1.164333848
 03/25  04:00:00,82.415786917,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  05:00:00,90.1761495102,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,15.0040225328,13.2327725328,1.75125,0.02
 03/25  06:00:00,120.72440039,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,384.902817317,380.236002219,3.5025,1.16431509777
 03/25  07:00:00,119.914071839,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,341.901702516,338.379202516,3.5025,0.02
 03/25  08:00:00,183.667446542,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,278.865819748,271.863613221,5.8375,1.16470652694
 03/25  09:00:00,201.919451032,28.8772111598,0.0299815074135,0.0,41.9242800987,36.8599292233,210.878266053,200.373489892,9.34,1.16477616117
 03/25  10:00:00,228.745395612,28.8772111598,0.343932903963,0.0,62.886420148,41.4019203762,165.201432128,153.528725134,10.5075,1.16520699392
 03/25  11:00:00,261.702798253,28.8772111598,0.924597531609,0.0,62.886420148,41.4019203762,131.754373258,120.081461391,10.5075,1.16541186715
 03/25  12:00:00,244.383572334,28.8772111598,1.21623452919,0.0,62.886420148,41.4019203762,113.213291657,101.54026838,10.5075,1.16552327662
 03/25  13:00:00,243.326494176,28.8772111598,1.50087512242,0.0,62.886420148,41.4019203762,94.7961625966,81.9774493605,10.5075,2.31121323608
 03/25  14:00:00,240.279956295,28.8772111598,1.73925863528,0.0,62.886420148,41.4019203762,81.8457162603,70.1729055347,10.5075,1.16531072557
 03/25  15:00:00,237.703483782,28.8772111598,1.98695939533,0.0,62.886420148,41.4019203762,73.0790311183,61.4063506165,10.5075,1.16518050183
 03/25  16:00:00,238.478160081,28.8772111598,2.17076495199,0.0,62.886420148,41.4019203762,68.8506095785,57.1778027637,10.5075,1.16530681486
 03/25  17:00:00,237.983199135,28.8772111598,2.15042653578,0.0,62.886420148,41.4019203762,73.9751681481,62.3025144246,10.5075,1.16515372348
 03/25  18:00:00,220.350984204,28.8772111598,1.26119203751,0.0,34.9369000822,32.3179380704,103.710549902,93.2277715033,8.1725,2.31027839855
 03/25  19:00:00,184.421295741,28.8772111598,0.346165561986,0.0,20.9621400493,23.2339557645,131.496406054,125.638906054,5.8375,0.02
 03/25  20:00:00,170.728598368,28.8772111598,0.0276206457201,0.0,20.9621400493,23.2339557645,156.556919111,149.554541259,5.8375,1.16487785234
 03/25  21:00:00,127.186828963,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,141.733271965,137.066102332,3.5025,1.16466963319
 03/25  22:00:00,79.8902986483,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,114.670325472,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572874864,0.0,1.75125,1.16447874864
 03/25  24:00:00,85.3362858176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  01:00:00,78.0653971333,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559323551,0.0,1.75125,1.16434323551
 03/26  02:00:00,77.8694034287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,77.7235036141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  04:00:00,84.1980964414,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554774435,0.0,1.75125,1.16429774435
 03/26  05:00:00,83.7059902047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,122.427647048,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,315.643079188,310.976296138,3.5025,1.16428305025
 03/26  07:00:00,121.989246631,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,291.927992549,288.405492549,3.5025,0.02
 03/26  08:00:00,158.207952881,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,265.063985852,261.541485852,3.5025,0.02
 03/26  09:00:00,133.163121205,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,256.980227659,252.313299223,3.5025,1.16442843617
 03/26  10:00:00,168.880254954,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,225.104583693,216.934700542,7.005,1.16488315087
 03/26  11:00:00,199.967562192,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,209.412726402,201.242958113,7.005,1.16476828863
 03/26  12:00:00,208.932604913,28.8772111598,0.0136196593885,0.0,41.9242800987,36.8599292233,182.112945221,172.752945221,9.34,0.02
 03/26  13:00:00,207.117874932,28.8772111598,0.151341359576,0.0,41.9242800987,36.8599292233,166.578392085,156.073372999,9.34,1.16501908654
 03/26  14:00:00,203.84927835,28.8772111598,0.413462700226,0.0,41.9242800987,36.8599292233,154.259950407,143.75504389,9.34,1.16490651737
 03/26  15:00:00,202.811079023,28.8772111598,0.690656549889,0.0,41.9242800987,36.8599292233,134.54807442,124.043032789,9.34,1.16504163054
 03/26  16:00:00,206.123413932,28.8772111598,0.967638349793,0.0,41.9242800987,36.8599292233,116.443543898,105.938526502,9.34,1.1650173958
 03/26  17:00:00,177.58270093,28.8772111598,0.320014462545,0.0,27.9495200658,27.7759469175,132.182859364,124.01297437,7.005,1.16488499434
 03/26  18:00:00,181.91428427,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,151.524980774,145.690290846,4.67,1.1646899285
 03/26  19:00:00,174.310551775,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,166.066613198,161.376613198,4.67,0.02
 03/26  20:00:00,162.833675474,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,176.976935383,171.142238795,4.67,1.16469658829
 03/26  21:00:00,147.117508139,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,137.988079307,132.15359151,4.67,1.1644877979
 03/26  22:00:00,86.0800058942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  23:00:00,120.122420283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,91.19271341,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554865731,0.0,1.75125,1.16429865731
 03/27  01:00:00,86.6834069887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  02:00:00,86.6325330249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,86.666022871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923323613,0.0,2.335,1.16423323613
 03/27  04:00:00,93.3458553041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  05:00:00,93.0440750413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,143.98786394,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,265.918698488,260.084477895,4.67,1.16422059311
 03/27  07:00:00,147.573775284,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,242.691799065,238.001799065,4.67,0.02
 03/27  08:00:00,224.45272016,28.8772111598,0.0115834541225,0.0,34.9369000822,32.3179380704,209.713691042,200.37650628,8.1725,1.16468476294
 03/27  09:00:00,251.788642408,28.8772111598,0.0127894789051,0.0,62.886420148,41.4019203762,190.273593038,178.601133457,10.5075,1.16495958134
 03/27  10:00:00,241.0081285,28.8772111598,0.286177902552,0.0,62.886420148,41.4019203762,175.495458148,163.822794836,10.5075,1.16516331243
 03/27  11:00:00,270.64402954,28.8772111598,0.721642194266,0.0,62.886420148,41.4019203762,139.583254826,127.910270078,10.5075,1.16548474796
 03/27  12:00:00,255.76330982,28.8772111598,1.06913804392,0.0,62.886420148,41.4019203762,112.712191507,99.8936838384,10.5075,2.31100766825
 03/27  13:00:00,249.200188265,28.8772111598,0.936298138999,0.0,62.886420148,41.4019203762,127.062326908,115.389414013,10.5075,1.16541289472
 03/27  14:00:00,242.276479912,28.8772111598,0.879267570176,0.0,62.886420148,41.4019203762,135.601336704,123.928681399,10.5075,1.16515530475
 03/27  15:00:00,238.107651725,28.8772111598,0.88296964532,0.0,62.886420148,41.4019203762,138.522141892,126.849442313,10.5075,1.16519957816
 03/27  16:00:00,236.866444846,28.8772111598,0.80869141347,0.0,62.886420148,41.4019203762,149.311460223,137.638894088,10.5075,1.16506613492
 03/27  17:00:00,235.31217803,28.8772111598,0.703962881588,0.0,62.886420148,41.4019203762,164.078134938,151.260352722,10.5075,2.31028221596
 03/27  18:00:00,232.282634246,28.8772111598,0.380842812128,0.0,41.9242800987,36.8599292233,174.725482058,164.220461565,9.34,1.16502049267
 03/27  19:00:00,230.489268079,28.8772111598,0.25494631687,0.0,41.9242800987,36.8599292233,184.070539984,174.710539984,9.34,0.02
 03/27  20:00:00,205.058564921,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,191.67031903,182.332876213,8.1725,1.16494281673
 03/27  21:00:00,147.287014777,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,162.854505426,157.019768382,4.67,1.16473704308
 03/27  22:00:00,89.3616923475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,123.737883159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935769438,0.0,2.335,1.16435769438
 03/27  24:00:00,93.8730825696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,86.5176035231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,85.8385322993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929178757,0.0,2.335,1.16429178757
 03/28  03:00:00,85.2784968935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,107.17389415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,106.750882124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927232179,0.0,2.335,1.16427232179
 03/28  06:00:00,156.783907077,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,303.954961735,299.264961735,4.67,0.02
 03/28  07:00:00,150.342790793,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,279.162308355,273.327841517,4.67,1.16446683832
 03/28  08:00:00,217.083826445,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,246.737985714,238.545485714,8.1725,0.02
 03/28  09:00:00,242.415857832,28.8772111598,0.0106515174999,0.0,62.886420148,41.4019203762,220.19527531,208.522878056,10.5075,1.1648972534
 03/28  10:00:00,232.151061595,28.8772111598,0.0174006192252,0.0,62.886420148,41.4019203762,206.885591645,195.213074867,10.5075,1.16501677806
 03/28  11:00:00,262.25051494,28.8772111598,0.199086563975,0.0,62.886420148,41.4019203762,193.584517752,181.911516155,10.5075,1.16550159631
 03/28  12:00:00,243.46848743,28.8772111598,0.284781349296,0.0,62.886420148,41.4019203762,189.542576301,176.723752579,10.5075,2.31132372212
 03/28  13:00:00,241.938572631,28.8772111598,0.367420699798,0.0,62.886420148,41.4019203762,181.15462387,169.481716803,10.5075,1.16540706629
 03/28  14:00:00,237.314023801,28.8772111598,0.511810374692,0.0,62.886420148,41.4019203762,171.185872766,159.513174466,10.5075,1.16519830033
 03/28  15:00:00,233.877327861,28.8772111598,0.586790683983,0.0,62.886420148,41.4019203762,166.994460072,154.176591127,10.5075,2.31036894553
 03/28  16:00:00,234.228625386,28.8772111598,0.58531937575,0.0,62.886420148,41.4019203762,167.671960255,155.999220978,10.5075,1.16523927704
 03/28  17:00:00,233.982626959,28.8772111598,0.537272163334,0.0,62.886420148,41.4019203762,174.470453421,162.797826274,10.5075,1.16512714695
 03/28  18:00:00,231.987108552,28.8772111598,0.252728116936,0.0,41.9242800987,36.8599292233,182.115951609,171.610858422,9.34,1.16509318724
 03/28  19:00:00,224.064733428,28.8772111598,0.180456830177,0.0,41.9242800987,36.8599292233,188.214083023,177.709214156,9.34,1.16486886744
 03/28  20:00:00,198.976726389,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,195.402910929,186.065476368,8.1725,1.16493456083
 03/28  21:00:00,142.89854006,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,166.077938288,161.387938288,4.67,0.02
 03/28  22:00:00,89.7108147941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949637145,0.0,2.335,1.16449637145
 03/28  23:00:00,124.080924421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,94.0100367537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,86.2322838369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930451275,0.0,2.335,1.16430451275
 03/29  02:00:00,85.3641991633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,84.6476303433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,90.6564620203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992327519,0.0,2.335,1.1642327519
 03/29  05:00:00,89.7302795667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,139.433690169,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,334.750583973,330.060583973,4.67,0.02
 03/29  07:00:00,140.5213696,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,301.677342628,295.842806655,4.67,1.16453597216
 03/29  08:00:00,217.112920089,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,264.214070523,254.876938301,8.1725,1.16463222149
 03/29  09:00:00,243.48930113,28.8772111598,0.00841059657432,0.0,62.886420148,41.4019203762,233.858146981,223.330646981,10.5075,0.02
 03/29  10:00:00,233.941157818,28.8772111598,0.0,0.0,62.886420148,41.4019203762,221.326728436,209.654143496,10.5075,1.16508494075
 03/29  11:00:00,264.284264896,28.8772111598,0.0,0.0,62.886420148,41.4019203762,205.279779974,192.461287708,10.5075,2.31099226629
 03/29  12:00:00,245.159748897,28.8772111598,0.0905461565177,0.0,62.886420148,41.4019203762,199.919234169,188.246068744,10.5075,1.16566542495
 03/29  13:00:00,242.266070861,28.8772111598,0.140443921265,0.0,62.886420148,41.4019203762,198.592890866,185.774576926,10.5075,2.31081394011
 03/29  14:00:00,238.184231947,28.8772111598,0.21099270863,0.0,62.886420148,41.4019203762,192.040547205,180.36764349,10.5075,1.16540371571
 03/29  15:00:00,234.30690946,28.8772111598,0.30692816371,0.0,62.886420148,41.4019203762,185.25859563,173.585950911,10.5075,1.16514471895
 03/29  16:00:00,233.494062536,28.8772111598,0.333903355404,0.0,62.886420148,41.4019203762,185.933380041,174.260606946,10.5075,1.16527309455
 03/29  17:00:00,232.621235694,28.8772111598,0.28969771266,0.0,62.886420148,41.4019203762,192.968063851,181.295408703,10.5075,1.16515514839
 03/29  18:00:00,231.174738221,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,206.917222141,196.412079578,9.34,1.16514256266
 03/29  19:00:00,229.946643001,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,217.798756101,207.293802673,9.34,1.16495342816
 03/29  20:00:00,204.745878477,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,228.500119505,219.162798232,8.1725,1.16482127349
 03/29  21:00:00,146.842563922,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,193.471460279,187.636736603,4.67,1.16472367573
 03/29  22:00:00,88.7055673763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  23:00:00,123.176169998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,92.7942423021,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992881124,0.0,2.335,1.1642881124
 03/30  01:00:00,85.2014686215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,84.2037309033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,83.3597443991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924070875,0.0,2.335,1.16424070875
 03/30  04:00:00,89.2185238622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,88.138124355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,137.541098502,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,372.730063051,366.895836138,4.67,1.16422691267
 03/30  07:00:00,138.192415387,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,329.219851923,324.529851923,4.67,0.02
 03/30  08:00:00,215.450998905,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,281.892415488,272.555308024,8.1725,1.16460746457
 03/30  09:00:00,242.643993403,28.8772111598,0.00994600219167,0.0,62.886420148,41.4019203762,238.226602596,226.554146589,10.5075,1.16495600686
 03/30  10:00:00,233.351233973,28.8772111598,0.0,0.0,62.886420148,41.4019203762,215.509435031,203.836780317,10.5075,1.16515471371
 03/30  11:00:00,263.305516804,28.8772111598,0.0203516846074,0.0,62.886420148,41.4019203762,197.130744185,185.45777396,10.5075,1.1654702244
 03/30  12:00:00,243.67139546,28.8772111598,0.0345384831174,0.0,62.886420148,41.4019203762,197.940335148,186.267220836,10.5075,1.16561431211
 03/30  13:00:00,240.622354108,28.8772111598,0.12674273288,0.0,62.886420148,41.4019203762,196.827843918,184.009299829,10.5075,2.31104408896
 03/30  14:00:00,236.560100626,28.8772111598,0.21639767259,0.0,62.886420148,41.4019203762,189.229979622,177.557077113,10.5075,1.16540250886
 03/30  15:00:00,233.749768957,28.8772111598,0.34540625135,0.0,62.886420148,41.4019203762,180.675972537,169.003307376,10.5075,1.16516516115
 03/30  16:00:00,233.667417711,28.8772111598,0.449351015487,0.0,62.886420148,41.4019203762,175.606343357,163.933555892,10.5075,1.16528746503
 03/30  17:00:00,233.126659025,28.8772111598,0.479357889215,0.0,62.886420148,41.4019203762,177.3744304,165.701766655,10.5075,1.16516374527
 03/30  18:00:00,229.567734946,28.8772111598,0.141106456569,0.0,41.9242800987,36.8599292233,192.609282626,180.959139333,9.34,2.3101432926
 03/30  19:00:00,227.021012476,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,208.809907698,199.449907698,9.34,0.02
 03/30  20:00:00,201.427467487,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,232.453909691,223.116519835,8.1725,1.16488985642
 03/30  21:00:00,143.378418084,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,201.632589842,195.797908989,4.67,1.16468085267
 03/30  22:00:00,84.9002858701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,119.641212226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930116656,0.0,2.335,1.16430116656
 03/30  24:00:00,88.5476230082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,80.9291482144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,79.9682071044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930846801,0.0,2.335,1.16430846801
 03/31  03:00:00,79.1909718245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,109.384965993,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,15.5878903451,13.2328903451,2.335,0.02
 03/31  05:00:00,109.22784341,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,18.1277020816,14.6284188202,2.335,1.16428326142
 03/31  06:00:00,148.393662171,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,385.418035662,380.728035662,4.67,0.02
 03/31  07:00:00,143.45565445,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,345.152577081,340.462577081,4.67,0.02
 03/31  08:00:00,210.478869594,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,307.012644363,297.675427152,8.1725,1.164717211
 03/31  09:00:00,235.044353525,28.8772111598,0.0,0.0,62.886420148,41.4019203762,266.187278146,254.514851338,10.5075,1.16492680815
 03/31  10:00:00,226.247942735,28.8772111598,0.0,0.0,62.886420148,41.4019203762,245.989675311,234.316995191,10.5075,1.16518011987
 03/31  11:00:00,257.156864678,28.8772111598,0.0,0.0,62.886420148,41.4019203762,225.728526921,214.055605215,10.5075,1.16542170602
 03/31  12:00:00,237.121069009,28.8772111598,0.0,0.0,62.886420148,41.4019203762,216.585153704,203.766503951,10.5075,2.31114975313
 03/31  13:00:00,233.583666614,28.8772111598,0.0423402208828,0.0,62.886420148,41.4019203762,204.821869234,193.148727643,10.5075,1.16564159184
 03/31  14:00:00,229.433875653,28.8772111598,0.187965061752,0.0,62.886420148,41.4019203762,193.670403094,181.997523463,10.5075,1.16537963051
 03/31  15:00:00,225.982230258,28.8772111598,0.26907342495,0.0,62.886420148,41.4019203762,190.179954169,178.50729024,10.5075,1.16516392898
 03/31  16:00:00,225.934803718,28.8772111598,0.297269504365,0.0,62.886420148,41.4019203762,192.888335529,180.070424438,10.5075,2.31041109108
 03/31  17:00:00,225.780701056,28.8772111598,0.264776937289,0.0,62.886420148,41.4019203762,198.347689506,186.674910892,10.5075,1.16527861445
 03/31  18:00:00,224.643348627,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,210.14032273,199.635345177,9.34,1.1649775532
 03/31  19:00:00,215.303395203,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,223.895801537,213.390846141,9.34,1.16495539574
 03/31  20:00:00,190.813371921,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,234.295172719,224.957860595,8.1725,1.16481212473
 03/31  21:00:00,135.1627024,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,202.435238951,197.745238951,4.67,0.02
 03/31  22:00:00,81.6707988638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995018863,0.0,2.335,1.1645018863
 03/31  23:00:00,117.920932058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,89.0655678979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,80.8005742765,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564836982,0.0,1.75125,1.16439836982
 04/01  02:00:00,83.2846061587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,86.0078074131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,96.6399748872,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558483279,0.0,1.75125,1.16433483279
 04/01  05:00:00,99.6752431441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,137.237553605,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,220.944062855,216.277246445,3.5025,1.16431641077
 04/01  07:00:00,148.866808039,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,196.728128083,193.205628083,3.5025,0.02
 04/01  08:00:00,212.70310257,28.8772111598,0.0118025214815,0.0,20.9621400493,23.2339557645,169.695534781,162.693263168,5.8375,1.16477161247
 04/01  09:00:00,237.620125882,28.8772111598,0.10224969135,0.0,41.9242800987,36.8599292233,140.838543193,130.333785172,9.34,1.16475802106
 04/01  10:00:00,263.345728791,28.8772111598,0.722773425221,0.0,62.886420148,41.4019203762,115.742784309,104.070195296,10.5075,1.1650890125
 04/01  11:00:00,291.101248025,28.8772111598,1.01226138708,0.0,62.886420148,41.4019203762,98.7334014887,87.0606197347,10.5075,1.16528175394
 04/01  12:00:00,279.100406807,28.8772111598,1.2450676241,0.0,62.886420148,41.4019203762,82.5864732146,70.9135911757,10.5075,1.16538203898
 04/01  13:00:00,279.423648915,28.8772111598,1.4340972797,0.0,62.886420148,41.4019203762,69.8942244586,57.0758247989,10.5075,2.31089965961
 04/01  14:00:00,274.061346916,28.8772111598,1.57680990147,0.0,62.886420148,41.4019203762,58.1828667599,46.5102230082,10.5075,1.16514375173
 04/01  15:00:00,270.116296442,28.8772111598,1.68100513841,0.0,62.886420148,41.4019203762,50.7889022808,39.1161296198,10.5075,1.16527266099
 04/01  16:00:00,269.972045674,28.8772111598,1.74432873412,0.0,62.886420148,41.4019203762,48.3535975436,36.6809766002,10.5075,1.16512094338
 04/01  17:00:00,269.747279474,28.8772111598,1.76766306518,0.0,62.886420148,41.4019203762,50.2510305463,38.5783119466,10.5075,1.16521859971
 04/01  18:00:00,250.739267029,28.8772111598,1.16332369711,0.0,34.9369000822,32.3179380704,69.7126014089,60.3750809846,8.1725,1.16502042435
 04/01  19:00:00,222.871700818,28.8772111598,0.573314370863,0.0,20.9621400493,23.2339557645,83.3822656364,76.3798654689,5.8375,1.16490016755
 04/01  20:00:00,208.612543088,28.8772111598,0.40945325471,0.0,20.9621400493,23.2339557645,93.3433230757,86.3409804318,5.8375,1.16484264399
 04/01  21:00:00,157.816587792,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,73.9822015233,69.3151051282,3.5025,1.16459639515
 04/01  22:00:00,110.3071739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  23:00:00,141.639866497,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572155217,0.0,1.75125,1.16447155217
 04/01  24:00:00,114.677849943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  01:00:00,104.894257546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,103.220101828,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561114773,0.0,1.75125,1.16436114773
 04/02  03:00:00,100.251453683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  04:00:00,104.519907198,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155482474,0.0,1.75125,1.1642982474
 04/02  05:00:00,103.749667385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  06:00:00,139.286163235,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,205.64328174,202.12078174,3.5025,0.02
 04/02  07:00:00,151.462420026,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,185.941357077,181.274465174,3.5025,1.1643919028
 04/02  08:00:00,188.911885707,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,155.77767811,152.25517811,3.5025,0.02
 04/02  09:00:00,172.378341379,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,128.996843127,124.329818585,3.5025,1.16452454165
 04/02  10:00:00,213.486234831,28.8772111598,0.285149941814,0.0,27.9495200658,27.7759469175,77.3842438369,70.3592438369,7.005,0.02
 04/02  11:00:00,242.61230812,28.8772111598,0.811166717446,0.0,27.9495200658,27.7759469175,57.21239506,49.042543705,7.005,1.164851355
 04/02  12:00:00,262.692888953,28.8772111598,1.89385587308,0.0,41.9242800987,36.8599292233,31.3094617001,20.8044384733,9.34,1.16502322679
 04/02  13:00:00,267.628846209,28.8772111598,3.45739116661,0.0,41.9242800987,36.8599292233,12.5025555335,1.9976046178,9.34,1.16495091568
 04/02  14:00:00,261.644914109,28.8772111598,3.80775317919,0.0,41.9242800987,36.8599292233,10.5048216079,0.0,9.34,1.16482160792
 04/02  15:00:00,259.17337846,28.8772111598,4.30644256356,0.0,41.9242800987,36.8599292233,10.5049509565,0.0,9.34,1.16495095653
 04/02  16:00:00,259.901627207,28.8772111598,4.61211469517,0.0,41.9242800987,36.8599292233,10.5049269122,0.0,9.34,1.16492691223
 04/02  17:00:00,227.416489351,28.8772111598,3.04722735072,0.0,27.9495200658,27.7759469175,8.5466041943,0.376626393679,7.005,1.16497780062
 04/02  18:00:00,226.422077925,28.8772111598,1.26793050751,0.0,13.9747600329,18.6919646116,14.2550692579,9.56506925786,4.67,0.02
 04/02  19:00:00,223.779522793,28.8772111598,0.88798404509,0.0,13.9747600329,18.6919646116,39.10295596,33.268211659,4.67,1.164744301
 04/02  20:00:00,208.746726985,28.8772111598,0.641481239528,0.0,13.9747600329,18.6919646116,56.3159705408,50.4813119766,4.67,1.16465856425
 04/02  21:00:00,184.71979607,28.8772111598,0.581809658274,0.0,13.9747600329,18.6919646116,17.6281080162,12.9381080162,4.67,0.02
 04/02  22:00:00,121.921177829,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565049538,0.0,1.75125,1.16440049538
 04/02  23:00:00,151.496049678,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,125.72180627,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,117.081605615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924623882,0.0,2.335,1.16424623882
 04/03  02:00:00,115.463701773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,114.246649813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,119.035578294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924215619,0.0,2.335,1.16424215619
 04/03  05:00:00,118.789179758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,164.912918836,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,119.821687553,115.131687553,4.67,0.02
 04/03  07:00:00,176.899022773,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,123.105360943,117.270890235,4.67,1.16447070836
 04/03  08:00:00,257.177200459,28.8772111598,0.748796818743,0.0,34.9369000822,32.3179380704,88.8835195373,80.6910195373,8.1725,0.02
 04/03  09:00:00,287.720512171,28.8772111598,1.70635346327,0.0,62.886420148,41.4019203762,70.5292469885,58.8568147756,10.5075,1.16493221288
 04/03  10:00:00,282.956118825,28.8772111598,1.86986056364,0.0,62.886420148,41.4019203762,63.6101330595,51.9376310217,10.5075,1.16500203778
 04/03  11:00:00,305.759245235,28.8772111598,2.27872968359,0.0,62.886420148,41.4019203762,44.5226993898,31.7044015392,10.5075,2.31079785054
 04/03  12:00:00,295.040863742,28.8772111598,2.3804268527,0.0,62.886420148,41.4019203762,39.3966602702,27.7236047348,10.5075,1.16555553544
 04/03  13:00:00,291.82918781,28.8772111598,2.29414871823,0.0,62.886420148,41.4019203762,44.6498345101,32.9767457264,10.5075,1.16558878368
 04/03  14:00:00,284.534937763,28.8772111598,2.2433886778,0.0,62.886420148,41.4019203762,46.5836366414,33.7654891429,10.5075,2.31064749852
 04/03  15:00:00,283.856054368,28.8772111598,2.52000740687,0.0,62.886420148,41.4019203762,26.6790338817,15.0062701085,10.5075,1.16526377314
 04/03  16:00:00,283.547262109,28.8772111598,2.50462856359,0.0,62.886420148,41.4019203762,28.4073837611,16.7347531544,10.5075,1.16513060677
 04/03  17:00:00,280.797490628,28.8772111598,2.30552349853,0.0,62.886420148,41.4019203762,42.7275625031,31.054793836,10.5075,1.16526866703
 04/03  18:00:00,273.937119775,28.8772111598,1.84998229174,0.0,41.9242800987,36.8599292233,56.0450481175,45.5400609495,9.34,1.16498716807
 04/03  19:00:00,272.73211856,28.8772111598,1.52209403766,0.0,41.9242800987,36.8599292233,75.2026990137,64.6977021095,9.34,1.16499690414
 04/03  20:00:00,243.074172426,28.8772111598,0.959979954388,0.0,34.9369000822,32.3179380704,95.3581798014,86.0208251231,8.1725,1.16485467833
 04/03  21:00:00,175.083454068,28.8772111598,0.160451062661,0.0,13.9747600329,18.6919646116,60.4004496294,55.7104496294,4.67,0.02
 04/03  22:00:00,116.994467035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994897787,0.0,2.335,1.1644897787
 04/03  23:00:00,148.182068633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,123.746943143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992570197,0.0,2.335,1.1642570197
 04/04  01:00:00,117.145879839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,117.58326964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,117.427500442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927642776,0.0,2.335,1.16427642776
 04/04  04:00:00,141.567817362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,140.365672651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,185.837037373,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,111.015496435,106.325496435,4.67,0.02
 04/04  07:00:00,187.483804129,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,123.47216256,117.637638875,4.67,1.16452368527
 04/04  08:00:00,249.919517869,28.8772111598,0.405333927616,0.0,34.9369000822,32.3179380704,114.641408475,105.304177844,8.1725,1.16473063143
 04/04  09:00:00,276.4293212,28.8772111598,1.18971330831,0.0,62.886420148,41.4019203762,88.172498422,77.644998422,10.5075,0.02
 04/04  10:00:00,269.983711394,28.8772111598,1.43689521351,0.0,62.886420148,41.4019203762,74.2814631875,61.4638431869,10.5075,2.31012000057
 04/04  11:00:00,295.096448102,28.8772111598,1.69130354063,0.0,62.886420148,41.4019203762,52.8142262999,41.1414716604,10.5075,1.16525463956
 04/04  12:00:00,282.245714242,28.8772111598,1.91924560356,0.0,62.886420148,41.4019203762,37.0112336573,25.3383439057,10.5075,1.16538975165
 04/04  13:00:00,280.485528074,28.8772111598,2.18008772731,0.0,62.886420148,41.4019203762,24.6024238001,11.7840251601,10.5075,2.31089863999
 04/04  14:00:00,271.623106633,28.8772111598,2.38880240521,0.0,62.886420148,41.4019203762,18.0856960784,6.4130377243,10.5075,1.1651583541
 04/04  15:00:00,263.792505465,28.8772111598,2.59255071735,0.0,62.886420148,41.4019203762,16.8075996236,5.13493105205,10.5075,1.16516857152
 04/04  16:00:00,261.446029835,28.8772111598,2.604402537,0.0,62.886420148,41.4019203762,22.6986566205,11.0258696049,10.5075,1.16528701566
 04/04  17:00:00,260.341742759,28.8772111598,2.45129816431,0.0,62.886420148,41.4019203762,33.019549885,21.3468884294,10.5075,1.16516145567
 04/04  18:00:00,255.283115315,28.8772111598,1.89607121376,0.0,41.9242800987,36.8599292233,52.4475005489,41.9423598306,9.34,1.16514071828
 04/04  19:00:00,238.527248387,28.8772111598,1.41367617055,0.0,41.9242800987,36.8599292233,88.9177806385,78.4128352003,9.34,1.1649454382
 04/04  20:00:00,210.636477953,28.8772111598,0.901466179618,0.0,34.9369000822,32.3179380704,113.2054202,103.868113682,8.1725,1.16480651806
 04/04  21:00:00,149.535834389,28.8772111598,0.0302592509861,0.0,13.9747600329,18.6919646116,95.8125041176,89.9778012003,4.67,1.1647029173
 04/04  22:00:00,97.1427119451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  23:00:00,129.798179568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,99.3360947458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926717187,0.0,2.335,1.16426717187
 04/05  01:00:00,91.1428490031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,91.1285777756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,91.3669906382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928632831,0.0,2.335,1.16428632831
 04/05  04:00:00,98.1745122747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,97.8589534699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,144.431728528,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,230.006380486,224.172110726,4.67,1.16426976021
 04/05  07:00:00,151.062877425,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,218.101313463,213.411313463,4.67,0.02
 04/05  08:00:00,226.900505036,28.8772111598,0.0217546562625,0.0,34.9369000822,32.3179380704,193.843183432,184.505958317,8.1725,1.16472511467
 04/05  09:00:00,256.503593442,28.8772111598,0.428083175309,0.0,62.886420148,41.4019203762,153.601102139,141.928695062,10.5075,1.1649070772
 04/05  10:00:00,252.274986761,28.8772111598,0.80079821225,0.0,62.886420148,41.4019203762,130.896714029,119.224119026,10.5075,1.16509500323
 04/05  11:00:00,282.003705941,28.8772111598,1.02086266955,0.0,62.886420148,41.4019203762,111.194509393,99.5216116665,10.5075,1.16539772667
 04/05  12:00:00,269.822961095,28.8772111598,1.33853161562,0.0,62.886420148,41.4019203762,86.2902809299,74.6172499276,10.5075,1.16553100231
 04/05  13:00:00,272.7041072,28.8772111598,1.6124026781,0.0,62.886420148,41.4019203762,70.0718357872,57.2531601364,10.5075,2.31117565081
 04/05  14:00:00,269.907122704,28.8772111598,1.78291139564,0.0,62.886420148,41.4019203762,58.7347526743,47.061958286,10.5075,1.16529438828
 04/05  15:00:00,267.353330001,28.8772111598,1.87845023484,0.0,62.886420148,41.4019203762,50.9270495811,39.254498517,10.5075,1.16505106408
 04/05  16:00:00,271.017144212,28.8772111598,2.05446572163,0.0,62.886420148,41.4019203762,39.8240672385,28.1514039691,10.5075,1.16516326941
 04/05  17:00:00,272.757412829,28.8772111598,2.14466710938,0.0,62.886420148,41.4019203762,35.9637270632,24.2909337379,10.5075,1.16529332529
 04/05  18:00:00,268.353490979,28.8772111598,1.79440787665,0.0,41.9242800987,36.8599292233,45.4396970265,34.9346649745,9.34,1.16503205193
 04/05  19:00:00,266.530027805,28.8772111598,1.52326533129,0.0,41.9242800987,36.8599292233,63.0459753819,52.5411038608,9.34,1.16487152113
 04/05  20:00:00,242.96010616,28.8772111598,1.16239617101,0.0,34.9369000822,32.3179380704,75.655373666,66.3179388897,8.1725,1.16493477634
 04/05  21:00:00,178.836848924,28.8772111598,0.486310966923,0.0,13.9747600329,18.6919646116,36.4593040479,30.6246283891,4.67,1.16467565876
 04/05  22:00:00,121.141137293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,152.531553388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931461145,0.0,2.335,1.16431461145
 04/05  24:00:00,128.561037716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  01:00:00,119.194567341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,117.693744767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929242764,0.0,2.335,1.16429242764
 04/06  03:00:00,115.91135135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  04:00:00,120.347923699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,115.366374317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,152.630969367,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,177.319495333,171.485211654,4.67,1.16428367849
 04/06  07:00:00,152.062674743,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,191.936335421,187.246335421,4.67,0.02
 04/06  08:00:00,224.247565953,28.8772111598,0.00517096604499,0.0,34.9369000822,32.3179380704,179.787481681,170.450287335,8.1725,1.16469434673
 04/06  09:00:00,250.343529328,28.8772111598,0.429675228767,0.0,62.886420148,41.4019203762,159.821152848,148.14881751,10.5075,1.16483533848
 04/06  10:00:00,240.728897727,28.8772111598,0.740506047111,0.0,62.886420148,41.4019203762,142.547233221,130.874751623,10.5075,1.16498159763
 04/06  11:00:00,272.335174045,28.8772111598,1.0195910488,0.0,62.886420148,41.4019203762,120.143480764,108.470464473,10.5075,1.16551629093
 04/06  12:00:00,257.533570992,28.8772111598,1.28672716096,0.0,62.886420148,41.4019203762,99.8532130555,87.0346890199,10.5075,2.31102403558
 04/06  13:00:00,260.137779275,28.8772111598,1.5826723622,0.0,62.886420148,41.4019203762,76.469061213,64.7961608671,10.5075,1.16540034588
 04/06  14:00:00,259.578370135,28.8772111598,1.81469655102,0.0,62.886420148,41.4019203762,61.589470239,49.9168373777,10.5075,1.16513286137
 04/06  15:00:00,256.487677453,28.8772111598,1.9633286809,0.0,62.886420148,41.4019203762,54.2799708486,42.6073084915,10.5075,1.16516235706
 04/06  16:00:00,257.035921584,28.8772111598,2.01261726964,0.0,62.886420148,41.4019203762,54.2285151378,42.5557422242,10.5075,1.16527291359
 04/06  17:00:00,255.854274794,28.8772111598,2.03445030098,0.0,62.886420148,41.4019203762,57.1451355028,45.472495223,10.5075,1.16514027979
 04/06  18:00:00,249.404458754,28.8772111598,1.6155964033,0.0,41.9242800987,36.8599292233,74.0825473293,63.5774084089,9.34,1.16513892043
 04/06  19:00:00,240.416204811,28.8772111598,1.15330488309,0.0,41.9242800987,36.8599292233,108.485928618,97.9809514256,9.34,1.16497719205
 04/06  20:00:00,212.937193452,28.8772111598,0.585755740242,0.0,34.9369000822,32.3179380704,136.663559083,127.326218818,8.1725,1.16484026459
 04/06  21:00:00,153.723130797,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,118.499964926,112.665340084,4.67,1.16462484164
 04/06  22:00:00,96.4315313333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,129.696982906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933015521,0.0,2.335,1.16433015521
 04/06  24:00:00,99.4544786316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  01:00:00,90.70034012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,88.8096692974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924658971,0.0,2.335,1.16424658971
 04/07  03:00:00,87.6818012824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,109.031865786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  05:00:00,107.975155992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928785204,0.0,2.335,1.16428785204
 04/07  06:00:00,154.854562678,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,298.693824829,294.003824829,4.67,0.02
 04/07  07:00:00,154.574344427,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,247.957467847,243.267467847,4.67,0.02
 04/07  08:00:00,225.144474116,28.8772111598,0.0499247512173,0.0,34.9369000822,32.3179380704,190.19015732,180.852964481,8.1725,1.16469283894
 04/07  09:00:00,260.97380654,28.8772111598,0.769368602783,0.0,62.886420148,41.4019203762,124.634497164,112.96206353,10.5075,1.16493363416
 04/07  10:00:00,257.002788929,28.8772111598,1.42469336569,0.0,62.886420148,41.4019203762,85.7442762373,74.0716982578,10.5075,1.16507797945
 04/07  11:00:00,288.450250983,28.8772111598,1.86148210198,0.0,62.886420148,41.4019203762,55.8824825308,44.2096769138,10.5075,1.165305617
