Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  12:00:00,277.371828381,28.8772111598,2.35765407851,0.0,62.886420148,41.4019203762,32.4455646648,19.6271843956,10.5075,2.31088026925
 04/07  13:00:00,279.733365173,28.8772111598,3.5628516284,0.0,62.886420148,41.4019203762,13.9518620056,2.27887227934,10.5075,1.16548972626
 04/07  14:00:00,277.729833818,28.8772111598,4.78088265527,0.0,62.886420148,41.4019203762,11.6727209536,0.0,10.5075,1.16522095364
 04/07  15:00:00,274.556524504,28.8772111598,5.56456818447,0.0,62.886420148,41.4019203762,11.6727488433,0.0,10.5075,1.16524884334
 04/07  16:00:00,274.227509738,28.8772111598,5.7947796502,0.0,62.886420148,41.4019203762,11.6726016004,0.0,10.5075,1.16510160038
 04/07  17:00:00,274.301026941,28.8772111598,5.86984736091,0.0,62.886420148,41.4019203762,12.8178030151,0.0,10.5075,2.3103030151
 04/07  18:00:00,267.243069269,28.8772111598,3.9944484662,0.0,41.9242800987,36.8599292233,12.2653319739,1.76032205601,9.34,1.16500991788
 04/07  19:00:00,253.955028332,28.8772111598,2.25114272927,0.0,41.9242800987,36.8599292233,33.0110475673,23.6510475673,9.34,0.02
 04/07  20:00:00,226.067979855,28.8772111598,1.69271065079,0.0,34.9369000822,32.3179380704,53.5210913346,44.1836717432,8.1725,1.16491959142
 04/07  21:00:00,162.211454512,28.8772111598,0.710306231198,0.0,13.9747600329,18.6919646116,33.3368936186,27.5021903787,4.67,1.16470323993
 04/07  22:00:00,106.171885297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,137.171059374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932064429,0.0,2.335,1.16432064429
 04/07  24:00:00,108.618333223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/08  01:00:00,96.8933061296,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561162828,0.0,1.75125,1.16436162828
 04/08  02:00:00,94.3827218731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,93.3404638309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  04:00:00,99.7362728594,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550898312,0.0,1.75125,1.16425898312
 04/08  05:00:00,97.7631346522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,132.610548696,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,192.796079221,189.273579221,3.5025,0.02
 04/08  07:00:00,146.150641158,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,153.476207889,148.809096083,3.5025,1.16461180598
 04/08  08:00:00,216.225856332,28.8772111598,0.0971438125812,0.0,20.9621400493,23.2339557645,111.094556055,104.09237795,5.8375,1.16467810546
 04/08  09:00:00,248.63407825,28.8772111598,1.45214393146,0.0,41.9242800987,36.8599292233,60.2938405405,50.9338405405,9.34,0.02
 04/08  10:00:00,275.462300866,28.8772111598,2.83653298245,0.0,62.886420148,41.4019203762,28.9522086916,17.2796840453,10.5075,1.16502464639
 04/08  11:00:00,301.250371948,28.8772111598,2.98388624017,0.0,62.886420148,41.4019203762,20.1217761947,7.30365875381,10.5075,2.31061744085
 04/08  12:00:00,289.424857446,28.8772111598,2.92679916426,0.0,62.886420148,41.4019203762,17.1059214007,5.43302938203,10.5075,1.1653920187
 04/08  13:00:00,284.900950395,28.8772111598,2.2117598391,0.0,62.886420148,41.4019203762,30.2959884811,18.6230550536,10.5075,1.16543342753
 04/08  14:00:00,284.996120747,28.8772111598,2.50362518155,0.0,62.886420148,41.4019203762,25.4897606936,13.8170616624,10.5075,1.16519903125
 04/08  15:00:00,285.713607208,28.8772111598,3.0353617204,0.0,62.886420148,41.4019203762,15.083542299,2.26552551931,10.5075,2.31051677969
 04/08  16:00:00,289.467679028,28.8772111598,4.24984292662,0.0,62.886420148,41.4019203762,11.6727869036,0.0,10.5075,1.16528690359
 04/08  17:00:00,288.729443912,28.8772111598,3.86462717492,0.0,62.886420148,41.4019203762,12.2085706023,0.535962107443,10.5075,1.16510849484
 04/08  18:00:00,267.792251812,28.8772111598,2.22114763026,0.0,34.9369000822,32.3179380704,29.2647243375,19.9270845275,8.1725,1.16513981007
 04/08  19:00:00,238.921776642,28.8772111598,1.51605189169,0.0,20.9621400493,23.2339557645,41.7855356132,34.783095492,5.8375,1.16494012117
 04/08  20:00:00,229.421851292,28.8772111598,1.46251420673,0.0,20.9621400493,23.2339557645,42.5477087991,35.5453970041,5.8375,1.16481179499
 04/08  21:00:00,173.859525053,28.8772111598,0.835760219667,0.0,6.98738001645,14.1499734587,4.02937648391,0.506876483909,3.5025,0.02
 04/08  22:00:00,122.621246484,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578955725,0.0,1.75125,1.16453955725
 04/08  23:00:00,150.593528542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  24:00:00,125.916540164,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569149914,0.0,1.75125,1.16444149914
 04/09  01:00:00,116.14301721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  02:00:00,113.540779009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,112.300384505,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551251727,0.0,1.75125,1.16426251727
 04/09  04:00:00,118.874057911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  05:00:00,116.362039704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  06:00:00,144.72059619,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,143.305568724,138.638723527,3.5025,1.16434519719
 04/09  07:00:00,149.632706894,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,152.514361541,148.991861541,3.5025,0.02
 04/09  08:00:00,183.420452452,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,146.501678744,141.834754348,3.5025,1.16442439566
 04/09  09:00:00,159.543396839,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,147.351735085,143.829235085,3.5025,0.02
 04/09  10:00:00,194.563637417,28.8772111598,0.00905440348045,0.0,27.9495200658,27.7759469175,130.151197884,121.981449025,7.005,1.16474885839
 04/09  11:00:00,224.379243036,28.8772111598,0.160224476578,0.0,27.9495200658,27.7759469175,120.01002049,111.840231595,7.005,1.16478889442
 04/09  12:00:00,238.239106042,28.8772111598,0.802149224179,0.0,41.9242800987,36.8599292233,101.848288495,91.3432958395,9.34,1.16499265533
 04/09  13:00:00,234.070576854,28.8772111598,0.734152357522,0.0,41.9242800987,36.8599292233,111.633409927,101.128498945,9.34,1.16491098279
 04/09  14:00:00,223.363121736,28.8772111598,0.604805122349,0.0,41.9242800987,36.8599292233,126.885901323,117.525901323,9.34,0.02
 04/09  15:00:00,215.380376062,28.8772111598,0.552924402518,0.0,41.9242800987,36.8599292233,137.604299296,127.099318121,9.34,1.16498117506
 04/09  16:00:00,212.351249992,28.8772111598,0.488497491794,0.0,41.9242800987,36.8599292233,147.241632646,136.73670338,9.34,1.16492926587
 04/09  17:00:00,182.268342539,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,175.125382954,166.955386803,7.005,1.16499615044
 04/09  18:00:00,186.73582791,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,183.809485263,177.974859452,4.67,1.16462581063
 04/09  19:00:00,180.472394735,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,186.031405355,180.196656381,4.67,1.16474897455
 04/09  20:00:00,174.947256439,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,186.964281013,182.274281013,4.67,0.02
 04/09  21:00:00,158.390820193,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,147.245879477,141.411321522,4.67,1.16455795467
 04/09  22:00:00,98.9062003073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,131.920549015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551057518,0.0,1.75125,1.16426057518
 04/09  24:00:00,101.992485472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/10  01:00:00,95.5428734034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,92.5633069197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924046431,0.0,2.335,1.16424046431
 04/10  03:00:00,90.1646761425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  04:00:00,95.0609649005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,93.4650686912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,135.523685381,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,273.754538858,267.920267381,4.67,1.16427147668
 04/10  07:00:00,143.213778462,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,250.150585225,245.460585225,4.67,0.02
 04/10  08:00:00,219.66825151,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,216.363919386,207.026787041,8.1725,1.16463234492
 04/10  09:00:00,246.72646172,28.8772111598,0.173522321364,0.0,62.886420148,41.4019203762,175.30063341,163.62836704,10.5075,1.16476636994
 04/10  10:00:00,239.889425429,28.8772111598,0.672608559643,0.0,62.886420148,41.4019203762,144.724731649,133.052094178,10.5075,1.16513747046
 04/10  11:00:00,273.185903897,28.8772111598,1.00247081774,0.0,62.886420148,41.4019203762,117.694495248,106.021566643,10.5075,1.16542860469
 04/10  12:00:00,261.256811663,28.8772111598,1.35727537574,0.0,62.886420148,41.4019203762,88.9098978028,77.2368456688,10.5075,1.165552134
 04/10  13:00:00,264.65382961,28.8772111598,1.67358475922,0.0,62.886420148,41.4019203762,67.6923630506,54.8736714647,10.5075,2.31119158592
 04/10  14:00:00,263.828464613,28.8772111598,1.90270573051,0.0,62.886420148,41.4019203762,53.0705910746,41.3977980825,10.5075,1.16529299206
 04/10  15:00:00,261.697458287,28.8772111598,2.06364257523,0.0,62.886420148,41.4019203762,43.6272772448,31.9547331989,10.5075,1.16504404584
 04/10  16:00:00,262.184269781,28.8772111598,2.1028063425,0.0,62.886420148,41.4019203762,43.6965274982,32.0238802095,10.5075,1.16514728866
 04/10  17:00:00,262.093675461,28.8772111598,2.10844960777,0.0,62.886420148,41.4019203762,47.1948168014,35.5220486398,10.5075,1.16526816158
 04/10  18:00:00,258.488171464,28.8772111598,1.74694323884,0.0,41.9242800987,36.8599292233,58.4570957772,47.9520943026,9.34,1.16500147452
 04/10  19:00:00,257.883171922,28.8772111598,1.52771532592,0.0,41.9242800987,36.8599292233,72.159172515,61.6543376522,9.34,1.16483486282
 04/10  20:00:00,233.114540631,28.8772111598,1.15243649028,0.0,34.9369000822,32.3179380704,83.5907187505,74.253328478,8.1725,1.16489027253
 04/10  21:00:00,169.296342758,28.8772111598,0.317235100119,0.0,13.9747600329,18.6919646116,57.1478524759,51.3132257099,4.67,1.16462676595
 04/10  22:00:00,111.842065553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,144.914896585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935135176,0.0,2.335,1.16435135176
 04/10  24:00:00,118.291873218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  01:00:00,106.96208924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,103.013414107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923975095,0.0,2.335,1.16423975095
 04/11  03:00:00,100.023513684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,120.300833106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,118.859996212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,159.319409027,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,215.10811531,209.273844962,4.67,1.16427034819
 04/11  07:00:00,160.987138051,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,192.654915241,187.964915241,4.67,0.02
 04/11  08:00:00,228.063365831,28.8772111598,0.0298843424738,0.0,34.9369000822,32.3179380704,169.254241748,159.917035108,8.1725,1.16470663999
 04/11  09:00:00,253.216303476,28.8772111598,0.54889606451,0.0,62.886420148,41.4019203762,151.549689096,139.877427555,10.5075,1.16476154103
 04/11  10:00:00,243.06446429,28.8772111598,0.752542218132,0.0,62.886420148,41.4019203762,142.727348404,131.054718096,10.5075,1.16513030723
 04/11  11:00:00,270.696369124,28.8772111598,0.854637480069,0.0,62.886420148,41.4019203762,136.626529982,124.953610933,10.5075,1.16541904984
 04/11  12:00:00,251.6693663,28.8772111598,0.889522184683,0.0,62.886420148,41.4019203762,137.56906628,125.896025726,10.5075,1.16554055392
 04/11  13:00:00,249.263011796,28.8772111598,0.945409257951,0.0,62.886420148,41.4019203762,136.98387499,124.165211986,10.5075,2.31116300447
 04/11  14:00:00,244.98525628,28.8772111598,0.919809239862,0.0,62.886420148,41.4019203762,140.017712303,128.344935473,10.5075,1.16527683096
 04/11  15:00:00,241.300453463,28.8772111598,0.931920932816,0.0,62.886420148,41.4019203762,140.078024757,128.405498038,10.5075,1.16502671955
 04/11  16:00:00,240.614059679,28.8772111598,0.938838552153,0.0,62.886420148,41.4019203762,141.958344317,130.285716251,10.5075,1.16512806585
 04/11  17:00:00,240.017675219,28.8772111598,0.916904678641,0.0,62.886420148,41.4019203762,146.285405323,134.612658265,10.5075,1.16524705747
 04/11  18:00:00,237.182492783,28.8772111598,0.575616976118,0.0,41.9242800987,36.8599292233,158.462950835,147.957971545,9.34,1.16497928944
 04/11  19:00:00,225.840589665,28.8772111598,0.450762181863,0.0,41.9242800987,36.8599292233,168.631815489,158.127004122,9.34,1.16481136691
 04/11  20:00:00,202.977227057,28.8772111598,0.195492238,0.0,34.9369000822,32.3179380704,172.857742391,163.520377222,8.1725,1.16486516954
 04/11  21:00:00,145.618599144,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,146.120636738,140.286035984,4.67,1.16460075435
 04/11  22:00:00,93.1381664585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,127.700638573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932505674,0.0,2.335,1.16432505674
 04/11  24:00:00,98.1103662474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,90.1895223477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,89.3330625956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,88.9679321115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926329522,0.0,2.335,1.16426329522
 04/12  04:00:00,95.0318094463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,93.867000541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,136.381910012,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,281.569828194,275.735584981,4.67,1.16424321343
 04/12  07:00:00,144.27577977,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,258.667256621,253.977256621,4.67,0.02
 04/12  08:00:00,219.722817102,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,228.348947234,219.011847208,8.1725,1.16460002573
 04/12  09:00:00,245.410336751,28.8772111598,0.00571452284799,0.0,62.886420148,41.4019203762,199.115960406,187.44353782,10.5075,1.16492258625
 04/12  10:00:00,235.680732337,28.8772111598,0.24887930057,0.0,62.886420148,41.4019203762,183.870188108,172.197591457,10.5075,1.16509665106
 04/12  11:00:00,266.372638202,28.8772111598,0.533544901887,0.0,62.886420148,41.4019203762,163.387376766,151.714493782,10.5075,1.16538298343
 04/12  12:00:00,248.119076504,28.8772111598,0.637867133905,0.0,62.886420148,41.4019203762,155.245244251,143.57224182,10.5075,1.16550243131
 04/12  13:00:00,245.659888576,28.8772111598,0.691275291405,0.0,62.886420148,41.4019203762,153.11862649,140.300045147,10.5075,2.31108134294
 04/12  14:00:00,241.925469829,28.8772111598,0.807148157532,0.0,62.886420148,41.4019203762,143.4529046,131.780170374,10.5075,1.16523422602
 04/12  15:00:00,239.882743919,28.8772111598,0.983166618431,0.0,62.886420148,41.4019203762,129.116120526,117.443388658,10.5075,1.16523186815
 04/12  16:00:00,241.203967399,28.8772111598,1.04798457789,0.0,62.886420148,41.4019203762,125.073050419,113.40046826,10.5075,1.16508215867
 04/12  17:00:00,241.522747113,28.8772111598,1.04424428877,0.0,62.886420148,41.4019203762,127.584593842,115.911894642,10.5075,1.16519920027
 04/12  18:00:00,238.870050973,28.8772111598,0.721609179524,0.0,41.9242800987,36.8599292233,137.957626776,127.452460528,9.34,1.16516624852
 04/12  19:00:00,234.48978793,28.8772111598,0.545693229699,0.0,41.9242800987,36.8599292233,153.138533174,142.633571325,9.34,1.16496184933
 04/12  20:00:00,210.482167832,28.8772111598,0.0593242959222,0.0,34.9369000822,32.3179380704,184.117885657,174.780572729,8.1725,1.16481292718
 04/12  21:00:00,149.945137032,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,171.374042436,165.539342023,4.67,1.16470041284
 04/12  22:00:00,90.9439303523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,124.887647853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,94.3283030347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926424737,0.0,2.335,1.16426424737
 04/13  01:00:00,86.5609703806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,85.2303694799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,84.2292618508,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927874228,0.0,2.335,1.16427874228
 04/13  04:00:00,89.9225675583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,88.806421059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,131.638664185,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,357.290833904,351.456575782,4.67,1.16425812198
 04/13  07:00:00,140.744194266,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,295.748918037,291.058918037,4.67,0.02
 04/13  08:00:00,220.068480349,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,231.13808834,221.800892635,8.1725,1.16469570425
 04/13  09:00:00,249.686785421,28.8772111598,0.139313397734,0.0,62.886420148,41.4019203762,178.477705109,166.805341662,10.5075,1.16486344688
 04/13  10:00:00,241.608393959,28.8772111598,0.506336912701,0.0,62.886420148,41.4019203762,154.369147097,142.696611656,10.5075,1.1650354409
 04/13  11:00:00,272.258562221,28.8772111598,0.81577484738,0.0,62.886420148,41.4019203762,130.994570545,119.321751213,10.5075,1.16531933191
 04/13  12:00:00,255.437712362,28.8772111598,0.974568098723,0.0,62.886420148,41.4019203762,118.471447594,106.798510905,10.5075,1.16543668902
 04/13  13:00:00,255.03173675,28.8772111598,1.2477336204,0.0,62.886420148,41.4019203762,100.00786464,87.189420194,10.5075,2.31094444649
 04/13  14:00:00,252.119117834,28.8772111598,1.46186308592,0.0,62.886420148,41.4019203762,85.8324632977,74.159799196,10.5075,1.1651641017
 04/13  15:00:00,249.665543564,28.8772111598,1.67142795986,0.0,62.886420148,41.4019203762,74.6957181546,63.0230581672,10.5075,1.16515998744
 04/13  16:00:00,249.585062313,28.8772111598,1.69731026667,0.0,62.886420148,41.4019203762,76.0025336858,64.3297717603,10.5075,1.16526192556
 04/13  17:00:00,249.77574413,28.8772111598,1.6650381551,0.0,62.886420148,41.4019203762,81.4202648246,69.7476410054,10.5075,1.16512381914
 04/13  18:00:00,246.422299417,28.8772111598,1.32491794083,0.0,41.9242800987,36.8599292233,92.8007431238,82.2956537838,9.34,1.16508934002
 04/13  19:00:00,239.513459985,28.8772111598,0.986060740407,0.0,41.9242800987,36.8599292233,119.814615562,109.309731732,9.34,1.1648838299
 04/13  20:00:00,214.224238295,28.8772111598,0.530445824808,0.0,34.9369000822,32.3179380704,142.393383073,133.055953243,8.1725,1.16492983018
 04/13  21:00:00,154.727722798,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,109.447992555,103.613372739,4.67,1.16461981539
 04/13  22:00:00,97.1102804176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,130.291491814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,101.147807212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925323604,0.0,2.335,1.16425323604
 04/14  01:00:00,92.5723394048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,91.0660656629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  03:00:00,89.3164731217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926697135,0.0,2.335,1.16426697135
 04/14  04:00:00,110.478324531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,109.488770404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,152.016545054,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,276.240686334,270.406440572,4.67,1.16424576205
 04/14  07:00:00,152.175886954,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,256.567236507,251.877236507,4.67,0.02
 04/14  08:00:00,220.101238194,28.8772111598,0.0356486045589,0.0,34.9369000822,32.3179380704,204.098239966,194.76105207,8.1725,1.16468789604
 04/14  09:00:00,252.659583561,28.8772111598,0.645107633303,0.0,62.886420148,41.4019203762,141.940235136,130.267958414,10.5075,1.16477672215
 04/14  10:00:00,244.909925077,28.8772111598,1.16116177771,0.0,62.886420148,41.4019203762,114.917428322,103.244981688,10.5075,1.16494663412
 04/14  11:00:00,275.368089691,28.8772111598,1.5438874953,0.0,62.886420148,41.4019203762,89.4614434891,77.7886003866,10.5075,1.16534310248
 04/14  12:00:00,258.974293764,28.8772111598,1.7476043047,0.0,62.886420148,41.4019203762,78.4937737026,66.8209306411,10.5075,1.16534306146
 04/14  13:00:00,257.842152518,28.8772111598,1.9381654776,0.0,62.886420148,41.4019203762,67.8274490408,55.0091972655,10.5075,2.31075177529
 04/14  14:00:00,253.68057371,28.8772111598,1.98808771636,0.0,62.886420148,41.4019203762,65.438907123,53.7660712598,10.5075,1.16533586316
 04/14  15:00:00,249.039735356,28.8772111598,2.04538508164,0.0,62.886420148,41.4019203762,63.9439284531,52.2713683184,10.5075,1.16506013468
 04/14  16:00:00,248.724986753,28.8772111598,2.09435759645,0.0,62.886420148,41.4019203762,64.2989834379,52.6263232346,10.5075,1.16516020328
 04/14  17:00:00,246.815078215,28.8772111598,2.00677863598,0.0,62.886420148,41.4019203762,73.7554219115,62.0826442728,10.5075,1.1652776386
 04/14  18:00:00,242.461709858,28.8772111598,1.49338132691,0.0,41.9242800987,36.8599292233,92.7346149431,82.2296305095,9.34,1.16498443358
 04/14  19:00:00,229.939053602,28.8772111598,1.22388786602,0.0,41.9242800987,36.8599292233,110.818196928,100.313218977,9.34,1.16497795094
 04/14  20:00:00,207.101238666,28.8772111598,0.82550899789,0.0,34.9369000822,32.3179380704,122.379673097,113.042351099,8.1725,1.16482199824
 04/14  21:00:00,149.120907476,28.8772111598,0.0233955898345,0.0,13.9747600329,18.6919646116,90.9316083054,86.2416083054,4.67,0.02
 04/14  22:00:00,97.1072848387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949164414,0.0,2.335,1.16449164414
 04/14  23:00:00,129.545599063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,101.125428358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928339453,0.0,2.335,1.16428339453
 04/15  01:00:00,90.8413154053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,90.5388108862,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,90.8622820708,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553276182,0.0,1.75125,1.16428276182
 04/15  04:00:00,97.7357695906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,97.468123103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,128.564013107,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,226.67065462,222.00383108,3.5025,1.16432354026
 04/15  07:00:00,139.464852741,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,214.065872239,210.543372239,3.5025,0.02
 04/15  08:00:00,201.396342354,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,197.544027872,190.541847575,5.8375,1.16468029701
 04/15  09:00:00,222.45639681,28.8772111598,0.0290695025533,0.0,41.9242800987,36.8599292233,176.863771512,166.358974365,9.34,1.16479714646
 04/15  10:00:00,247.424078931,28.8772111598,0.446896487215,0.0,62.886420148,41.4019203762,154.324609089,142.65216311,10.5075,1.16494597896
 04/15  11:00:00,277.494902693,28.8772111598,0.675001045434,0.0,62.886420148,41.4019203762,138.480686518,126.807842156,10.5075,1.16534436298
 04/15  12:00:00,260.803050018,28.8772111598,0.730082887246,0.0,62.886420148,41.4019203762,134.740963989,123.068045493,10.5075,1.16541849649
 04/15  13:00:00,260.360279862,28.8772111598,0.834238256053,0.0,62.886420148,41.4019203762,128.034081972,115.215683176,10.5075,2.31089879553
 04/15  14:00:00,257.733004371,28.8772111598,0.907630148367,0.0,62.886420148,41.4019203762,121.298029246,109.625411546,10.5075,1.1651177005
 04/15  15:00:00,254.856105108,28.8772111598,0.940853876328,0.0,62.886420148,41.4019203762,119.184465799,107.511744801,10.5075,1.16522099781
 04/15  16:00:00,255.095252514,28.8772111598,0.967111933205,0.0,62.886420148,41.4019203762,117.876036562,106.203485717,10.5075,1.16505084492
 04/15  17:00:00,254.966260319,28.8772111598,0.949574168742,0.0,62.886420148,41.4019203762,120.807767915,109.135144127,10.5075,1.16512378788
 04/15  18:00:00,237.155839401,28.8772111598,0.415290650375,0.0,34.9369000822,32.3179380704,137.74377024,128.406118361,8.1725,1.16515187896
 04/15  19:00:00,203.136993092,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,151.915735339,144.913256678,5.8375,1.16497866032
 04/15  20:00:00,192.58273829,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,166.287009752,159.284905244,5.8375,1.16460450724
 04/15  21:00:00,145.117395314,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,143.56061559,138.893532709,3.5025,1.16458288118
 04/15  22:00:00,98.9923544861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,131.604588431,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565745903,0.0,1.75125,1.16440745903
 04/15  24:00:00,101.050851842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,91.7266840463,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,88.7661612884,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559452922,0.0,1.75125,1.16434452922
 04/16  03:00:00,86.0406836484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,90.8278308398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,89.3719056607,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551418694,0.0,1.75125,1.16426418694
 04/16  06:00:00,119.51721321,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,360.624896015,357.102396015,3.5025,0.02
 04/16  07:00:00,126.864183512,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,334.41278389,330.89028389,3.5025,0.02
 04/16  08:00:00,162.291052578,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,300.428216709,295.76129108,3.5025,1.16442562932
 04/16  09:00:00,136.298201223,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,294.210362853,290.687862853,3.5025,0.02
 04/16  10:00:00,170.984124118,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,271.460660144,263.290894714,7.005,1.16476543007
 04/16  11:00:00,201.762442254,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,257.442248236,249.272462745,7.005,1.16478549123
 04/16  12:00:00,210.439427923,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,237.149008222,226.64405468,9.34,1.16495354172
 04/16  13:00:00,208.133769105,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,232.598294007,222.093432396,9.34,1.16486161098
 04/16  14:00:00,203.793216748,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,235.653889217,225.148984004,9.34,1.16490521308
 04/16  15:00:00,200.370126432,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,230.959404992,220.454590018,9.34,1.16481497434
 04/16  16:00:00,200.273707803,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,230.814679018,221.454679018,9.34,0.02
 04/16  17:00:00,171.604359659,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,267.768470098,259.598546833,7.005,1.16492326549
 04/16  18:00:00,176.852890483,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,284.317904606,278.483159665,4.67,1.16474494114
 04/16  19:00:00,168.285762605,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,288.831025797,282.996338974,4.67,1.16468682307
 04/16  20:00:00,162.452335622,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,289.892145122,285.202145122,4.67,0.02
 04/16  21:00:00,146.897250049,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,257.40803178,251.57349422,4.67,1.16453755942
 04/16  22:00:00,86.106714547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  23:00:00,121.023728304,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553092468,0.0,1.75125,1.16428092468
 04/16  24:00:00,90.5036991291,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,85.3997998291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,84.3557898281,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926064115,0.0,2.335,1.16426064115
 04/17  03:00:00,83.6111561305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,89.6512066219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,97.3983909507,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,14.1233002167,10.6240771536,2.335,1.16422306309
 04/17  06:00:00,133.372783975,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,351.277739474,346.587739474,4.67,0.02
 04/17  07:00:00,141.560494774,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,317.95156329,313.26156329,4.67,0.02
 04/17  08:00:00,217.812484921,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,276.60683201,267.269623557,8.1725,1.16470845275
 04/17  09:00:00,245.052952605,28.8772111598,0.00791154400423,0.0,62.886420148,41.4019203762,235.433203306,223.760777461,10.5075,1.16492584502
 04/17  10:00:00,235.926457701,28.8772111598,0.0,0.0,62.886420148,41.4019203762,214.416379876,202.743925867,10.5075,1.16495400921
 04/17  11:00:00,266.275492423,28.8772111598,0.0,0.0,62.886420148,41.4019203762,198.21778648,186.544829173,10.5075,1.16545730707
 04/17  12:00:00,247.387186193,28.8772111598,0.0686900695539,0.0,62.886420148,41.4019203762,192.671560103,180.998494056,10.5075,1.16556604675
 04/17  13:00:00,244.562922772,28.8772111598,0.173626394699,0.0,62.886420148,41.4019203762,190.219798707,177.401118795,10.5075,2.31117991169
 04/17  14:00:00,240.667788763,28.8772111598,0.233265900604,0.0,62.886420148,41.4019203762,186.295049655,174.622276468,10.5075,1.16527318725
 04/17  15:00:00,238.457636173,28.8772111598,0.355508734012,0.0,62.886420148,41.4019203762,175.619326743,163.946810941,10.5075,1.16501580156
 04/17  16:00:00,239.951225924,28.8772111598,0.476874016801,0.0,62.886420148,41.4019203762,165.2034127,153.530807164,10.5075,1.16510553652
 04/17  17:00:00,240.557495696,28.8772111598,0.51299718817,0.0,62.886420148,41.4019203762,164.373765268,152.701052633,10.5075,1.16521263474
 04/17  18:00:00,238.541856627,28.8772111598,0.219208266806,0.0,41.9242800987,36.8599292233,174.000306226,163.495368373,9.34,1.16493785348
 04/17  19:00:00,234.586570084,28.8772111598,0.193230283941,0.0,41.9242800987,36.8599292233,176.963535572,166.458574407,9.34,1.16496116505
 04/17  20:00:00,212.353510442,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,182.040287712,172.702982206,8.1725,1.16480550539
 04/17  21:00:00,154.089487845,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,151.813995294,145.979308288,4.67,1.16468700586
 04/17  22:00:00,97.6783139089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  23:00:00,131.509773794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,101.893510773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925061825,0.0,2.335,1.16425061825
 04/18  01:00:00,93.1525672011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  02:00:00,91.6353932044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,90.5328630154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926196822,0.0,2.335,1.16426196822
 04/18  04:00:00,111.816398444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,110.474207075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  06:00:00,152.765944278,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,307.554393285,301.720154678,4.67,1.16423860655
 04/18  07:00:00,153.702923248,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,271.938450208,267.248450208,4.67,0.02
 04/18  08:00:00,221.05633264,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,231.417036977,222.079872345,8.1725,1.1646646319
 04/18  09:00:00,248.593255885,28.8772111598,0.00531008512894,0.0,62.886420148,41.4019203762,200.334649234,188.662326887,10.5075,1.16482234741
 04/18  10:00:00,239.298504791,28.8772111598,0.121445110991,0.0,62.886420148,41.4019203762,184.613218213,172.940734569,10.5075,1.16498364337
 04/18  11:00:00,268.882235337,28.8772111598,0.437688765007,0.0,62.886420148,41.4019203762,164.151159137,152.478404248,10.5075,1.16525488891
 04/18  12:00:00,248.955761615,28.8772111598,0.505695027119,0.0,62.886420148,41.4019203762,163.271476535,151.598614992,10.5075,1.1653615429
 04/18  13:00:00,245.0935802,28.8772111598,0.586272019109,0.0,62.886420148,41.4019203762,160.068053738,147.249788201,10.5075,2.31076553617
 04/18  14:00:00,240.811221689,28.8772111598,0.741078370934,0.0,62.886420148,41.4019203762,147.03146707,135.358634782,10.5075,1.16533228818
 04/18  15:00:00,238.433718254,28.8772111598,0.918740245485,0.0,62.886420148,41.4019203762,132.555554816,120.883003052,10.5075,1.16505176368
 04/18  16:00:00,239.021886123,28.8772111598,0.989400864394,0.0,62.886420148,41.4019203762,128.700338708,117.027694821,10.5075,1.16514388717
 04/18  17:00:00,238.764214009,28.8772111598,0.997630987077,0.0,62.886420148,41.4019203762,131.012747303,119.33999411,10.5075,1.16525319242
 04/18  18:00:00,235.744444733,28.8772111598,0.690009549187,0.0,41.9242800987,36.8599292233,141.208119869,130.703164417,9.34,1.16495545208
 04/18  19:00:00,224.053004589,28.8772111598,0.458663743896,0.0,41.9242800987,36.8599292233,160.982767546,150.477825043,9.34,1.16494250264
 04/18  20:00:00,201.894514675,28.8772111598,0.0568621865198,0.0,34.9369000822,32.3179380704,176.661165988,167.323884834,8.1725,1.16478115364
 04/18  21:00:00,144.428920434,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,163.245758754,158.555758754,4.67,0.02
 04/18  22:00:00,90.2112500697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949442616,0.0,2.335,1.16449442616
 04/18  23:00:00,124.362134716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  24:00:00,94.0537029526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923841027,0.0,2.335,1.16423841027
 04/19  01:00:00,86.3024087918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,85.015869988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  03:00:00,84.1821824705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,90.0926661219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992486613,0.0,2.335,1.1642486613
 04/19  05:00:00,89.0591697543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,131.771127303,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,351.362705144,346.672705144,4.67,0.02
 04/19  07:00:00,140.458380234,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,300.378727001,294.54419996,4.67,1.1645270407
 04/19  08:00:00,219.109535952,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,238.10251142,228.765420038,8.1725,1.16459138186
 04/19  09:00:00,249.366800039,28.8772111598,0.126697951601,0.0,62.886420148,41.4019203762,178.035437025,167.507937025,10.5075,0.02
 04/19  10:00:00,243.544060257,28.8772111598,0.571113684996,0.0,62.886420148,41.4019203762,146.087827818,134.415334073,10.5075,1.1649937449
 04/19  11:00:00,275.581085904,28.8772111598,0.919883217584,0.0,62.886420148,41.4019203762,121.729866222,108.911692431,10.5075,2.31067379078
 04/19  12:00:00,262.577390938,28.8772111598,1.22321619955,0.0,62.886420148,41.4019203762,95.5595939005,83.8866474521,10.5075,1.16544644836
 04/19  13:00:00,260.618183693,28.8772111598,1.51870603732,0.0,62.886420148,41.4019203762,78.0174209032,66.3444700007,10.5075,1.1654509025
 04/19  14:00:00,255.00672638,28.8772111598,1.69875851014,0.0,62.886420148,41.4019203762,71.6629142624,58.8451056852,10.5075,2.31030857724
 04/19  15:00:00,251.571002664,28.8772111598,1.73444708322,0.0,62.886420148,41.4019203762,68.5443560499,56.8717991035,10.5075,1.16505694647
 04/19  16:00:00,255.614590155,28.8772111598,1.72786474054,0.0,62.886420148,41.4019203762,66.2597150054,54.5870636738,10.5075,1.16515133158
 04/19  17:00:00,256.093572552,28.8772111598,1.74030185365,0.0,62.886420148,41.4019203762,69.1050258255,57.4322629891,10.5075,1.16526283636
 04/19  18:00:00,251.365386183,28.8772111598,1.4038696979,0.0,41.9242800987,36.8599292233,81.0681644426,70.5632220284,9.34,1.16494241417
 04/19  19:00:00,243.196326546,28.8772111598,1.13677508758,0.0,41.9242800987,36.8599292233,102.021282443,91.5163889889,9.34,1.16489345408
 04/19  20:00:00,219.540605519,28.8772111598,0.731327433629,0.0,34.9369000822,32.3179380704,118.487591808,110.295091808,8.1725,0.02
 04/19  21:00:00,158.508300691,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,91.9188879452,86.0841979632,4.67,1.164689982
 04/19  22:00:00,100.484429716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946057334,0.0,2.335,1.16446057334
 04/19  23:00:00,133.103228222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,103.666151593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,94.1963364642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930151359,0.0,2.335,1.16430151359
 04/20  02:00:00,91.796202269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,89.4829591421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,94.1432344167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,92.5040140124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927508593,0.0,2.335,1.16427508593
 04/20  06:00:00,131.38351728,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,291.520122982,286.830122982,4.67,0.02
 04/20  07:00:00,143.155377115,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,248.647327269,242.812817938,4.67,1.16450933162
 04/20  08:00:00,220.352046708,28.8772111598,0.0285017351525,0.0,34.9369000822,32.3179380704,198.886246816,190.693746816,8.1725,0.02
 04/20  09:00:00,250.600220611,28.8772111598,0.479600902879,0.0,62.886420148,41.4019203762,153.688122814,142.01573439,10.5075,1.16488842396
 04/20  10:00:00,244.614007019,28.8772111598,0.975250349444,0.0,62.886420148,41.4019203762,124.943212558,113.270745691,10.5075,1.16496686658
 04/20  11:00:00,277.085938414,28.8772111598,1.30285430444,0.0,62.886420148,41.4019203762,98.2006690653,86.5277767052,10.5075,1.16539236007
 04/20  12:00:00,263.925840724,28.8772111598,1.57814812102,0.0,62.886420148,41.4019203762,81.1723323228,68.3538564682,10.5075,2.3109758546
 04/20  13:00:00,264.105538164,28.8772111598,1.80958642116,0.0,62.886420148,41.4019203762,67.798219417,56.1252185066,10.5075,1.16550091036
 04/20  14:00:00,257.387538435,28.8772111598,1.69245138196,0.0,62.886420148,41.4019203762,76.2222324103,64.5495155038,10.5075,1.16521690654
 04/20  15:00:00,251.622932479,28.8772111598,1.64107886352,0.0,62.886420148,41.4019203762,81.5065048579,69.8337826981,10.5075,1.16522215982
 04/20  16:00:00,251.986045564,28.8772111598,1.57668619364,0.0,62.886420148,41.4019203762,87.1784132599,75.5058570302,10.5075,1.16505622961
 04/20  17:00:00,253.848212915,28.8772111598,1.4992368696,0.0,62.886420148,41.4019203762,92.7006365752,81.0279837615,10.5075,1.16515281364
 04/20  18:00:00,250.796141728,28.8772111598,1.14700572678,0.0,41.9242800987,36.8599292233,103.394389407,92.8892611968,9.34,1.16512821021
 04/20  19:00:00,244.665174354,28.8772111598,1.01304869075,0.0,41.9242800987,36.8599292233,114.276192937,103.771244464,9.34,1.16494847264
 04/20  20:00:00,224.158886497,28.8772111598,0.690534138755,0.0,34.9369000822,32.3179380704,125.559487096,116.222194234,8.1725,1.164792862
 04/20  21:00:00,163.404551191,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,89.2504908169,83.4157772177,4.67,1.16471359918
 04/20  22:00:00,107.051652386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,138.863126405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934733517,0.0,2.335,1.16434733517
 04/20  24:00:00,111.586504464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,102.025343931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,101.255417075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924392805,0.0,2.335,1.16424392805
 04/21  03:00:00,100.972637126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,123.96242679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,123.333197488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  06:00:00,162.405411359,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,189.004642428,183.170369149,4.67,1.16427327848
 04/21  07:00:00,172.68826846,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,169.079618348,164.389618348,4.67,0.02
 04/21  08:00:00,241.836373084,28.8772111598,0.13787728332,0.0,34.9369000822,32.3179380704,137.36472356,128.02754278,8.1725,1.16468077915
 04/21  09:00:00,275.61720588,28.8772111598,1.07546170724,0.0,62.886420148,41.4019203762,97.3237256944,85.6514319136,10.5075,1.1647937808
 04/21  10:00:00,276.141188316,28.8772111598,1.5386549768,0.0,62.886420148,41.4019203762,69.6879495148,58.0153198738,10.5075,1.16512964099
 04/21  11:00:00,304.129349545,28.8772111598,2.03088875477,0.0,62.886420148,41.4019203762,40.6159588602,28.9430581285,10.5075,1.16540073169
 04/21  12:00:00,297.05123779,28.8772111598,2.72068407683,0.0,62.886420148,41.4019203762,16.9915063476,5.31850557086,10.5075,1.16550077672
 04/21  13:00:00,299.415615919,28.8772111598,3.95305356438,0.0,62.886420148,41.4019203762,12.8185258121,0.0,10.5075,2.31102581212
 04/21  14:00:00,296.477512586,28.8772111598,5.3273428163,0.0,62.886420148,41.4019203762,11.6726880332,0.0,10.5075,1.16518803324
 04/21  15:00:00,294.680684748,28.8772111598,6.60140555448,0.0,62.886420148,41.4019203762,11.6726699932,0.0,10.5075,1.1651699932
 04/21  16:00:00,295.936496261,28.8772111598,7.04345965808,0.0,62.886420148,41.4019203762,11.6725070048,0.0,10.5075,1.16500700481
 04/21  17:00:00,294.285682662,28.8772111598,6.2654655306,0.0,62.886420148,41.4019203762,11.6726056523,0.0,10.5075,1.16510565227
 04/21  18:00:00,284.894506887,28.8772111598,3.66531735716,0.0,41.9242800987,36.8599292233,10.9017875516,0.396729750096,9.34,1.16505780149
 04/21  19:00:00,270.972680018,28.8772111598,2.72016777813,0.0,41.9242800987,36.8599292233,19.143021785,8.63817950479,9.34,1.16484228024
 04/21  20:00:00,251.265568634,28.8772111598,2.0901027916,0.0,34.9369000822,32.3179380704,33.4930175462,24.155643173,8.1725,1.16487437319
 04/21  21:00:00,179.054365185,28.8772111598,0.99153670201,0.0,13.9747600329,18.6919646116,8.7952408477,4.1052408477,4.67,0.02
 04/21  22:00:00,123.799988206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947802561,0.0,2.335,1.16447802561
 04/21  23:00:00,153.612278992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  24:00:00,128.319596017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925938609,0.0,2.335,1.16425938609
 04/22  01:00:00,115.042905918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,112.943561198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  03:00:00,111.283421599,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557092817,0.0,1.75125,1.16432092817
 04/22  04:00:00,117.374152015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,116.640905716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  06:00:00,143.794879393,28.8772111598,0.00941235605243,0.0,6.98738001645,14.1499734587,97.0477835151,92.3809480391,3.5025,1.1643354759
 04/22  07:00:00,161.438139,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,106.581734663,103.059234663,3.5025,0.02
 04/22  08:00:00,225.826689383,28.8772111598,0.316906527341,0.0,20.9621400493,23.2339557645,89.1432590512,82.1410618031,5.8375,1.16469724809
 04/22  09:00:00,256.806133329,28.8772111598,1.55435110658,0.0,41.9242800987,36.8599292233,53.6165054846,43.1117887654,9.34,1.16471671922
 04/22  10:00:00,283.471237943,28.8772111598,2.20728958508,0.0,62.886420148,41.4019203762,31.7631791182,20.0907443683,10.5075,1.16493474987
 04/22  11:00:00,310.934704566,28.8772111598,3.59284121064,0.0,62.886420148,41.4019203762,13.278676387,1.6058627541,10.5075,1.16531363294
 04/22  12:00:00,304.003571511,28.8772111598,4.99378778169,0.0,62.886420148,41.4019203762,11.6728731055,0.0,10.5075,1.16537310555
 04/22  13:00:00,303.428566628,28.8772111598,5.3346157176,0.0,62.886420148,41.4019203762,12.8182667559,0.0,10.5075,2.31076675593
 04/22  14:00:00,299.404294804,28.8772111598,6.53487407819,0.0,62.886420148,41.4019203762,11.6727985335,0.0,10.5075,1.1652985335
 04/22  15:00:00,296.774479794,28.8772111598,7.18988354094,0.0,62.886420148,41.4019203762,11.6726262236,0.0,10.5075,1.1651262236
 04/22  16:00:00,296.987898652,28.8772111598,7.5682773181,0.0,62.886420148,41.4019203762,11.6726982931,0.0,10.5075,1.16519829315
 04/22  17:00:00,295.080652841,28.8772111598,6.8405926994,0.0,62.886420148,41.4019203762,11.6725049113,0.0,10.5075,1.16500491132
 04/22  18:00:00,269.595180868,28.8772111598,2.96904328438,0.0,34.9369000822,32.3179380704,12.1507361028,2.81321629146,8.1725,1.16501981137
 04/22  19:00:00,233.528147696,28.8772111598,1.51919658389,0.0,20.9621400493,23.2339557645,34.4682881197,27.4659509528,5.8375,1.16483716697
 04/22  20:00:00,224.569011019,28.8772111598,1.30186552244,0.0,20.9621400493,23.2339557645,45.4481914832,38.4459705509,5.8375,1.16472093237
 04/22  21:00:00,170.824267474,28.8772111598,0.681580753641,0.0,6.98738001645,14.1499734587,11.2465698862,7.72406988622,3.5025,0.02
 04/22  22:00:00,123.063414807,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580400567,0.0,1.75125,1.16455400567
 04/22  23:00:00,153.626669179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,130.893281123,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565442575,0.0,1.75125,1.16440442575
 04/23  01:00:00,121.53689141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,120.55673992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,119.104318767,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155666716,0.0,1.75125,1.1643166716
 04/23  04:00:00,125.034510983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,120.82260649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,143.500682288,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,124.139291888,119.472445404,3.5025,1.16434648328
 04/23  07:00:00,153.636558805,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,158.050118456,154.527618456,3.5025,0.02
 04/23  08:00:00,181.979014291,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,155.312931122,150.645981625,3.5025,1.16444949707
 04/23  09:00:00,152.897538996,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,162.784665593,159.262165593,3.5025,0.02
 04/23  10:00:00,183.072579051,28.8772111598,0.00468455407539,0.0,27.9495200658,27.7759469175,159.049676789,150.879932458,7.005,1.1647443311
 04/23  11:00:00,211.07287958,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,156.589745123,148.419984411,7.005,1.16476071193
 04/23  12:00:00,219.555536615,28.8772111598,0.324264462998,0.0,41.9242800987,36.8599292233,152.543342553,142.038407269,9.34,1.16493528319
 04/23  13:00:00,216.846537448,28.8772111598,0.383400058159,0.0,41.9242800987,36.8599292233,155.303795041,144.79896266,9.34,1.16483238105
 04/23  14:00:00,211.714646086,28.8772111598,0.369210449124,0.0,41.9242800987,36.8599292233,159.017915758,149.657915758,9.34,0.02
 04/23  15:00:00,207.422831548,28.8772111598,0.429247090204,0.0,41.9242800987,36.8599292233,158.148870792,147.643992893,9.34,1.16487789873
