Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  16:00:00,208.024673708,28.8772111598,0.491351482537,0.0,41.9242800987,36.8599292233,154.189630204,143.684616794,9.34,1.16501340965
 04/23  17:00:00,179.285424631,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,178.075697696,169.905851746,7.005,1.16484594999
 04/23  18:00:00,183.614566107,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,193.607637443,187.773014833,4.67,1.16462260959
 04/23  19:00:00,171.31778809,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,200.304182667,195.614182667,4.67,0.02
 04/23  20:00:00,167.460242992,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,204.691219982,198.856628003,4.67,1.16459197963
 04/23  21:00:00,151.297474576,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,164.385785999,158.551306811,4.67,1.16447918817
 04/23  22:00:00,91.4957064886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,125.622960036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,95.1401664276,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557075682,0.0,1.75125,1.16432075682
 04/24  01:00:00,89.4710245005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,87.8285085143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,86.7166652497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49901437839,0.0,2.335,1.16401437839
 04/24  04:00:00,92.3661911763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,90.8898336446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,129.884884959,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,311.265387479,306.575387479,4.67,0.02
 04/24  07:00:00,140.808625028,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,273.446030096,267.611521335,4.67,1.16450876111
 04/24  08:00:00,216.705448173,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,226.880721396,217.54354125,8.1725,1.16468014628
 04/24  09:00:00,243.612645612,28.8772111598,0.156161356292,0.0,62.886420148,41.4019203762,179.97639832,169.44889832,10.5075,0.02
 04/24  10:00:00,237.454309615,28.8772111598,0.654749812459,0.0,62.886420148,41.4019203762,149.846251642,138.173682969,10.5075,1.16506867238
 04/24  11:00:00,269.66846556,28.8772111598,1.02028965231,0.0,62.886420148,41.4019203762,123.996508966,111.178223124,10.5075,2.31078584219
 04/24  12:00:00,252.512845068,28.8772111598,1.25432908128,0.0,62.886420148,41.4019203762,105.979917793,94.3069316057,10.5075,1.1654861869
 04/24  13:00:00,252.813104615,28.8772111598,1.6076042678,0.0,62.886420148,41.4019203762,86.021805505,74.3488249156,10.5075,1.16548058938
 04/24  14:00:00,249.811247749,28.8772111598,1.8445150974,0.0,62.886420148,41.4019203762,75.4849100731,62.6670643378,10.5075,2.31034573524
 04/24  15:00:00,247.861759104,28.8772111598,2.07447487125,0.0,62.886420148,41.4019203762,61.8958985753,50.2233359918,10.5075,1.1650625835
 04/24  16:00:00,248.64214313,28.8772111598,2.20498703387,0.0,62.886420148,41.4019203762,56.1880242676,44.5153778225,10.5075,1.16514644506
 04/24  17:00:00,246.483301176,28.8772111598,2.15635866717,0.0,62.886420148,41.4019203762,63.4465161962,51.773768986,10.5075,1.16524721018
 04/24  18:00:00,241.107400058,28.8772111598,1.66881068296,0.0,41.9242800987,36.8599292233,82.6498729241,72.1447215475,9.34,1.16515137668
 04/24  19:00:00,230.46498676,28.8772111598,1.32819410559,0.0,41.9242800987,36.8599292233,106.585397381,96.0805334758,9.34,1.16486390492
 04/24  20:00:00,208.682498656,28.8772111598,0.875312844209,0.0,34.9369000822,32.3179380704,121.879657254,113.687157254,8.1725,0.02
 04/24  21:00:00,148.305916498,28.8772111598,0.00973186336886,0.0,13.9747600329,18.6919646116,107.204295623,101.36964114,4.67,1.16465448348
 04/24  22:00:00,90.2325434248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499420748,0.0,2.335,1.164420748
 04/24  23:00:00,123.903299171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,93.8090382474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,86.1535689531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926011893,0.0,2.335,1.16426011893
 04/25  02:00:00,85.2666113452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,84.4965584856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,106.312644391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,105.798130509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923088639,0.0,2.335,1.16423088639
 04/25  06:00:00,145.815411641,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,304.430026385,299.740026385,4.67,0.02
 04/25  07:00:00,150.198926144,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,259.824287877,253.989830401,4.67,1.16445747546
 04/25  08:00:00,218.376457519,28.8772111598,0.0361241056275,0.0,34.9369000822,32.3179380704,200.296034129,192.103534129,8.1725,0.02
 04/25  09:00:00,247.002582062,28.8772111598,0.531810541882,0.0,62.886420148,41.4019203762,154.913040369,143.240718092,10.5075,1.1648222765
 04/25  10:00:00,239.047925781,28.8772111598,1.03847604252,0.0,62.886420148,41.4019203762,128.629581,116.956963647,10.5075,1.1651173526
 04/25  11:00:00,271.650899464,28.8772111598,1.47377434852,0.0,62.886420148,41.4019203762,98.3071952364,86.6343930514,10.5075,1.16530218502
 04/25  12:00:00,255.761471083,28.8772111598,1.80931438503,0.0,62.886420148,41.4019203762,81.5878037693,68.7695404915,10.5075,2.31076327779
 04/25  13:00:00,253.583109346,28.8772111598,2.11074710216,0.0,62.886420148,41.4019203762,66.0287579989,54.3558784692,10.5075,1.16537952965
 04/25  14:00:00,249.847581929,28.8772111598,2.30631076402,0.0,62.886420148,41.4019203762,56.5942118175,44.9216223973,10.5075,1.16508942023
 04/25  15:00:00,245.398384778,28.8772111598,2.46866332241,0.0,62.886420148,41.4019203762,49.6219277968,37.9493426499,10.5075,1.16508514686
 04/25  16:00:00,245.394471929,28.8772111598,2.5437113932,0.0,62.886420148,41.4019203762,48.3159616343,36.6433031743,10.5075,1.16515846001
 04/25  17:00:00,246.049376772,28.8772111598,2.5447743889,0.0,62.886420148,41.4019203762,50.7912618904,39.1185133436,10.5075,1.16524854681
 04/25  18:00:00,243.414016602,28.8772111598,2.02834440483,0.0,41.9242800987,36.8599292233,66.9219179722,56.4169543685,9.34,1.16496360364
 04/25  19:00:00,227.202349755,28.8772111598,1.62484822983,0.0,41.9242800987,36.8599292233,90.8224605184,80.3176836745,9.34,1.16477684393
 04/25  20:00:00,206.531009972,28.8772111598,1.05925531112,0.0,34.9369000822,32.3179380704,111.331858428,101.994552527,8.1725,1.16480590085
 04/25  21:00:00,148.783849828,28.8772111598,0.16239960229,0.0,13.9747600329,18.6919646116,83.8137632241,77.9790859971,4.67,1.16467722699
 04/25  22:00:00,96.7337903671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,130.714162726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,103.323563513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924040655,0.0,2.335,1.16424040655
 04/26  01:00:00,94.9430104783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,93.6198185856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,93.8967858779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924642644,0.0,2.335,1.16424642644
 04/26  04:00:00,100.56767427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,99.9379928769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,139.481771071,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,205.158970695,199.324752266,4.67,1.16421842924
 04/26  07:00:00,154.134821547,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,194.063786549,189.373786549,4.67,0.02
 04/26  08:00:00,231.894469349,28.8772111598,0.0270807001182,0.0,34.9369000822,32.3179380704,167.167260591,157.83006026,8.1725,1.16470033038
 04/26  09:00:00,261.778931145,28.8772111598,0.665744319399,0.0,62.886420148,41.4019203762,139.191934933,127.519669189,10.5075,1.16476574475
 04/26  10:00:00,256.276029343,28.8772111598,0.865862170688,0.0,62.886420148,41.4019203762,125.405972423,113.733563482,10.5075,1.16490894151
 04/26  11:00:00,284.555878401,28.8772111598,1.09466592091,0.0,62.886420148,41.4019203762,106.709192111,95.0362408413,10.5075,1.16545126961
 04/26  12:00:00,270.709775863,28.8772111598,1.26156521744,0.0,62.886420148,41.4019203762,94.112917767,82.4398568845,10.5075,1.16556088251
 04/26  13:00:00,273.0273629,28.8772111598,1.49253223669,0.0,62.886420148,41.4019203762,76.6452544638,64.9722033553,10.5075,1.16555110845
 04/26  14:00:00,269.71957285,28.8772111598,1.6263071915,0.0,62.886420148,41.4019203762,67.9878891742,55.1699116901,10.5075,2.31047748412
 04/26  15:00:00,268.372265661,28.8772111598,1.84643760786,0.0,62.886420148,41.4019203762,50.6886054203,39.0159822218,10.5075,1.16512319852
 04/26  16:00:00,268.442657598,28.8772111598,1.89772370865,0.0,62.886420148,41.4019203762,48.9824405871,37.3097379126,10.5075,1.1652026745
 04/26  17:00:00,266.991387176,28.8772111598,1.95310551439,0.0,62.886420148,41.4019203762,50.2441077036,38.5715591519,10.5075,1.1650485517
 04/26  18:00:00,260.676222201,28.8772111598,1.69205689999,0.0,41.9242800987,36.8599292233,58.5418931744,48.0369225001,9.34,1.16497067431
 04/26  19:00:00,252.481830137,28.8772111598,1.51753057365,0.0,41.9242800987,36.8599292233,74.2124566406,63.7075462112,9.34,1.16491042946
 04/26  20:00:00,229.310491851,28.8772111598,1.15131261495,0.0,34.9369000822,32.3179380704,84.6969361001,76.5044361001,8.1725,0.02
 04/26  21:00:00,167.667295959,28.8772111598,0.309440125589,0.0,13.9747600329,18.6919646116,57.1527671515,51.3180686463,4.67,1.1646985052
 04/26  22:00:00,110.557448828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946305196,0.0,2.335,1.16446305196
 04/26  23:00:00,143.462306779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,118.034689602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,110.282454714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930137351,0.0,2.335,1.16430137351
 04/27  02:00:00,110.316103463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,109.9307386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,116.538581186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  05:00:00,115.794209545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927089606,0.0,2.335,1.16427089606
 04/27  06:00:00,156.679648548,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,124.616356847,119.926356847,4.67,0.02
 04/27  07:00:00,176.689219542,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,124.310065973,118.475571575,4.67,1.164494398
 04/27  08:00:00,253.099843601,28.8772111598,0.573682854821,0.0,34.9369000822,32.3179380704,101.835410383,93.6429103827,8.1725,0.02
 04/27  09:00:00,283.385911672,28.8772111598,1.45620573084,0.0,62.886420148,41.4019203762,80.363778653,68.6914247109,10.5075,1.16485394209
 04/27  10:00:00,279.772713039,28.8772111598,1.69641571081,0.0,62.886420148,41.4019203762,70.8591211014,59.1867018954,10.5075,1.16491920602
 04/27  11:00:00,300.934423983,28.8772111598,1.93238135046,0.0,62.886420148,41.4019203762,60.2467701731,48.5739465055,10.5075,1.16532366757
 04/27  12:00:00,288.771286631,28.8772111598,1.99527042688,0.0,62.886420148,41.4019203762,57.0469665707,44.2286736974,10.5075,2.3107928733
 04/27  13:00:00,290.095410506,28.8772111598,2.18990197682,0.0,62.886420148,41.4019203762,40.0677425355,28.3948544578,10.5075,1.16538807774
 04/27  14:00:00,288.11259548,28.8772111598,2.51713173625,0.0,62.886420148,41.4019203762,20.4521563342,8.7795609752,10.5075,1.16509535901
 04/27  15:00:00,284.511533557,28.8772111598,2.6574016957,0.0,62.886420148,41.4019203762,14.8431193749,3.17053215376,10.5075,1.16508722116
 04/27  16:00:00,285.270356818,28.8772111598,2.81524379434,0.0,62.886420148,41.4019203762,12.647386761,0.974730527318,10.5075,1.16515623367
 04/27  17:00:00,283.002563619,28.8772111598,2.55888235931,0.0,62.886420148,41.4019203762,24.6396684211,12.9669264806,10.5075,1.16524194053
 04/27  18:00:00,273.50961792,28.8772111598,1.95060803445,0.0,41.9242800987,36.8599292233,47.7772655238,37.2723111154,9.34,1.16495440835
 04/27  19:00:00,263.924679034,28.8772111598,1.54685893777,0.0,41.9242800987,36.8599292233,71.9968551925,61.4918952218,9.34,1.16495997079
 04/27  20:00:00,241.337857471,28.8772111598,1.03416790812,0.0,34.9369000822,32.3179380704,89.6689812171,80.3316913312,8.1725,1.16478988587
 04/27  21:00:00,173.470102294,28.8772111598,0.200346800095,0.0,13.9747600329,18.6919646116,59.5270934706,53.6924348751,4.67,1.16465859555
 04/27  22:00:00,113.489288616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,144.299915395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,116.175858444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922170874,0.0,2.335,1.16422170874
 04/28  01:00:00,105.204112837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,101.933530818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,99.7231511369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922634268,0.0,2.335,1.16422634268
 04/28  04:00:00,120.447420192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,119.234495475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,157.105424521,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,205.743558697,199.909292938,4.67,1.16426575976
 04/28  07:00:00,164.14947904,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,186.77277698,182.08277698,4.67,0.02
 04/28  08:00:00,232.196306146,28.8772111598,0.0322473991875,0.0,34.9369000822,32.3179380704,157.720613764,148.383440176,8.1725,1.1646735889
 04/28  09:00:00,261.956686739,28.8772111598,0.703283692742,0.0,62.886420148,41.4019203762,129.993327784,118.321092957,10.5075,1.1647348269
 04/28  10:00:00,256.553761426,28.8772111598,0.922176307819,0.0,62.886420148,41.4019203762,114.48611691,103.95861691,10.5075,0.02
 04/28  11:00:00,286.158143635,28.8772111598,1.14785809002,0.0,62.886420148,41.4019203762,97.6833318888,84.864965243,10.5075,2.3108666458
 04/28  12:00:00,270.685392772,28.8772111598,1.18114600919,0.0,62.886420148,41.4019203762,93.0906955022,81.4176823416,10.5075,1.16551316054
 04/28  13:00:00,266.627105143,28.8772111598,1.14213563923,0.0,62.886420148,41.4019203762,97.9203516863,86.2473523913,10.5075,1.16549929499
 04/28  14:00:00,261.727702104,28.8772111598,1.2266474099,0.0,62.886420148,41.4019203762,94.5808586529,81.7629937548,10.5075,2.31036489807
 04/28  15:00:00,257.329527082,28.8772111598,1.27146410215,0.0,62.886420148,41.4019203762,92.6861010301,81.0135395266,10.5075,1.16506150345
 04/28  16:00:00,255.799682793,28.8772111598,1.2548934653,0.0,62.886420148,41.4019203762,97.4120526451,85.7394159474,10.5075,1.16513669778
 04/28  17:00:00,258.558643386,28.8772111598,1.36929447285,0.0,62.886420148,41.4019203762,90.1244686416,78.451740024,10.5075,1.16522861759
 04/28  18:00:00,256.445638742,28.8772111598,1.11536963621,0.0,41.9242800987,36.8599292233,94.7809443115,84.2758182043,9.34,1.16512610726
 04/28  19:00:00,242.967548083,28.8772111598,0.99217445982,0.0,41.9242800987,36.8599292233,104.816435876,94.3116018217,9.34,1.16483405462
 04/28  20:00:00,225.040843408,28.8772111598,0.745419711404,0.0,34.9369000822,32.3179380704,107.266185574,99.0736855741,8.1725,0.02
 04/28  21:00:00,163.80471847,28.8772111598,0.0470224505013,0.0,13.9747600329,18.6919646116,74.173230219,68.3385363493,4.67,1.16469386965
 04/28  22:00:00,110.274651183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938228699,0.0,2.335,1.16438228699
 04/28  23:00:00,140.806853696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,110.498641199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,96.7246557693,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564668774,0.0,1.75125,1.16439668774
 04/29  02:00:00,93.2003242303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,90.271866343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,94.5405659498,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553115489,0.0,1.75125,1.16428115489
 04/29  05:00:00,92.6133307393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,119.027345521,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,244.43799997,240.91549997,3.5025,0.02
 04/29  07:00:00,129.866048976,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,226.09335266,221.426254842,3.5025,1.16459781811
 04/29  08:00:00,193.857987167,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,191.01993366,184.017804305,5.8375,1.16462935449
 04/29  09:00:00,219.21014787,28.8772111598,0.229678148,0.0,41.9242800987,36.8599292233,142.546655404,133.186655404,9.34,0.02
 04/29  10:00:00,250.602207694,28.8772111598,1.13255792295,0.0,62.886420148,41.4019203762,102.711085095,91.0385443929,10.5075,1.16504070257
 04/29  11:00:00,284.593493416,28.8772111598,1.50076215342,0.0,62.886420148,41.4019203762,75.9610690067,64.288386679,10.5075,1.16518232769
 04/29  12:00:00,273.059486408,28.8772111598,1.82619530665,0.0,62.886420148,41.4019203762,55.4480884292,42.6296488329,10.5075,2.3109395964
 04/29  13:00:00,274.135310393,28.8772111598,2.1492837837,0.0,62.886420148,41.4019203762,36.0689497119,24.3959894259,10.5075,1.16546028604
 04/29  14:00:00,269.516831531,28.8772111598,2.33637093858,0.0,62.886420148,41.4019203762,27.1367564411,15.4641041587,10.5075,1.16515228238
 04/29  15:00:00,264.080120095,28.8772111598,2.46892358164,0.0,62.886420148,41.4019203762,23.1588738602,11.4861434396,10.5075,1.16523042059
 04/29  16:00:00,262.211803961,28.8772111598,2.60619499917,0.0,62.886420148,41.4019203762,21.4168134819,9.74427048419,10.5075,1.16504299771
 04/29  17:00:00,258.803598872,28.8772111598,2.5809634935,0.0,62.886420148,41.4019203762,29.5193873315,17.8467954715,10.5075,1.16509186003
 04/29  18:00:00,238.279435043,28.8772111598,1.79477466304,0.0,34.9369000822,32.3179380704,55.5675621764,46.22996064,8.1725,1.16510153638
 04/29  19:00:00,197.749232373,28.8772111598,1.00768891349,0.0,20.9621400493,23.2339557645,78.8026088801,71.8001663015,5.8375,1.16494257859
 04/29  20:00:00,186.516237843,28.8772111598,0.591950044673,0.0,20.9621400493,23.2339557645,105.966391557,98.9640461955,5.8375,1.16484536165
 04/29  21:00:00,138.73406275,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,87.7240392892,83.0569673341,3.5025,1.1645719551
 04/29  22:00:00,91.9019523751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,124.123131459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567206839,0.0,1.75125,1.16442206839
 04/29  24:00:00,94.3088567483,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,86.2769654946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,85.5286212494,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554257455,0.0,1.75125,1.16429257455
 04/30  03:00:00,84.9561009231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,91.123769035,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,90.3722694191,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553770708,0.0,1.75125,1.16428770708
 04/30  06:00:00,118.305600428,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,278.652243905,275.129743905,3.5025,0.02
 04/30  07:00:00,131.011788461,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,235.336887901,230.670019019,3.5025,1.1643688824
 04/30  08:00:00,169.297276979,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,176.4948314,172.9723314,3.5025,0.02
 04/30  09:00:00,147.39230375,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,142.938253954,139.415753954,3.5025,0.02
 04/30  10:00:00,183.626823794,28.8772111598,0.253551233047,0.0,27.9495200658,27.7759469175,110.597140846,102.427322903,7.005,1.16481794283
 04/30  11:00:00,214.819828012,28.8772111598,0.737223895642,0.0,27.9495200658,27.7759469175,91.2990859532,83.1292741233,7.005,1.16481182994
 04/30  12:00:00,227.897864866,28.8772111598,1.63914942306,0.0,41.9242800987,36.8599292233,70.9866773927,60.4817276857,9.34,1.16494970693
 04/30  13:00:00,227.587860813,28.8772111598,1.96181825642,0.0,41.9242800987,36.8599292233,56.1711636195,45.6663284004,9.34,1.16483521908
 04/30  14:00:00,223.525853855,28.8772111598,2.17375813956,0.0,41.9242800987,36.8599292233,47.7359677792,37.2311146405,9.34,1.16485313873
 04/30  15:00:00,218.733810364,28.8772111598,2.3164526963,0.0,41.9242800987,36.8599292233,41.8965772281,32.5365772281,9.34,0.02
 04/30  16:00:00,219.895605741,28.8772111598,2.64342834248,0.0,41.9242800987,36.8599292233,33.7105349658,23.2055515662,9.34,1.16498339967
 04/30  17:00:00,190.655176523,28.8772111598,1.88706437314,0.0,27.9495200658,27.7759469175,40.6380866029,32.4682683847,7.005,1.16481821817
 04/30  18:00:00,193.896978091,28.8772111598,1.01133684752,0.0,13.9747600329,18.6919646116,62.3586213041,56.5239970593,4.67,1.16462424478
 04/30  19:00:00,180.295457711,28.8772111598,0.542872980871,0.0,13.9747600329,18.6919646116,88.8599303622,83.0252211823,4.67,1.16470917987
 04/30  20:00:00,173.08859567,28.8772111598,0.154836842427,0.0,13.9747600329,18.6919646116,111.755613887,107.065613887,4.67,0.02
 04/30  21:00:00,155.470500545,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,79.4053465878,73.5708476618,4.67,1.164498926
 04/30  22:00:00,93.1521153124,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,125.186086826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,95.2689262062,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554284598,0.0,1.75125,1.16429284598
 05/01  01:00:00,88.4401723788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,88.9493117121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,89.1367881645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927749207,0.0,2.335,1.16427749207
 05/01  04:00:00,95.2811776037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,90.7527176989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,133.426416017,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,248.065297143,242.231050728,4.67,1.16424641474
 05/01  07:00:00,145.153497808,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,231.188827335,226.498827335,4.67,0.02
 05/01  08:00:00,221.027607122,28.8772111598,0.0113340568509,0.0,34.9369000822,32.3179380704,211.339007739,202.001866326,8.1725,1.16464141259
 05/01  09:00:00,248.187161264,28.8772111598,0.210611608136,0.0,62.886420148,41.4019203762,181.06551059,169.393240254,10.5075,1.16477033581
 05/01  10:00:00,238.554912043,28.8772111598,0.505259474625,0.0,62.886420148,41.4019203762,166.119084502,154.44668276,10.5075,1.16490174249
 05/01  11:00:00,267.920871724,28.8772111598,0.693837147402,0.0,62.886420148,41.4019203762,152.115612058,140.442685376,10.5075,1.16542668147
 05/01  12:00:00,249.275086812,28.8772111598,0.829864535987,0.0,62.886420148,41.4019203762,143.266416566,131.593392344,10.5075,1.16552422138
 05/01  13:00:00,246.217766239,28.8772111598,0.961850156715,0.0,62.886420148,41.4019203762,134.677968137,123.004964092,10.5075,1.16550404534
 05/01  14:00:00,241.784474286,28.8772111598,1.03180251338,0.0,62.886420148,41.4019203762,132.245167193,119.427306687,10.5075,2.31036050567
 05/01  15:00:00,238.763424125,28.8772111598,1.06691976224,0.0,62.886420148,41.4019203762,128.888671287,117.21612013,10.5075,1.16505115721
 05/01  16:00:00,239.405517303,28.8772111598,1.1090915527,0.0,62.886420148,41.4019203762,126.80935634,115.1367366,10.5075,1.16511973952
 05/01  17:00:00,239.804107861,28.8772111598,1.07704515242,0.0,62.886420148,41.4019203762,131.52252562,119.849820706,10.5075,1.16520491379
 05/01  18:00:00,237.669028336,28.8772111598,0.738488620404,0.0,41.9242800987,36.8599292233,142.964539768,132.459442446,9.34,1.16509732186
 05/01  19:00:00,229.374940976,28.8772111598,0.557630783062,0.0,41.9242800987,36.8599292233,158.652712287,148.147910515,9.34,1.16480177218
 05/01  20:00:00,208.789433395,28.8772111598,0.218780744425,0.0,34.9369000822,32.3179380704,169.279334085,161.086834085,8.1725,0.02
 05/01  21:00:00,149.877388163,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,139.726943965,133.89228655,4.67,1.16465741592
 05/01  22:00:00,91.771586491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,125.616187517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933751335,0.0,2.335,1.16433751335
 05/01  24:00:00,95.9898308063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,88.1947209357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,87.3411621851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925316265,0.0,2.335,1.16425316265
 05/02  03:00:00,86.7969272024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,108.74685796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,105.052647009,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921562837,0.0,2.335,1.16421562837
 05/02  06:00:00,148.608928361,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,263.239613213,258.549613213,4.67,0.02
 05/02  07:00:00,153.553877173,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,228.576695597,223.886695597,4.67,0.02
 05/02  08:00:00,221.245066058,28.8772111598,0.0315148370507,0.0,34.9369000822,32.3179380704,189.314520698,179.977314738,8.1725,1.16470596011
 05/02  09:00:00,250.752826231,28.8772111598,0.511819296706,0.0,62.886420148,41.4019203762,146.917293809,135.244900344,10.5075,1.16489346502
 05/02  10:00:00,243.259728647,28.8772111598,1.00828383203,0.0,62.886420148,41.4019203762,121.938128607,110.265643417,10.5075,1.16498519007
 05/02  11:00:00,274.242344195,28.8772111598,1.33807657128,0.0,62.886420148,41.4019203762,98.0690412917,86.3961007762,10.5075,1.1654405155
 05/02  12:00:00,258.111740517,28.8772111598,1.61847734123,0.0,62.886420148,41.4019203762,81.6639538683,69.9909392125,10.5075,1.16551465587
 05/02  13:00:00,253.397248648,28.8772111598,1.77713810378,0.0,62.886420148,41.4019203762,76.4348061474,63.6163213534,10.5075,2.31098479405
 05/02  14:00:00,247.497578186,28.8772111598,1.87971998801,0.0,62.886420148,41.4019203762,72.7526865237,61.080043296,10.5075,1.16514322773
 05/02  15:00:00,243.228544368,28.8772111598,1.97340953936,0.0,62.886420148,41.4019203762,68.0407970358,56.3681924868,10.5075,1.16510454903
 05/02  16:00:00,243.84744169,28.8772111598,2.10440440684,0.0,62.886420148,41.4019203762,63.4304850706,51.7578183466,10.5075,1.165166724
 05/02  17:00:00,243.019903787,28.8772111598,2.02072485835,0.0,62.886420148,41.4019203762,72.0260075069,60.353509044,10.5075,1.16499846294
 05/02  18:00:00,239.357667938,28.8772111598,1.5587554744,0.0,41.9242800987,36.8599292233,89.074636485,78.5697058299,9.34,1.16493065513
 05/02  19:00:00,221.798512329,28.8772111598,1.24914788841,0.0,41.9242800987,36.8599292233,111.622873265,101.117979662,9.34,1.16489360313
 05/02  20:00:00,200.229115377,28.8772111598,0.702198120686,0.0,34.9369000822,32.3179380704,135.588106333,126.250705391,8.1725,1.16490094247
 05/02  21:00:00,143.555791506,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,114.955325358,110.265325358,4.67,0.02
 05/02  22:00:00,90.9196230405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946760713,0.0,2.335,1.16446760713
 05/02  23:00:00,124.514715318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,95.0853910941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,86.5817200387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924408561,0.0,2.335,1.16424408561
 05/03  02:00:00,85.3911529943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,84.4744896827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,90.3012961168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922244894,0.0,2.335,1.16422244894
 05/03  05:00:00,85.9065004284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  06:00:00,128.846578274,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,273.672275864,268.982275864,4.67,0.02
 05/03  07:00:00,140.470477053,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,225.853102796,220.018575532,4.67,1.16452726425
 05/03  08:00:00,219.990136528,28.8772111598,0.053855808508,0.0,34.9369000822,32.3179380704,172.470765133,164.278265133,8.1725,0.02
 05/03  09:00:00,249.878075096,28.8772111598,0.953072257991,0.0,62.886420148,41.4019203762,129.209738483,117.537344724,10.5075,1.16489375897
 05/03  10:00:00,240.325798449,28.8772111598,1.43030012897,0.0,62.886420148,41.4019203762,105.125183665,93.4526467389,10.5075,1.16503692627
 05/03  11:00:00,270.764554711,28.8772111598,1.69565440852,0.0,62.886420148,41.4019203762,89.2872788013,77.6143561498,10.5075,1.16542265148
 05/03  12:00:00,253.818658599,28.8772111598,1.87883894131,0.0,62.886420148,41.4019203762,80.6252577871,67.8068084012,10.5075,2.31094938585
 05/03  13:00:00,251.568413413,28.8772111598,2.02563745286,0.0,62.886420148,41.4019203762,71.6774124744,60.0044652945,10.5075,1.16544717992
 05/03  14:00:00,248.906690599,28.8772111598,2.23516043399,0.0,62.886420148,41.4019203762,60.0031645845,48.3305181331,10.5075,1.16514645141
 05/03  15:00:00,246.197803162,28.8772111598,2.36098502039,0.0,62.886420148,41.4019203762,52.9144712441,41.2418447126,10.5075,1.16512653146
 05/03  16:00:00,245.126489218,28.8772111598,2.33380005697,0.0,62.886420148,41.4019203762,56.6725572002,44.9998748931,10.5075,1.16518230715
 05/03  17:00:00,243.456685058,28.8772111598,2.26508067619,0.0,62.886420148,41.4019203762,64.3613990669,52.6888909172,10.5075,1.1650081497
 05/03  18:00:00,241.57683362,28.8772111598,1.87072522646,0.0,41.9242800987,36.8599292233,74.8514372749,64.3464779554,9.34,1.16495931953
 05/03  19:00:00,234.422070196,28.8772111598,1.63288002394,0.0,41.9242800987,36.8599292233,88.7600636147,78.2553026961,9.34,1.16476091854
 05/03  20:00:00,213.35708977,28.8772111598,1.14385922529,0.0,34.9369000822,32.3179380704,104.555403232,95.2181285459,8.1725,1.16477468589
 05/03  21:00:00,152.802589689,28.8772111598,0.144325166623,0.0,13.9747600329,18.6919646116,83.2296785025,77.3950431721,4.67,1.1646353304
 05/03  22:00:00,94.6830597306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,129.189093786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,102.159539639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992665081,0.0,2.335,1.1642665081
 05/04  01:00:00,94.1663486671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,93.5828637875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,93.1825788951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926680197,0.0,2.335,1.16426680197
 05/04  04:00:00,99.5324101337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  05:00:00,95.6130494216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,138.609599159,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,207.089704598,201.255470664,4.67,1.16423393407
 05/04  07:00:00,152.343357821,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,196.101088937,191.411088937,4.67,0.02
 05/04  08:00:00,227.843999793,28.8772111598,0.0248974116217,0.0,34.9369000822,32.3179380704,174.221145449,164.883947129,8.1725,1.16469831976
 05/04  09:00:00,256.07911649,28.8772111598,0.605170484524,0.0,62.886420148,41.4019203762,144.380800434,133.853300434,10.5075,0.02
 05/04  10:00:00,248.641704156,28.8772111598,0.817070087766,0.0,62.886420148,41.4019203762,133.637828557,121.965270557,10.5075,1.1650580003
 05/04  11:00:00,277.588147765,28.8772111598,1.00079556862,0.0,62.886420148,41.4019203762,119.967868694,107.149682174,10.5075,2.31068652011
 05/04  12:00:00,261.460387511,28.8772111598,1.13650047845,0.0,62.886420148,41.4019203762,109.288944152,97.6160416908,10.5075,1.16540246126
 05/04  13:00:00,259.738959453,28.8772111598,1.26070413615,0.0,62.886420148,41.4019203762,101.325575759,89.6526997447,10.5075,1.16537601426
 05/04  14:00:00,256.307655621,28.8772111598,1.38101334717,0.0,62.886420148,41.4019203762,93.4237714598,81.7511519833,10.5075,1.16511947645
 05/04  15:00:00,252.247745481,28.8772111598,1.43835873575,0.0,62.886420148,41.4019203762,89.8322285564,78.1596102826,10.5075,1.16511827379
 05/04  16:00:00,251.598920624,28.8772111598,1.44125210294,0.0,62.886420148,41.4019203762,91.8201523305,80.1474846448,10.5075,1.16516768565
 05/04  17:00:00,250.891684146,28.8772111598,1.43590672435,0.0,62.886420148,41.4019203762,96.6319548541,83.8141735885,10.5075,2.31028126559
 05/04  18:00:00,247.947215924,28.8772111598,1.13530972415,0.0,41.9242800987,36.8599292233,103.083505426,92.5785701788,9.34,1.16493524732
 05/04  19:00:00,236.780802329,28.8772111598,0.958820860418,0.0,41.9242800987,36.8599292233,115.844439355,106.484439355,9.34,0.02
 05/04  20:00:00,220.527805312,28.8772111598,0.693345043668,0.0,34.9369000822,32.3179380704,122.485531624,113.148225157,8.1725,1.16480646725
 05/04  21:00:00,158.954321892,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,99.8050432246,93.9704831817,4.67,1.16456004286
 05/04  22:00:00,100.783841672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,133.23157999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933552694,0.0,2.335,1.16433552694
 05/04  24:00:00,103.534949572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,94.1335472577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,91.989057412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929714513,0.0,2.335,1.16429714513
 05/05  03:00:00,90.3247877972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,111.329769312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,106.973098123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,150.552373265,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,267.740871824,261.906598954,4.67,1.1642728691
 05/05  07:00:00,157.300274534,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,220.376543826,215.686543826,4.67,0.02
 05/05  08:00:00,227.632025816,28.8772111598,0.0365193805856,0.0,34.9369000822,32.3179380704,175.804528488,166.467334032,8.1725,1.16469445583
 05/05  09:00:00,259.889999657,28.8772111598,0.701392693833,0.0,62.886420148,41.4019203762,129.519647491,117.847259705,10.5075,1.16488778553
 05/05  10:00:00,255.169984201,28.8772111598,1.20418963893,0.0,62.886420148,41.4019203762,100.305920414,88.6334109067,10.5075,1.16500950687
 05/05  11:00:00,286.28368577,28.8772111598,1.57030670394,0.0,62.886420148,41.4019203762,73.1886381242,61.5159041143,10.5075,1.16523400997
 05/05  12:00:00,274.952661187,28.8772111598,1.95847911863,0.0,62.886420148,41.4019203762,49.37845782,37.7056565357,10.5075,1.1653012843
 05/05  13:00:00,272.971664042,28.8772111598,2.27378988036,0.0,62.886420148,41.4019203762,34.6171868721,21.7991478874,10.5075,2.31053898472
 05/05  14:00:00,266.075113381,28.8772111598,2.56199848292,0.0,62.886420148,41.4019203762,23.6409635134,11.9682921206,10.5075,1.16517139275
 05/05  15:00:00,258.744017159,28.8772111598,2.56053976515,0.0,62.886420148,41.4019203762,23.9699316629,12.2973251956,10.5075,1.16510646726
 05/05  16:00:00,257.861213715,28.8772111598,2.60776785016,0.0,62.886420148,41.4019203762,25.7763595086,14.1036934859,10.5075,1.1651660227
 05/05  17:00:00,256.709724727,28.8772111598,2.54990410101,0.0,62.886420148,41.4019203762,32.6242144433,20.951717705,10.5075,1.16499673828
 05/05  18:00:00,253.443091617,28.8772111598,2.15358241941,0.0,41.9242800987,36.8599292233,43.2890245024,32.7841216618,9.34,1.16490284061
 05/05  19:00:00,233.003800149,28.8772111598,1.73474049985,0.0,41.9242800987,36.8599292233,70.2933742106,59.7885467316,9.34,1.16482747899
 05/05  20:00:00,212.429252427,28.8772111598,1.14716020334,0.0,34.9369000822,32.3179380704,94.2257028972,86.0332028972,8.1725,0.02
 05/05  21:00:00,151.630092948,28.8772111598,0.223323341829,0.0,13.9747600329,18.6919646116,72.0719978304,66.2373203357,4.67,1.1646774947
 05/05  22:00:00,98.7264941702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,130.037702319,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935514408,0.0,2.335,1.16435514408
 05/05  24:00:00,100.696070828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,89.5851480653,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561873478,0.0,1.75125,1.16436873478
 05/06  02:00:00,88.0773601568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,87.0645253019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,92.8198556045,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557502514,0.0,1.75125,1.16432502514
 05/06  05:00:00,88.3173579252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,120.097324734,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,225.66958948,222.14708948,3.5025,0.02
 05/06  07:00:00,136.272468766,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,190.639225326,185.97217318,3.5025,1.16455214527
 05/06  08:00:00,204.155212962,28.8772111598,0.0299155074298,0.0,20.9621400493,23.2339557645,149.907304897,144.049804897,5.8375,0.02
 05/06  09:00:00,229.727194098,28.8772111598,0.660216604219,0.0,41.9242800987,36.8599292233,110.650762253,100.145973227,9.34,1.16478902551
 05/06  10:00:00,258.486757663,28.8772111598,1.5090593528,0.0,62.886420148,41.4019203762,77.9189926714,66.2464213116,10.5075,1.16507135978
 05/06  11:00:00,290.438577073,28.8772111598,1.92981013818,0.0,62.886420148,41.4019203762,50.5107438351,38.8378846174,10.5075,1.16535921775
 05/06  12:00:00,278.302196351,28.8772111598,2.25592816504,0.0,62.886420148,41.4019203762,32.8234942905,20.0053029938,10.5075,2.31069129669
 05/06  13:00:00,276.860477846,28.8772111598,2.69716886103,0.0,62.886420148,41.4019203762,19.2263552858,7.5535415049,10.5075,1.16531378094
 05/06  14:00:00,272.821141178,28.8772111598,3.54006197687,0.0,62.886420148,41.4019203762,12.2608556713,0.588106040915,10.5075,1.16524963034
 05/06  15:00:00,269.695239314,28.8772111598,4.37629981547,0.0,62.886420148,41.4019203762,11.6725589625,0.0,10.5075,1.1650589625
 05/06  16:00:00,269.284160024,28.8772111598,4.5234243005,0.0,62.886420148,41.4019203762,11.6726049952,0.0,10.5075,1.16510499516
 05/06  17:00:00,267.602475788,28.8772111598,3.76077420676,0.0,62.886420148,41.4019203762,11.6726346168,0.0,10.5075,1.16513461676
 05/06  18:00:00,247.550197755,28.8772111598,2.14691435125,0.0,34.9369000822,32.3179380704,28.854146219,19.5165245977,8.1725,1.16512162132
 05/06  19:00:00,205.726480199,28.8772111598,1.19698850426,0.0,20.9621400493,23.2339557645,55.580802984,48.5783844616,5.8375,1.16491852242
 05/06  20:00:00,199.350859836,28.8772111598,0.839706163851,0.0,20.9621400493,23.2339557645,77.2999578603,70.2976765814,5.8375,1.1647812789
 05/06  21:00:00,150.690501004,28.8772111598,0.228628823007,0.0,6.98738001645,14.1499734587,48.1074436633,44.5849436633,3.5025,0.02
 05/06  22:00:00,104.371170112,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157788789,0.0,1.75125,1.1645288789
 05/06  23:00:00,136.908431715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  24:00:00,109.517288012,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568590268,0.0,1.75125,1.16443590268
 05/07  01:00:00,99.31764473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,97.376219472,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552949419,0.0,1.75125,1.16427949419
 05/07  03:00:00,95.8297430587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,101.548633171,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,96.6358758615,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550660518,0.0,1.75125,1.16425660518
 05/07  06:00:00,127.783378318,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,169.046724661,165.524224661,3.5025,0.02
 05/07  07:00:00,144.656169442,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,149.992835928,146.470335928,3.5025,0.02
 05/07  08:00:00,180.862880145,28.8772111598,0.00843588850621,0.0,6.98738001645,14.1499734587,118.268238554,113.601299827,3.5025,1.16443872788
 05/07  09:00:00,163.349606757,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,91.9426607249,88.4201607249,3.5025,0.02
 05/07  10:00:00,201.246582094,28.8772111598,0.935335643865,0.0,27.9495200658,27.7759469175,66.3810129757,58.2113121075,7.005,1.16470086816
 05/07  11:00:00,231.305591228,28.8772111598,1.35937695189,0.0,27.9495200658,27.7759469175,49.8364208121,41.6665508489,7.005,1.16486996322
 05/07  12:00:00,248.269905032,28.8772111598,2.68384062157,0.0,41.9242800987,36.8599292233,27.9216469376,17.4168136196,9.34,1.16483331797
 05/07  13:00:00,249.050875305,28.8772111598,3.6182201605,0.0,41.9242800987,36.8599292233,13.7984630277,4.43846302771,9.34,0.02
 05/07  14:00:00,246.573505716,28.8772111598,4.09712543914,0.0,41.9242800987,36.8599292233,10.5048622658,0.0,9.34,1.16486226584
 05/07  15:00:00,243.847096525,28.8772111598,4.56680812332,0.0,41.9242800987,36.8599292233,10.5049203882,0.0,9.34,1.16492038822
 05/07  16:00:00,244.285484171,28.8772111598,4.80880771003,0.0,41.9242800987,36.8599292233,10.5048299096,0.0,9.34,1.16482990965
 05/07  17:00:00,213.26473741,28.8772111598,3.1503239004,0.0,27.9495200658,27.7759469175,8.16983260582,0.0,7.005,1.16483260582
 05/07  18:00:00,215.269498204,28.8772111598,1.50675519733,0.0,13.9747600329,18.6919646116,16.2915822147,11.6015822147,4.67,0.02
 05/07  19:00:00,203.781692208,28.8772111598,1.20696007294,0.0,13.9747600329,18.6919646116,29.8334991893,23.9987452694,4.67,1.16475391987
 05/07  20:00:00,198.680723422,28.8772111598,0.971913981537,0.0,13.9747600329,18.6919646116,43.7822466162,37.9476229759,4.67,1.1646236403
 05/07  21:00:00,175.347115037,28.8772111598,0.831505813014,0.0,13.9747600329,18.6919646116,12.8185285016,8.12852850155,4.67,0.02
 05/07  22:00:00,111.926345332,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563842963,0.0,1.75125,1.16438842963
 05/07  23:00:00,143.652203822,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  24:00:00,117.992774348,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,109.773954779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924133322,0.0,2.335,1.16424133322
 05/08  02:00:00,107.980574332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,106.543142238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,112.856123942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928054421,0.0,2.335,1.16428054421
 05/08  05:00:00,107.993999333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,149.372988422,28.8772111598,0.01333494848,0.0,13.9747600329,18.6919646116,96.3267456385,91.6367456385,4.67,0.02
 05/08  07:00:00,162.996186846,28.8772111598,0.103306616977,0.0,13.9747600329,18.6919646116,111.306915219,105.472473843,4.67,1.16444137576
 05/08  08:00:00,238.178147911,28.8772111598,0.855002985366,0.0,34.9369000822,32.3179380704,99.6999139749,91.5074139749,8.1725,0.02
 05/08  09:00:00,263.78800347,28.8772111598,1.3931352565,0.0,62.886420148,41.4019203762,93.4787453209,81.8063610849,10.5075,1.16488423604
 05/08  10:00:00,256.453645008,28.8772111598,1.68474879797,0.0,62.886420148,41.4019203762,77.0731219081,65.4006964989,10.5075,1.16492540923
 05/08  11:00:00,288.479166338,28.8772111598,2.24069943982,0.0,62.886420148,41.4019203762,43.5947237563,31.9219284218,10.5075,1.16529533444
 05/08  12:00:00,279.659720367,28.8772111598,3.79862681685,0.0,62.886420148,41.4019203762,17.7991627582,4.98100206089,10.5075,2.3106606973
 05/08  13:00:00,286.643757073,28.8772111598,6.31158301555,0.0,62.886420148,41.4019203762,11.672786736,0.0,10.5075,1.16528673602
 05/08  14:00:00,288.574077818,28.8772111598,7.2181335833,0.0,62.886420148,41.4019203762,11.6727350507,0.0,10.5075,1.16523505068
 05/08  15:00:00,288.193325355,28.8772111598,7.73114728985,0.0,62.886420148,41.4019203762,11.6724492683,0.0,10.5075,1.16494926832
 05/08  16:00:00,290.588209766,28.8772111598,8.11231504296,0.0,62.886420148,41.4019203762,11.6724939686,0.0,10.5075,1.16499396858
 05/08  17:00:00,291.388406268,28.8772111598,8.13318984061,0.0,62.886420148,41.4019203762,11.6725550413,0.0,10.5075,1.16505504131
 05/08  18:00:00,285.337893413,28.8772111598,6.80117580324,0.0,41.9242800987,36.8599292233,10.5049761894,0.0,9.34,1.16497618939
 05/08  19:00:00,274.599543613,28.8772111598,4.66606783563,0.0,41.9242800987,36.8599292233,10.9283942054,0.423466042358,9.34,1.16492816303
 05/08  20:00:00,253.375473167,28.8772111598,2.43987701793,0.0,34.9369000822,32.3179380704,13.2864524124,3.94921519833,8.1725,1.16473721408
 05/08  21:00:00,183.298748382,28.8772111598,1.19448162938,0.0,13.9747600329,18.6919646116,4.93968813103,0.249688131031,4.67,0.02
 05/08  22:00:00,122.503387456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943556186,0.0,2.335,1.16443556186
 05/08  23:00:00,153.444782282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,129.830438403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,119.072952759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926179855,0.0,2.335,1.16426179855
 05/09  02:00:00,117.411966809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,116.044880501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,139.304176813,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992362202,0.0,2.335,1.1642362202
 05/09  05:00:00,134.758060154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,177.380988861,28.8772111598,0.0120680135738,0.0,13.9747600329,18.6919646116,95.1429866493,90.4529866493,4.67,0.02
 05/09  07:00:00,187.24778257,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,109.933820296,104.099401878,4.67,1.1644184189
 05/09  08:00:00,253.717436403,28.8772111598,0.887225430343,0.0,34.9369000822,32.3179380704,90.3830689862,82.1905689862,8.1725,0.02
 05/09  09:00:00,284.506776308,28.8772111598,1.74125755327,0.0,62.886420148,41.4019203762,68.1093715498,56.4370823652,10.5075,1.16478918459
 05/09  10:00:00,282.322530712,28.8772111598,2.09939811739,0.0,62.886420148,41.4019203762,48.5316311299,36.8591208287,10.5075,1.16501030121
 05/09  11:00:00,306.786969415,28.8772111598,2.57472945624,0.0,62.886420148,41.4019203762,20.0811745441,8.40829764712,10.5075,1.16537689693
 05/09  12:00:00,300.849564048,28.8772111598,4.45318196554,0.0,62.886420148,41.4019203762,12.8183163495,0.0,10.5075,2.31081634946
 05/09  13:00:00,303.763058595,28.8772111598,6.02944486043,0.0,62.886420148,41.4019203762,11.6728612398,0.0,10.5075,1.1653612398
 05/09  14:00:00,300.31463803,28.8772111598,7.55730862719,0.0,62.886420148,41.4019203762,11.6725525297,0.0,10.5075,1.16505252969
 05/09  15:00:00,297.648674565,28.8772111598,8.74040904572,0.0,62.886420148,41.4019203762,11.6725203933,0.0,10.5075,1.1650203933
 05/09  16:00:00,299.12393491,28.8772111598,9.41449387217,0.0,62.886420148,41.4019203762,11.6725629386,0.0,10.5075,1.16506293864
 05/09  17:00:00,289.979239838,28.8772111598,6.28797581296,0.0,62.886420148,41.4019203762,13.293593454,1.62097181972,10.5075,1.16512163433
 05/09  18:00:00,278.759207985,28.8772111598,4.5142361944,0.0,41.9242800987,36.8599292233,11.0431529749,0.538112156603,9.34,1.16504081832
