Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/09  19:00:00,266.322626384,28.8772111598,4.19145612472,0.0,41.9242800987,36.8599292233,10.50480071,0.0,9.34,1.16480070999
 05/09  20:00:00,248.844721895,28.8772111598,2.6048865747,0.0,34.9369000822,32.3179380704,9.3372986052,0.0,8.1725,1.1647986052
 05/09  21:00:00,180.446127617,28.8772111598,1.46739069167,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/09  22:00:00,123.278459112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994612925,0.0,2.335,1.1644612925
 05/09  23:00:00,152.800936127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,128.485751152,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923184492,0.0,2.335,1.16423184492
 05/10  01:00:00,117.750261911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,115.907553878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,114.068878915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,119.519409495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922750461,0.0,2.335,1.16422750461
 05/10  05:00:00,114.042973568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,155.690101762,28.8772111598,0.0112003685521,0.0,13.9747600329,18.6919646116,96.7185618853,92.0285618853,4.67,0.02
 05/10  07:00:00,173.09886311,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,110.646682215,104.812205991,4.67,1.16447622431
 05/10  08:00:00,250.769501842,28.8772111598,0.827423460861,0.0,34.9369000822,32.3179380704,91.1952416919,83.0027416919,8.1725,0.02
 05/10  09:00:00,280.301601005,28.8772111598,1.53009270216,0.0,62.886420148,41.4019203762,74.3251045153,62.6527604761,10.5075,1.16484403919
 05/10  10:00:00,273.901907004,28.8772111598,1.67739057099,0.0,62.886420148,41.4019203762,69.7434067542,58.0708443401,10.5075,1.16506241418
 05/10  11:00:00,296.244330874,28.8772111598,1.79386311208,0.0,62.886420148,41.4019203762,61.7469990802,50.0740733864,10.5075,1.16542569383
 05/10  12:00:00,280.493837198,28.8772111598,1.79325653973,0.0,62.886420148,41.4019203762,63.7842396399,50.965832998,10.5075,2.31090664187
 05/10  13:00:00,278.045858104,28.8772111598,1.80947711429,0.0,62.886420148,41.4019203762,61.5736331979,49.9007301113,10.5075,1.16540308668
 05/10  14:00:00,271.765249323,28.8772111598,1.83290063221,0.0,62.886420148,41.4019203762,59.087563511,47.4149705312,10.5075,1.16509297981
 05/10  15:00:00,268.101396654,28.8772111598,1.90402633568,0.0,62.886420148,41.4019203762,56.0447178656,44.3721589934,10.5075,1.16505887216
 05/10  16:00:00,269.265767486,28.8772111598,1.9485764283,0.0,62.886420148,41.4019203762,56.440860959,44.7682618755,10.5075,1.16509908348
 05/10  17:00:00,267.721975648,28.8772111598,1.81606448117,0.0,62.886420148,41.4019203762,66.085555617,54.4129001946,10.5075,1.16515542238
 05/10  18:00:00,259.041006708,28.8772111598,1.34569414768,0.0,41.9242800987,36.8599292233,83.6985118518,73.1934391734,9.34,1.16507267835
 05/10  19:00:00,246.801526048,28.8772111598,1.17991465857,0.0,41.9242800987,36.8599292233,96.6023668635,86.0975357009,9.34,1.16483116258
 05/10  20:00:00,228.691453914,28.8772111598,0.885171275437,0.0,34.9369000822,32.3179380704,105.698327733,96.3610006522,8.1725,1.16482708099
 05/10  21:00:00,164.632932353,28.8772111598,0.133852929932,0.0,13.9747600329,18.6919646116,73.4376455759,68.7476455759,4.67,0.02
 05/10  22:00:00,106.622962348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946124439,0.0,2.335,1.16446124439
 05/10  23:00:00,138.689484358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,110.321719327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925910291,0.0,2.335,1.16425910291
 05/11  01:00:00,101.096222243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,99.2244597761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,97.8753098869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,103.493527235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925406512,0.0,2.335,1.16425406512
 05/11  05:00:00,99.0306495307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,141.263589,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,177.585037763,172.895037763,4.67,0.02
 05/11  07:00:00,156.346671593,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,173.159405434,167.324904222,4.67,1.16450121189
 05/11  08:00:00,233.80230934,28.8772111598,0.121729740042,0.0,34.9369000822,32.3179380704,146.501439437,138.308939437,8.1725,0.02
 05/11  09:00:00,264.523402945,28.8772111598,0.97789866412,0.0,62.886420148,41.4019203762,112.93041771,101.258049696,10.5075,1.16486801436
 05/11  10:00:00,259.284031668,28.8772111598,1.29877431389,0.0,62.886420148,41.4019203762,93.2679388769,81.5953569086,10.5075,1.16508196833
 05/11  11:00:00,286.763938616,28.8772111598,1.50104637779,0.0,62.886420148,41.4019203762,78.9917329575,67.3190730042,10.5075,1.16515995334
 05/11  12:00:00,271.452592966,28.8772111598,1.6140141017,0.0,62.886420148,41.4019203762,73.1220032976,60.3035705667,10.5075,2.31093273088
 05/11  13:00:00,267.446720573,28.8772111598,1.67433992637,0.0,62.886420148,41.4019203762,70.7699957042,59.0970828801,10.5075,1.16541282407
 05/11  14:00:00,260.961892333,28.8772111598,1.75946986682,0.0,62.886420148,41.4019203762,67.5436573055,55.871055954,10.5075,1.16510135145
 05/11  15:00:00,257.143916552,28.8772111598,1.81271682624,0.0,62.886420148,41.4019203762,63.8502378135,52.1776725901,10.5075,1.16506522339
 05/11  16:00:00,255.926059725,28.8772111598,1.77397776514,0.0,62.886420148,41.4019203762,68.5623077098,56.8897045496,10.5075,1.16510316021
 05/11  17:00:00,255.229346719,28.8772111598,1.74436649804,0.0,62.886420148,41.4019203762,73.4654306159,61.7927734319,10.5075,1.16515718403
 05/11  18:00:00,252.167654523,28.8772111598,1.42668957674,0.0,41.9242800987,36.8599292233,81.435450034,70.9303774889,9.34,1.16507254506
 05/11  19:00:00,243.630646584,28.8772111598,1.26916579207,0.0,41.9242800987,36.8599292233,92.1834964193,81.6786668017,9.34,1.16482961766
 05/11  20:00:00,227.48356772,28.8772111598,0.950265913182,0.0,34.9369000822,32.3179380704,98.7758857756,89.4385622084,8.1725,1.16482356716
 05/11  21:00:00,166.66713685,28.8772111598,0.170380642057,0.0,13.9747600329,18.6919646116,65.6438348922,60.9538348922,4.67,0.02
 05/11  22:00:00,108.511562081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945704883,0.0,2.335,1.16445704883
 05/11  23:00:00,139.380070724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,111.184923062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925440548,0.0,2.335,1.16425440548
 05/12  01:00:00,101.853999624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,100.138883828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,98.8946677114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  04:00:00,120.300034002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924863749,0.0,2.335,1.16424863749
 05/12  05:00:00,116.409132803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,160.474767441,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,184.29898943,179.60898943,4.67,0.02
 05/12  07:00:00,172.139402577,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,162.955230171,157.120735845,4.67,1.16449432503
 05/12  08:00:00,240.94841434,28.8772111598,0.196330473877,0.0,34.9369000822,32.3179380704,128.905052575,120.712552575,8.1725,0.02
 05/12  09:00:00,271.170913608,28.8772111598,1.1108550189,0.0,62.886420148,41.4019203762,96.0928637484,84.4205058805,10.5075,1.16485786788
 05/12  10:00:00,265.752448255,28.8772111598,1.43581411491,0.0,62.886420148,41.4019203762,76.8618838741,65.1893141782,10.5075,1.16506969584
 05/12  11:00:00,291.504202367,28.8772111598,1.68482977424,0.0,62.886420148,41.4019203762,59.4109993503,47.7380728329,10.5075,1.16542651742
 05/12  12:00:00,275.627945867,28.8772111598,1.82599408899,0.0,62.886420148,41.4019203762,52.6656043926,39.8472101705,10.5075,2.31089422218
 05/12  13:00:00,273.864938579,28.8772111598,2.00137543656,0.0,62.886420148,41.4019203762,41.3461296546,29.6732393255,10.5075,1.16539032902
 05/12  14:00:00,270.419916256,28.8772111598,2.24102118335,0.0,62.886420148,41.4019203762,27.4019082298,15.7293307123,10.5075,1.16507751744
 05/12  15:00:00,267.718540354,28.8772111598,2.54630492025,0.0,62.886420148,41.4019203762,14.7917227552,3.11918344035,10.5075,1.16503931481
 05/12  16:00:00,268.455323381,28.8772111598,2.68622985696,0.0,62.886420148,41.4019203762,11.6725750345,0.0,10.5075,1.1650750345
 05/12  17:00:00,268.11268927,28.8772111598,2.71765719742,0.0,62.886420148,41.4019203762,16.0783543379,4.40572755511,10.5075,1.16512678279
 05/12  18:00:00,262.13899281,28.8772111598,2.1995442626,0.0,41.9242800987,36.8599292233,31.6951550824,21.1901148043,9.34,1.16504027806
 05/12  19:00:00,245.78802955,28.8772111598,1.8489290547,0.0,41.9242800987,36.8599292233,51.2638116677,40.7590157379,9.34,1.16479592974
 05/12  20:00:00,227.953497361,28.8772111598,1.43490122881,0.0,34.9369000822,32.3179380704,63.6650032845,54.3277153697,8.1725,1.16478791478
 05/12  21:00:00,165.7495409,28.8772111598,0.639061728015,0.0,13.9747600329,18.6919646116,32.0008435216,27.3108435216,4.67,0.02
 05/12  22:00:00,112.725415294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945716648,0.0,2.335,1.16445716648
 05/12  23:00:00,144.172896529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,117.314960792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921759251,0.0,2.335,1.16421759251
 05/13  01:00:00,105.018075667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,103.392811577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,102.323414691,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551263539,0.0,1.75125,1.16426263539
 05/13  04:00:00,108.637186005,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,104.617915584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,135.521285564,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,138.035813163,133.369031074,3.5025,1.16428208858
 05/13  07:00:00,151.061492371,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,144.924806912,141.402306912,3.5025,0.02
 05/13  08:00:00,212.651753318,28.8772111598,0.010471462965,0.0,20.9621400493,23.2339557645,131.358139764,124.356074315,5.8375,1.16456544934
 05/13  09:00:00,235.274979989,28.8772111598,0.67099041766,0.0,41.9242800987,36.8599292233,111.891379169,101.386745122,9.34,1.16463404671
 05/13  10:00:00,260.886392886,28.8772111598,1.16509188,0.0,62.886420148,41.4019203762,93.6862524716,83.1587524716,10.5075,0.02
 05/13  11:00:00,292.157639404,28.8772111598,1.42587641127,0.0,62.886420148,41.4019203762,77.6907650628,64.8727061526,10.5075,2.31055891024
 05/13  12:00:00,281.187127745,28.8772111598,1.6805021367,0.0,62.886420148,41.4019203762,64.0059440297,52.333191094,10.5075,1.16525293574
 05/13  13:00:00,284.014235409,28.8772111598,1.93099040416,0.0,62.886420148,41.4019203762,51.4714662609,39.7987439811,10.5075,1.16522227979
 05/13  14:00:00,281.246372607,28.8772111598,2.12570608716,0.0,62.886420148,41.4019203762,42.2876699903,30.6149812898,10.5075,1.16518870046
 05/13  15:00:00,278.508977168,28.8772111598,2.24499531303,0.0,62.886420148,41.4019203762,38.2729227918,26.6004322771,10.5075,1.16499051469
 05/13  16:00:00,279.973181291,28.8772111598,2.40029308697,0.0,62.886420148,41.4019203762,33.1497154954,21.4771907446,10.5075,1.16502475079
 05/13  17:00:00,281.691475926,28.8772111598,2.53333583618,0.0,62.886420148,41.4019203762,32.0245812899,20.3520381813,10.5075,1.1650431086
 05/13  18:00:00,264.336640342,28.8772111598,1.95901990613,0.0,34.9369000822,32.3179380704,43.2588144556,33.9212907121,8.1725,1.1650237435
 05/13  19:00:00,230.263768529,28.8772111598,1.37372938851,0.0,20.9621400493,23.2339557645,47.9547869826,40.9524445144,5.8375,1.16484246825
 05/13  20:00:00,228.911455237,28.8772111598,1.43164495757,0.0,20.9621400493,23.2339557645,45.0453797701,38.0431572292,5.8375,1.16472254081
 05/13  21:00:00,174.742144651,28.8772111598,0.932585966841,0.0,6.98738001645,14.1499734587,4.77356779628,0.10649376243,3.5025,1.16457403385
 05/13  22:00:00,124.54397918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,156.568281809,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562364748,0.0,1.75125,1.16437364748
 05/13  24:00:00,135.43525866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,123.572346608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,121.123247964,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553916421,0.0,1.75125,1.16428916421
 05/14  03:00:00,118.797162179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,122.788946974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,111.844027503,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551449202,0.0,1.75125,1.16426449202
 05/14  06:00:00,143.517596708,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,109.978678053,106.456178053,3.5025,0.02
 05/14  07:00:00,157.215068262,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,112.068901355,108.546401355,3.5025,0.02
 05/14  08:00:00,190.861933899,28.8772111598,0.0065194417682,0.0,6.98738001645,14.1499734587,100.604564766,95.937653191,3.5025,1.16441157487
 05/14  09:00:00,168.956702584,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,91.2866856185,87.7641856185,3.5025,0.02
 05/14  10:00:00,204.936904114,28.8772111598,0.632795590185,0.0,27.9495200658,27.7759469175,77.8265756743,69.6568190122,7.005,1.16475666205
 05/14  11:00:00,233.146195412,28.8772111598,0.837414422463,0.0,27.9495200658,27.7759469175,70.0870192364,61.9172858347,7.005,1.16473340164
 05/14  12:00:00,248.781951153,28.8772111598,1.49210636918,0.0,41.9242800987,36.8599292233,52.2916903142,41.7868312688,9.34,1.16485904539
 05/14  13:00:00,250.161837188,28.8772111598,1.76098006079,0.0,41.9242800987,36.8599292233,36.4283009081,27.0683009081,9.34,0.02
 05/14  14:00:00,246.695134484,28.8772111598,1.96709619351,0.0,41.9242800987,36.8599292233,25.2486178785,14.7437443009,9.34,1.16487357764
 05/14  15:00:00,243.933969373,28.8772111598,2.16612561204,0.0,41.9242800987,36.8599292233,15.6726718878,5.16775518792,9.34,1.16491669992
 05/14  16:00:00,245.59008228,28.8772111598,2.78538014228,0.0,41.9242800987,36.8599292233,10.5048133337,0.0,9.34,1.16481333374
 05/14  17:00:00,215.424888266,28.8772111598,1.81732037488,0.0,27.9495200658,27.7759469175,15.1046716124,6.93486940159,7.005,1.16480221085
 05/14  18:00:00,217.280739001,28.8772111598,1.13985325088,0.0,13.9747600329,18.6919646116,27.2265516832,22.5365516832,4.67,0.02
 05/14  19:00:00,203.444565196,28.8772111598,0.805898179581,0.0,13.9747600329,18.6919646116,49.5265393645,43.6918268654,4.67,1.16471249912
 05/14  20:00:00,196.950466459,28.8772111598,0.456904574124,0.0,13.9747600329,18.6919646116,74.8284273472,68.993855114,4.67,1.16457223321
 05/14  21:00:00,173.868877986,28.8772111598,0.196709746816,0.0,13.9747600329,18.6919646116,50.3310505273,45.6410505273,4.67,0.02
 05/14  22:00:00,112.345272154,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558137798,0.0,1.75125,1.16433137797
 05/14  23:00:00,143.242883077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,115.913230192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,107.15226222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925204367,0.0,2.335,1.16425204367
 05/15  02:00:00,103.998890422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,101.316840229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  04:00:00,105.510406673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921461047,0.0,2.335,1.16421461047
 05/15  05:00:00,96.4564455502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,142.914988006,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,168.252626143,163.562626143,4.67,0.02
 05/15  07:00:00,161.805691652,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,151.047579971,145.213103238,4.67,1.16447673328
 05/15  08:00:00,244.70693719,28.8772111598,0.545712765682,0.0,34.9369000822,32.3179380704,105.450203405,97.2577034051,8.1725,0.02
 05/15  09:00:00,280.927821451,28.8772111598,1.52961795008,0.0,62.886420148,41.4019203762,66.7537956255,55.0815087827,10.5075,1.16478684285
 05/15  10:00:00,274.741805871,28.8772111598,1.71341375363,0.0,62.886420148,41.4019203762,57.2406147776,45.5680867401,10.5075,1.16502803751
 05/15  11:00:00,303.550150287,28.8772111598,2.44159718202,0.0,62.886420148,41.4019203762,25.065152618,13.3924926701,10.5075,1.16515994785
 05/15  12:00:00,300.407586772,28.8772111598,5.34247150365,0.0,62.886420148,41.4019203762,11.6729817573,0.0,10.5075,1.16548175734
 05/15  13:00:00,305.281434358,28.8772111598,6.98745639546,0.0,62.886420148,41.4019203762,12.8183339723,0.0,10.5075,2.31083397231
 05/15  14:00:00,300.531366307,28.8772111598,7.94577164285,0.0,62.886420148,41.4019203762,11.6725379597,0.0,10.5075,1.16503795969
 05/15  15:00:00,292.993462571,28.8772111598,6.50632121166,0.0,62.886420148,41.4019203762,11.6724735995,0.0,10.5075,1.16497359949
 05/15  16:00:00,282.323620793,28.8772111598,6.539081566,0.0,62.886420148,41.4019203762,11.6725065681,0.0,10.5075,1.16500656808
 05/15  17:00:00,275.240919128,28.8772111598,6.27672443042,0.0,62.886420148,41.4019203762,11.6725554396,0.0,10.5075,1.16505543957
 05/15  18:00:00,269.388801481,28.8772111598,4.4964771507,0.0,41.9242800987,36.8599292233,10.5049433501,0.0,9.34,1.16494335015
 05/15  19:00:00,256.087628011,28.8772111598,2.79993329769,0.0,41.9242800987,36.8599292233,17.2183356931,6.71348514858,9.34,1.16485054451
 05/15  20:00:00,233.548254823,28.8772111598,1.8695725698,0.0,34.9369000822,32.3179380704,43.0702158407,34.8777158407,8.1725,0.02
 05/15  21:00:00,169.607972899,28.8772111598,0.776151217421,0.0,13.9747600329,18.6919646116,26.480545638,20.6459321355,4.67,1.16461350241
 05/15  22:00:00,110.352586781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,140.477634767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935750471,0.0,2.335,1.16435750471
 05/15  24:00:00,112.883310866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,103.706455235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,102.634958636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926442114,0.0,2.335,1.16426442114
 05/16  03:00:00,102.272141121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,127.043764482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,121.723894937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921836332,0.0,2.335,1.16421836332
 05/16  06:00:00,173.891519982,28.8772111598,0.195391106595,0.0,13.9747600329,18.6919646116,83.6819800477,78.9919800477,4.67,0.02
 05/16  07:00:00,190.949627619,28.8772111598,0.519041959721,0.0,13.9747600329,18.6919646116,75.0401263162,70.3501263162,4.67,0.02
 05/16  08:00:00,253.513759745,28.8772111598,1.03007013908,0.0,34.9369000822,32.3179380704,77.8056396187,68.4685123141,8.1725,1.16462730457
 05/16  09:00:00,282.047191623,28.8772111598,1.66431738755,0.0,62.886420148,41.4019203762,64.1404697223,52.4681399957,10.5075,1.16482972658
 05/16  10:00:00,280.643093766,28.8772111598,2.06452980489,0.0,62.886420148,41.4019203762,48.5929683439,36.9205794708,10.5075,1.16488887312
 05/16  11:00:00,305.67221751,28.8772111598,2.49065836572,0.0,62.886420148,41.4019203762,30.4286282612,18.7558317454,10.5075,1.16529651582
 05/16  12:00:00,300.795542836,28.8772111598,3.95310594543,0.0,62.886420148,41.4019203762,13.1512229918,1.47838612183,10.5075,1.16533686995
 05/16  13:00:00,307.02474893,28.8772111598,6.97529907628,0.0,62.886420148,41.4019203762,12.8180379591,0.0,10.5075,2.31053795905
 05/16  14:00:00,305.102388426,28.8772111598,8.14054703622,0.0,62.886420148,41.4019203762,11.6726383409,0.0,10.5075,1.16513834089
 05/16  15:00:00,301.457340877,28.8772111598,8.94547748426,0.0,62.886420148,41.4019203762,11.6725523329,0.0,10.5075,1.16505233287
 05/16  16:00:00,300.674681804,28.8772111598,8.70032060416,0.0,62.886420148,41.4019203762,11.6725868608,0.0,10.5075,1.1650868608
 05/16  17:00:00,296.214349081,28.8772111598,6.77844116881,0.0,62.886420148,41.4019203762,11.6726372742,0.0,10.5075,1.16513727417
 05/16  18:00:00,285.775555973,28.8772111598,4.09168423785,0.0,41.9242800987,36.8599292233,10.5050034097,0.0,9.34,1.1650034097
 05/16  19:00:00,267.598138926,28.8772111598,2.95092626941,0.0,41.9242800987,36.8599292233,13.3394390007,3.97943900075,9.34,0.02
 05/16  20:00:00,253.090898559,28.8772111598,2.51744837019,0.0,34.9369000822,32.3179380704,20.2264843383,10.8891286625,8.1725,1.16485567582
 05/16  21:00:00,182.27432793,28.8772111598,1.51546812821,0.0,13.9747600329,18.6919646116,5.83459463147,0.0,4.67,1.16459463147
 05/16  22:00:00,125.881508017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,154.690175508,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936168663,0.0,2.335,1.16436168663
 05/16  24:00:00,132.064222209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,122.603086323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,121.86301087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924422748,0.0,2.335,1.16424422748
 05/17  03:00:00,120.795972276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,127.593440588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,120.626142429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,168.657174912,28.8772111598,0.42281754928,0.0,13.9747600329,18.6919646116,51.1933634792,45.3590891617,4.67,1.16427431748
 05/17  07:00:00,188.33727772,28.8772111598,0.589760248453,0.0,13.9747600329,18.6919646116,70.091330679,65.401330679,4.67,0.02
 05/17  08:00:00,264.47207268,28.8772111598,1.61808661022,0.0,34.9369000822,32.3179380704,55.8524747925,46.5153716707,8.1725,1.16460312175
 05/17  09:00:00,295.375695261,28.8772111598,2.53364133186,0.0,62.886420148,41.4019203762,34.2718728304,22.5995332905,10.5075,1.16483953986
 05/17  10:00:00,291.449794501,28.8772111598,2.78663215153,0.0,62.886420148,41.4019203762,23.2353268797,11.5628950316,10.5075,1.16493184813
 05/17  11:00:00,308.300497524,28.8772111598,2.94179759833,0.0,62.886420148,41.4019203762,17.5228468587,5.84994754213,10.5075,1.16539931661
 05/17  12:00:00,296.238810776,28.8772111598,2.82666342576,0.0,62.886420148,41.4019203762,21.1361146629,9.46315796158,10.5075,1.16545670132
 05/17  13:00:00,292.058116933,28.8772111598,2.66148382791,0.0,62.886420148,41.4019203762,26.4258523503,14.7529502911,10.5075,1.16540205919
 05/17  14:00:00,282.500766482,28.8772111598,2.44589646581,0.0,62.886420148,41.4019203762,34.7322423162,23.0596161474,10.5075,1.16512616874
 05/17  15:00:00,274.698812766,28.8772111598,2.21029374528,0.0,62.886420148,41.4019203762,43.6943020654,32.0217043442,10.5075,1.1650977212
 05/17  16:00:00,270.79312235,28.8772111598,1.99016645694,0.0,62.886420148,41.4019203762,54.0459958213,42.3733778432,10.5075,1.16511797801
 05/17  17:00:00,267.066753452,28.8772111598,1.77570382596,0.0,62.886420148,41.4019203762,67.1683695673,55.4957154558,10.5075,1.16515411143
 05/17  18:00:00,260.500035022,28.8772111598,1.39751611424,0.0,41.9242800987,36.8599292233,78.7739550982,68.2688770307,9.34,1.16507806752
 05/17  19:00:00,248.47506618,28.8772111598,1.19657970387,0.0,41.9242800987,36.8599292233,93.4702542105,82.9653956312,9.34,1.16485857922
 05/17  20:00:00,226.595890455,28.8772111598,0.751049520948,0.0,34.9369000822,32.3179380704,115.058434068,105.721089492,8.1725,1.16484457652
 05/17  21:00:00,160.219269675,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,94.793072203,88.9585893206,4.67,1.16448288237
 05/17  22:00:00,101.554546203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,133.876020633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  24:00:00,103.822898789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924765798,0.0,2.335,1.16424765798
 05/18  01:00:00,95.0068702031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,93.2805885938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,92.17882055,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923793185,0.0,2.335,1.16423793185
 05/18  04:00:00,98.2031999657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,90.8868129816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,137.89340576,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,193.506351098,187.672087178,4.67,1.16426392006
 05/18  07:00:00,152.405468626,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,183.279076634,178.589076634,4.67,0.02
 05/18  08:00:00,230.370571435,28.8772111598,0.0513059914733,0.0,34.9369000822,32.3179380704,157.167221819,147.830175979,8.1725,1.16454583973
 05/18  09:00:00,262.179820014,28.8772111598,0.833214381957,0.0,62.886420148,41.4019203762,121.060107042,110.532607042,10.5075,0.02
 05/18  10:00:00,256.945901054,28.8772111598,1.02545402505,0.0,62.886420148,41.4019203762,109.398965052,97.7264582491,10.5075,1.16500680281
 05/18  11:00:00,285.09044217,28.8772111598,1.17448105979,0.0,62.886420148,41.4019203762,98.2782153678,85.4602441783,10.5075,2.31047118941
 05/18  12:00:00,267.296443096,28.8772111598,1.17012784225,0.0,62.886420148,41.4019203762,98.6984247536,87.0256793797,10.5075,1.16524537391
 05/18  13:00:00,261.814737011,28.8772111598,1.14188543207,0.0,62.886420148,41.4019203762,104.821982418,93.1490009688,10.5075,1.16548144971
 05/18  14:00:00,253.833166968,28.8772111598,1.11724780121,0.0,62.886420148,41.4019203762,111.677236485,100.004576215,10.5075,1.16516026989
 05/18  15:00:00,248.490794853,28.8772111598,1.21545315009,0.0,62.886420148,41.4019203762,107.713260036,96.0406500525,10.5075,1.16510998393
 05/18  16:00:00,247.992097796,28.8772111598,1.30195560415,0.0,62.886420148,41.4019203762,104.126088144,92.4534561711,10.5075,1.16513197238
 05/18  17:00:00,247.767682253,28.8772111598,1.26840713977,0.0,62.886420148,41.4019203762,110.333546212,98.6608764513,10.5075,1.16516976066
 05/18  18:00:00,244.794706747,28.8772111598,1.00954251161,0.0,41.9242800987,36.8599292233,115.957345911,105.452274074,9.34,1.16507183609
 05/18  19:00:00,234.141971711,28.8772111598,0.901158303466,0.0,41.9242800987,36.8599292233,126.051071816,115.546252806,9.34,1.16481900988
 05/18  20:00:00,217.683233945,28.8772111598,0.606436316527,0.0,34.9369000822,32.3179380704,134.727772712,125.390473573,8.1725,1.16479913888
 05/18  21:00:00,158.338604234,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,102.160013655,97.4700136553,4.67,0.02
 05/18  22:00:00,101.78085157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945537415,0.0,2.335,1.16445537415
 05/18  23:00:00,134.818046851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,106.324925565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922161897,0.0,2.335,1.16422161897
 05/19  01:00:00,98.0037230288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  02:00:00,96.707905897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,95.7667558659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,117.380978823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921072065,0.0,2.335,1.16421072065
 05/19  05:00:00,110.231294577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,156.468304157,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,203.863981288,199.173981288,4.67,0.02
 05/19  07:00:00,163.393831903,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,191.030297711,185.195851545,4.67,1.16444616607
 05/19  08:00:00,232.838104479,28.8772111598,0.123941333506,0.0,34.9369000822,32.3179380704,148.516919401,140.324419401,8.1725,0.02
 05/19  09:00:00,265.190357191,28.8772111598,1.18296041492,0.0,62.886420148,41.4019203762,98.8955541695,87.2232038136,10.5075,1.16485035586
 05/19  10:00:00,260.480860711,28.8772111598,1.6586583666,0.0,62.886420148,41.4019203762,71.5313651029,59.8588812399,10.5075,1.16498386305
 05/19  11:00:00,292.427986326,28.8772111598,2.07022152616,0.0,62.886420148,41.4019203762,44.0555164075,32.3826981724,10.5075,1.16531823517
 05/19  12:00:00,281.216797859,28.8772111598,2.48301343545,0.0,62.886420148,41.4019203762,25.388955636,12.5708266953,10.5075,2.31062894069
 05/19  13:00:00,281.007030713,28.8772111598,3.38745170806,0.0,62.886420148,41.4019203762,13.043460216,1.37072545604,10.5075,1.16523475999
 05/19  14:00:00,275.861673539,28.8772111598,4.30148387216,0.0,62.886420148,41.4019203762,11.6726611403,0.0,10.5075,1.16516114025
 05/19  15:00:00,270.612367958,28.8772111598,4.68012478837,0.0,62.886420148,41.4019203762,11.6725890241,0.0,10.5075,1.16508902414
 05/19  16:00:00,269.104720841,28.8772111598,4.7541346067,0.0,62.886420148,41.4019203762,11.6726127303,0.0,10.5075,1.16511273035
 05/19  17:00:00,267.530721509,28.8772111598,4.82980745198,0.0,62.886420148,41.4019203762,11.672652171,0.0,10.5075,1.16515217103
 05/19  18:00:00,260.538032405,28.8772111598,3.17609178213,0.0,41.9242800987,36.8599292233,14.6350984229,4.13006580717,9.34,1.16503261577
 05/19  19:00:00,242.090921636,28.8772111598,2.25735638872,0.0,41.9242800987,36.8599292233,38.4595998136,27.9548530381,9.34,1.1647467755
 05/19  20:00:00,223.934734763,28.8772111598,1.51893461856,0.0,34.9369000822,32.3179380704,63.5398059838,54.2025849732,8.1725,1.16472101064
 05/19  21:00:00,162.612010638,28.8772111598,0.545007126165,0.0,13.9747600329,18.6919646116,41.8551331208,37.1651331208,4.67,0.02
 05/19  22:00:00,108.697159486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994347696,0.0,2.335,1.1644347696
 05/19  23:00:00,140.419161578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  24:00:00,113.083819458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,100.991307415,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558851969,0.0,1.75125,1.16433851969
 05/20  02:00:00,99.0679705973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  03:00:00,97.4680653863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,103.096931582,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554993387,0.0,1.75125,1.16429993387
 05/20  05:00:00,94.9145751933,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,128.956070392,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,159.08634251,155.56384251,3.5025,0.02
 05/20  07:00:00,147.89446342,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,136.046413216,131.379336906,3.5025,1.16457630988
 05/20  08:00:00,215.135655973,28.8772111598,0.193535508787,0.0,20.9621400493,23.2339557645,102.165523599,95.1634544825,5.8375,1.16456911654
 05/20  09:00:00,243.238980005,28.8772111598,1.33925091791,0.0,41.9242800987,36.8599292233,69.3316157978,59.9716157978,9.34,0.02
 05/20  10:00:00,269.787869677,28.8772111598,1.97543149615,0.0,62.886420148,41.4019203762,45.7739113089,34.1013876356,10.5075,1.1650236733
 05/20  11:00:00,299.036936062,28.8772111598,2.30410717932,0.0,62.886420148,41.4019203762,24.6094569857,12.9366868757,10.5075,1.16527011009
 05/20  12:00:00,286.621532816,28.8772111598,2.42408880236,0.0,62.886420148,41.4019203762,18.4323544747,5.61443452875,10.5075,2.31041994594
 05/20  13:00:00,288.845988092,28.8772111598,3.09987226041,0.0,62.886420148,41.4019203762,11.6729192607,0.0,10.5075,1.16541926068
 05/20  14:00:00,287.05085507,28.8772111598,4.37977609026,0.0,62.886420148,41.4019203762,11.6725406039,0.0,10.5075,1.16504060394
 05/20  15:00:00,282.516636162,28.8772111598,4.62021466178,0.0,62.886420148,41.4019203762,11.6725668917,0.0,10.5075,1.16506689175
 05/20  16:00:00,282.98540245,28.8772111598,5.21745009365,0.0,62.886420148,41.4019203762,11.6725774785,0.0,10.5075,1.16507747851
 05/20  17:00:00,281.809935602,28.8772111598,5.37825123521,0.0,62.886420148,41.4019203762,11.672572313,0.0,10.5075,1.16507231303
 05/20  18:00:00,259.557713745,28.8772111598,2.76105554359,0.0,34.9369000822,32.3179380704,11.0046616323,1.66713921558,8.1725,1.16502241671
 05/20  19:00:00,216.526823357,28.8772111598,1.56173019002,0.0,20.9621400493,23.2339557645,29.2168108714,22.2145441579,5.8375,1.16476671344
 05/20  20:00:00,208.0919212,28.8772111598,1.06271746542,0.0,20.9621400493,23.2339557645,58.0860207241,52.2285207241,5.8375,0.02
 05/20  21:00:00,156.862364541,28.8772111598,0.381179317735,0.0,6.98738001645,14.1499734587,36.7142017538,32.0471037799,3.5025,1.16459797386
 05/20  22:00:00,108.313117059,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569581351,0.0,1.75125,1.16444581351
 05/20  23:00:00,138.779675204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  24:00:00,110.769793559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,100.532311118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556902938,0.0,1.75125,1.16431902938
 05/21  02:00:00,98.1608459841,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  03:00:00,96.2029877948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,101.284234124,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555811726,0.0,1.75125,1.16430811726
 05/21  05:00:00,92.6961429215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,127.643712815,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,172.761569946,169.239069946,3.5025,0.02
 05/21  07:00:00,146.044817992,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,158.288872784,153.622056889,3.5025,1.16431589564
 05/21  08:00:00,183.652255001,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,126.821718645,123.299218645,3.5025,0.02
 05/21  09:00:00,162.80408309,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,102.408420627,97.7414684901,3.5025,1.16445213705
 05/21  10:00:00,197.296739192,28.8772111598,0.842805352535,0.0,27.9495200658,27.7759469175,73.9017267168,66.8767267168,7.005,0.02
 05/21  11:00:00,225.048560088,28.8772111598,1.26282413485,0.0,27.9495200658,27.7759469175,60.6104091386,52.4406439276,7.005,1.16476521109
 05/21  12:00:00,236.715344955,28.8772111598,2.06288758316,0.0,41.9242800987,36.8599292233,42.3084354042,31.8036005011,9.34,1.16483490307
 05/21  13:00:00,235.958814285,28.8772111598,2.49140496347,0.0,41.9242800987,36.8599292233,29.4624879977,18.9576107758,9.34,1.16487722187
 05/21  14:00:00,232.972162885,28.8772111598,3.30219121708,0.0,41.9242800987,36.8599292233,20.605506294,10.1006525631,9.34,1.16485373083
 05/21  15:00:00,229.847706298,28.8772111598,3.83326027794,0.0,41.9242800987,36.8599292233,13.4958532659,4.13585326591,9.34,0.02
 05/21  16:00:00,228.968037701,28.8772111598,3.84427208541,0.0,41.9242800987,36.8599292233,13.8815260169,3.37659020941,9.34,1.16493580745
 05/21  17:00:00,197.717670042,28.8772111598,2.36163193409,0.0,27.9495200658,27.7759469175,19.829120843,11.6593834505,7.005,1.16473739246
 05/21  18:00:00,201.632378253,28.8772111598,1.53703291457,0.0,13.9747600329,18.6919646116,30.8405923556,25.0059274926,4.67,1.16466486298
 05/21  19:00:00,182.632396067,28.8772111598,0.969765404202,0.0,13.9747600329,18.6919646116,55.7275848628,51.0375848628,4.67,0.02
 05/21  20:00:00,184.00922,28.8772111598,0.522700451036,0.0,13.9747600329,18.6919646116,82.6932686734,76.8586800508,4.67,1.16458862264
 05/21  21:00:00,163.905408577,28.8772111598,0.247215578703,0.0,13.9747600329,18.6919646116,58.4777748556,52.6433341511,4.67,1.16444070449
 05/21  22:00:00,101.935960467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,133.613892997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,105.087453832,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551715684,0.0,1.75125,1.16426715684
 05/22  01:00:00,97.9541322379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,95.9761224834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,94.5825407122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921433789,0.0,2.335,1.16421433789
 05/22  04:00:00,99.8200758373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,91.6719484113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,138.737026187,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,166.192513845,161.502513845,4.67,0.02
 05/22  07:00:00,154.056886169,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,145.789859954,139.95545796,4.67,1.16440199439
 05/22  08:00:00,235.126727938,28.8772111598,0.786385735058,0.0,34.9369000822,32.3179380704,103.997398292,95.8048982918,8.1725,0.02
 05/22  09:00:00,269.60875299,28.8772111598,1.9534071976,0.0,62.886420148,41.4019203762,64.5352976117,52.8629504707,10.5075,1.16484714096
 05/22  10:00:00,260.344693967,28.8772111598,2.40363485371,0.0,62.886420148,41.4019203762,45.3949139875,33.7223801419,10.5075,1.16503384557
 05/22  11:00:00,289.432323901,28.8772111598,3.58577520379,0.0,62.886420148,41.4019203762,26.916103852,15.2432454333,10.5075,1.16535841867
 05/22  12:00:00,277.476595557,28.8772111598,4.73585747616,0.0,62.886420148,41.4019203762,15.674608007,2.85641997486,10.5075,2.3106880321
 05/22  13:00:00,278.145481264,28.8772111598,5.69489728213,0.0,62.886420148,41.4019203762,11.6727544938,0.0,10.5075,1.16525449376
 05/22  14:00:00,277.594403377,28.8772111598,7.12610705383,0.0,62.886420148,41.4019203762,11.672674945,0.0,10.5075,1.16517494496
 05/22  15:00:00,276.889992438,28.8772111598,8.04531588561,0.0,62.886420148,41.4019203762,11.6725968275,0.0,10.5075,1.1650968275
 05/22  16:00:00,277.440325206,28.8772111598,7.42037982175,0.0,62.886420148,41.4019203762,11.6726137106,0.0,10.5075,1.16511371057
 05/22  17:00:00,276.0208262,28.8772111598,5.92580541139,0.0,62.886420148,41.4019203762,11.6726461972,0.0,10.5075,1.16514619721
 05/22  18:00:00,271.902385317,28.8772111598,4.60837251512,0.0,41.9242800987,36.8599292233,10.5050211651,0.0,9.34,1.16502116507
 05/22  19:00:00,259.745502025,28.8772111598,3.03275798984,0.0,41.9242800987,36.8599292233,14.4926444284,3.98791304075,9.34,1.16473138763
 05/22  20:00:00,243.300052616,28.8772111598,2.04868479062,0.0,34.9369000822,32.3179380704,31.1870327553,22.9945327553,8.1725,0.02
 05/22  21:00:00,175.798263354,28.8772111598,0.959377382762,0.0,13.9747600329,18.6919646116,15.0754175461,9.24074652565,4.67,1.16467102043
 05/22  22:00:00,116.399883514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941153547,0.0,2.335,1.16441153547
 05/22  23:00:00,147.32493962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,121.88990299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,110.915884224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499239848,0.0,2.335,1.164239848
 05/23  02:00:00,107.955187401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,106.210390295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,129.548800357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,123.330012872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926076544,0.0,2.335,1.16426076544
 05/23  06:00:00,173.860340089,28.8772111598,0.107913440293,0.0,13.9747600329,18.6919646116,89.2102377766,84.5202377766,4.67,0.02
 05/23  07:00:00,188.476766406,28.8772111598,0.384420947914,0.0,13.9747600329,18.6919646116,85.2294633186,80.5394633186,4.67,0.02
 05/23  08:00:00,259.418608154,28.8772111598,1.37400764131,0.0,34.9369000822,32.3179380704,54.7299880406,45.3928343504,8.1725,1.16465369022
 05/23  09:00:00,294.864493001,28.8772111598,2.99112907999,0.0,62.886420148,41.4019203762,23.1984101084,11.5260715887,10.5075,1.16483851966
 05/23  10:00:00,292.867956264,28.8772111598,4.72710691022,0.0,62.886420148,41.4019203762,12.1647457833,0.492364557638,10.5075,1.16488122564
 05/23  11:00:00,315.930253334,28.8772111598,6.14510607957,0.0,62.886420148,41.4019203762,11.6727649589,0.0,10.5075,1.16526495888
 05/23  12:00:00,307.82718722,28.8772111598,6.51361636306,0.0,62.886420148,41.4019203762,11.6727882001,0.0,10.5075,1.16528820013
 05/23  13:00:00,308.210122216,28.8772111598,7.27813698416,0.0,62.886420148,41.4019203762,11.6727245106,0.0,10.5075,1.16522451064
 05/23  14:00:00,298.877215836,28.8772111598,6.8275638994,0.0,62.886420148,41.4019203762,12.8177748238,0.0,10.5075,2.31027482382
 05/23  15:00:00,294.285734332,28.8772111598,6.65593573432,0.0,62.886420148,41.4019203762,11.6724466604,0.0,10.5075,1.16494666037
 05/23  16:00:00,300.097983572,28.8772111598,9.02739112701,0.0,62.886420148,41.4019203762,11.6724652893,0.0,10.5075,1.16496528925
 05/23  17:00:00,303.226702967,28.8772111598,9.91273571339,0.0,62.886420148,41.4019203762,11.6724994807,0.0,10.5075,1.16499948074
 05/23  18:00:00,295.699504207,28.8772111598,8.37141356321,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/23  19:00:00,275.085992262,28.8772111598,6.98358452438,0.0,41.9242800987,36.8599292233,10.5049011345,0.0,9.34,1.1649011345
 05/23  20:00:00,260.341169821,28.8772111598,4.38219570489,0.0,34.9369000822,32.3179380704,9.33737513728,0.0,8.1725,1.16487513728
 05/23  21:00:00,186.05825616,28.8772111598,2.28095381576,0.0,13.9747600329,18.6919646116,5.83456640806,0.0,4.67,1.16456640806
 05/23  22:00:00,129.615825732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,157.297583842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,134.738145819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926947181,0.0,2.335,1.16426947181
 05/24  01:00:00,123.406103245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,121.455477822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,119.159077477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925543285,0.0,2.335,1.16425543285
 05/24  04:00:00,123.546559336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,113.554850677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,156.715021424,28.8772111598,0.00822985331056,0.0,13.9747600329,18.6919646116,103.005670905,97.1714608559,4.67,1.16421004935
 05/24  07:00:00,170.135237487,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,125.062284005,120.372284005,4.67,0.02
 05/24  08:00:00,245.635204854,28.8772111598,0.583038538691,0.0,34.9369000822,32.3179380704,108.354520952,99.0174768259,8.1725,1.16454412588
 05/24  09:00:00,277.479800153,28.8772111598,1.42209132151,0.0,62.886420148,41.4019203762,78.8895689756,68.3620689756,10.5075,0.02
 05/24  10:00:00,271.214319429,28.8772111598,1.57235537998,0.0,62.886420148,41.4019203762,74.1797125815,62.5072271635,10.5075,1.164985418
 05/24  11:00:00,297.784102941,28.8772111598,1.90377969049,0.0,62.886420148,41.4019203762,54.1940308052,41.3761507758,10.5075,2.31038002937
 05/24  12:00:00,286.046758909,28.8772111598,2.12177465365,0.0,62.886420148,41.4019203762,40.2060017662,28.5330311363,10.5075,1.16547062985
 05/24  13:00:00,283.438745553,28.8772111598,2.16181910976,0.0,62.886420148,41.4019203762,38.4245355224,26.7516387387,10.5075,1.1653967837
 05/24  14:00:00,274.97302616,28.8772111598,2.09508970665,0.0,62.886420148,41.4019203762,44.1223873668,32.449819649,10.5075,1.16506771772
 05/24  15:00:00,268.691449882,28.8772111598,2.0819053267,0.0,62.886420148,41.4019203762,44.8979032464,33.2253981412,10.5075,1.16500510518
 05/24  16:00:00,267.096956384,28.8772111598,2.06462030182,0.0,62.886420148,41.4019203762,48.8827227284,37.2102090045,10.5075,1.16501372386
 05/24  17:00:00,266.468292581,28.8772111598,2.0200691106,0.0,62.886420148,41.4019203762,55.1620495503,43.4895117378,10.5075,1.16503781243
 05/24  18:00:00,262.42883441,28.8772111598,1.68150987487,0.0,41.9242800987,36.8599292233,63.1254301824,52.6205015537,9.34,1.16492862871
 05/24  19:00:00,249.261632927,28.8772111598,1.49804634439,0.0,41.9242800987,36.8599292233,75.0398446845,64.5349934856,9.34,1.1648511989
 05/24  20:00:00,234.505481248,28.8772111598,1.09038033481,0.0,34.9369000822,32.3179380704,89.3416347736,80.004319189,8.1725,1.16481558464
 05/24  21:00:00,168.63762821,28.8772111598,0.256563900763,0.0,13.9747600329,18.6919646116,62.2221528562,57.5321528562,4.67,0.02
 05/24  22:00:00,110.247621337,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942328846,0.0,2.335,1.16442328846
 05/24  23:00:00,141.855126485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  24:00:00,114.561768607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,105.487792521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928152474,0.0,2.335,1.16428152474
 05/25  02:00:00,104.291579473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  03:00:00,103.654768873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,110.31712097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923762974,0.0,2.335,1.16423762974
 05/25  05:00:00,103.468530817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,150.368797396,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,139.852875897,135.162875897,4.67,0.02
 05/25  07:00:00,166.210308183,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,148.4838264,142.649343779,4.67,1.16448262059
 05/25  08:00:00,241.078115771,28.8772111598,0.259161826086,0.0,34.9369000822,32.3179380704,130.266709758,122.074209758,8.1725,0.02
 05/25  09:00:00,270.744139368,28.8772111598,1.04295221332,0.0,62.886420148,41.4019203762,103.334907182,91.6626423037,10.5075,1.16476487875
 05/25  10:00:00,265.054994266,28.8772111598,1.23408329951,0.0,62.886420148,41.4019203762,93.4874056111,81.8149269313,10.5075,1.16497867974
 05/25  11:00:00,290.929116238,28.8772111598,1.43437567643,0.0,62.886420148,41.4019203762,78.1236537431,66.4507981778,10.5075,1.1653555653
 05/25  12:00:00,276.132759268,28.8772111598,1.57839628268,0.0,62.886420148,41.4019203762,69.5744322933,57.9015587108,10.5075,1.1653735826
 05/25  13:00:00,272.389382306,28.8772111598,1.6778604495,0.0,62.886420148,41.4019203762,65.5892669233,52.7712144907,10.5075,2.31055243263
 05/25  14:00:00,269.239418611,28.8772111598,1.7769233314,0.0,62.886420148,41.4019203762,56.3502493775,44.6776303393,10.5075,1.16511903819
 05/25  15:00:00,266.183423768,28.8772111598,1.85848482744,0.0,62.886420148,41.4019203762,51.6341298412,39.9616140649,10.5075,1.16501577625
 05/25  16:00:00,265.584161797,28.8772111598,1.86348545124,0.0,62.886420148,41.4019203762,52.5648966744,40.8923668572,10.5075,1.16502981721
 05/25  17:00:00,265.087812282,28.8772111598,1.84736112875,0.0,62.886420148,41.4019203762,56.1521816422,44.4796223224,10.5075,1.16505931976
 05/25  18:00:00,260.595616641,28.8772111598,1.53633836726,0.0,41.9242800987,36.8599292233,65.6739813541,55.169071692,9.34,1.16490966203
 05/25  19:00:00,248.098178436,28.8772111598,1.42379088386,0.0,41.9242800987,36.8599292233,74.2863212772,64.9263212772,9.34,0.02
 05/25  20:00:00,234.020570109,28.8772111598,1.12696247285,0.0,34.9369000822,32.3179380704,84.0735169141,74.7362690878,8.1725,1.16474782635
 05/25  21:00:00,169.707349547,28.8772111598,0.338453131794,0.0,13.9747600329,18.6919646116,54.9968725427,49.1622558486,4.67,1.16461669408
 05/25  22:00:00,111.777699172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
