Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/25  23:00:00,143.537759115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993195351,0.0,2.335,1.1643195351
 05/25  24:00:00,115.951364683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,105.528230221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,103.10801807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,101.210102008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923600932,0.0,2.335,1.16423600932
 05/26  04:00:00,122.468312381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,115.111599711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,161.656602672,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,159.210983683,153.376727061,4.67,1.16425662128
 05/26  07:00:00,170.390490366,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,153.028333399,148.338333399,4.67,0.02
 05/26  08:00:00,241.228790486,28.8772111598,0.423752134985,0.0,34.9369000822,32.3179380704,117.526513923,108.189427997,8.1725,1.16458592581
 05/26  09:00:00,273.859677067,28.8772111598,1.30225777137,0.0,62.886420148,41.4019203762,84.2224156542,73.6949156542,10.5075,0.02
 05/26  10:00:00,267.303590185,28.8772111598,1.50519724748,0.0,62.886420148,41.4019203762,74.8779590962,63.205438531,10.5075,1.1650205652
 05/26  11:00:00,294.578207404,28.8772111598,1.74574647368,0.0,62.886420148,41.4019203762,58.3073804847,45.4894466154,10.5075,2.31043386935
 05/26  12:00:00,282.891608448,28.8772111598,1.89075666741,0.0,62.886420148,41.4019203762,48.2271709396,36.5544723577,10.5075,1.16519858187
 05/26  13:00:00,285.559357693,28.8772111598,2.09540867818,0.0,62.886420148,41.4019203762,37.5295070972,25.8565959408,10.5075,1.16541115643
 05/26  14:00:00,279.949782119,28.8772111598,2.17384881284,0.0,62.886420148,41.4019203762,31.5200344523,19.8474550799,10.5075,1.16507937247
 05/26  15:00:00,275.283819165,28.8772111598,2.25345536653,0.0,62.886420148,41.4019203762,27.262803571,15.5902908012,10.5075,1.16501276983
 05/26  16:00:00,274.921560515,28.8772111598,2.30141224756,0.0,62.886420148,41.4019203762,27.5578124836,15.8852955799,10.5075,1.16501690374
 05/26  17:00:00,273.665364517,28.8772111598,2.27184043219,0.0,62.886420148,41.4019203762,31.3959057171,19.7233692958,10.5075,1.16503642126
 05/26  18:00:00,268.32368003,28.8772111598,1.92764428571,0.0,41.9242800987,36.8599292233,40.0301228187,29.5251993277,9.34,1.16492349095
 05/26  19:00:00,250.068147085,28.8772111598,1.77166877261,0.0,41.9242800987,36.8599292233,50.3213599915,39.8165175675,9.34,1.16484242395
 05/26  20:00:00,237.968075331,28.8772111598,1.46716335017,0.0,34.9369000822,32.3179380704,57.6163884548,48.2790855159,8.1725,1.16480293885
 05/26  21:00:00,173.800471834,28.8772111598,0.700416213144,0.0,13.9747600329,18.6919646116,22.3157754664,17.6257754664,4.67,0.02
 05/26  22:00:00,120.117880268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940959575,0.0,2.335,1.16440959575
 05/26  23:00:00,150.504269818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,125.041731367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,112.030711307,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556917474,0.0,1.75125,1.16431917474
 05/27  02:00:00,109.559529568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,107.499798476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,113.109018201,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554034211,0.0,1.75125,1.16429034211
 05/27  05:00:00,104.3775603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,136.8454388,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,112.678565943,109.156065943,3.5025,0.02
 05/27  07:00:00,151.703084533,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,124.539447733,119.872448802,3.5025,1.16449893039
 05/27  08:00:00,214.211579555,28.8772111598,0.060289296053,0.0,20.9621400493,23.2339557645,112.601027485,105.598919588,5.8375,1.16460789738
 05/27  09:00:00,242.230589398,28.8772111598,1.0646130687,0.0,41.9242800987,36.8599292233,82.408054205,73.048054205,9.34,0.02
 05/27  10:00:00,273.259368016,28.8772111598,1.74576777587,0.0,62.886420148,41.4019203762,52.7000504387,41.0275109633,10.5075,1.16503947545
 05/27  11:00:00,304.239419423,28.8772111598,2.23454644661,0.0,62.886420148,41.4019203762,30.0411825193,18.368417274,10.5075,1.16526524534
 05/27  12:00:00,293.327886469,28.8772111598,2.44611847465,0.0,62.886420148,41.4019203762,29.5572226746,16.7393588832,10.5075,2.3103637914
 05/27  13:00:00,293.516506314,28.8772111598,2.64038045315,0.0,62.886420148,41.4019203762,23.2160500152,11.5431869798,10.5075,1.16536303543
 05/27  14:00:00,290.07476071,28.8772111598,3.02622110866,0.0,62.886420148,41.4019203762,12.8154008161,1.14292446858,10.5075,1.16497634753
 05/27  15:00:00,290.413509281,28.8772111598,4.15951234478,0.0,62.886420148,41.4019203762,11.6724866392,0.0,10.5075,1.16498663918
 05/27  16:00:00,293.817941743,28.8772111598,5.79061532766,0.0,62.886420148,41.4019203762,11.6724817313,0.0,10.5075,1.16498173133
 05/27  17:00:00,294.50929613,28.8772111598,6.17601495843,0.0,62.886420148,41.4019203762,11.6724614443,0.0,10.5075,1.16496144429
 05/27  18:00:00,271.666546622,28.8772111598,3.08671071163,0.0,34.9369000822,32.3179380704,10.5159212057,1.1785238104,8.1725,1.16489739531
 05/27  19:00:00,231.445414444,28.8772111598,1.89052902994,0.0,20.9621400493,23.2339557645,22.990469541,15.9881472978,5.8375,1.16482224329
 05/27  20:00:00,229.558485778,28.8772111598,1.63787624435,0.0,20.9621400493,23.2339557645,32.3414538161,26.4839538161,5.8375,0.02
 05/27  21:00:00,171.989050378,28.8772111598,0.791199146118,0.0,6.98738001645,14.1499734587,8.93541514094,4.26832513203,3.5025,1.16459000891
 05/27  22:00:00,122.679076598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  23:00:00,152.400795339,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569566701,0.0,1.75125,1.16444566701
 05/27  24:00:00,129.610798141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  01:00:00,119.911510453,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556711061,0.0,1.75125,1.16431711061
 05/28  02:00:00,117.16736576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,113.694752929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,116.793423625,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554226884,0.0,1.75125,1.16429226884
 05/28  05:00:00,105.154251271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,139.174653636,28.8772111598,0.0389722382103,0.0,6.98738001645,14.1499734587,67.9897769344,64.4672769344,3.5025,0.02
 05/28  07:00:00,172.11577129,28.8772111598,0.190521542479,0.0,6.98738001645,14.1499734587,66.57872746,61.9119042775,3.5025,1.16432318247
 05/28  08:00:00,211.618599704,28.8772111598,0.51512836549,0.0,6.98738001645,14.1499734587,50.233861309,46.711361309,3.5025,0.02
 05/28  09:00:00,194.538722751,28.8772111598,0.777143471181,0.0,6.98738001645,14.1499734587,36.6935153983,33.1710153983,3.5025,0.02
 05/28  10:00:00,227.782362306,28.8772111598,2.24406534098,0.0,27.9495200658,27.7759469175,23.2143222592,15.0445331964,7.005,1.16478906284
 05/28  11:00:00,250.806522866,28.8772111598,2.80881818259,0.0,27.9495200658,27.7759469175,14.0096640447,5.83993363177,7.005,1.16473041292
 05/28  12:00:00,270.561942115,28.8772111598,4.53187612025,0.0,41.9242800987,36.8599292233,10.5048037112,0.0,9.34,1.16480371116
 05/28  13:00:00,270.099034442,28.8772111598,4.97261991035,0.0,41.9242800987,36.8599292233,10.5048309073,0.0,9.34,1.16483090733
 05/28  14:00:00,262.736362854,28.8772111598,5.70730648478,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  15:00:00,255.877364076,28.8772111598,5.87725076056,0.0,41.9242800987,36.8599292233,10.5048067627,0.0,9.34,1.16480676269
 05/28  16:00:00,252.145057394,28.8772111598,5.2000276003,0.0,41.9242800987,36.8599292233,10.5048638189,0.0,9.34,1.16486381887
 05/28  17:00:00,219.145792018,28.8772111598,2.87170971737,0.0,27.9495200658,27.7759469175,8.75902607783,0.58920099954,7.005,1.16482507829
 05/28  18:00:00,218.489388071,28.8772111598,1.22230467124,0.0,13.9747600329,18.6919646116,25.6797069386,20.9897069386,4.67,0.02
 05/28  19:00:00,200.314790852,28.8772111598,0.835143787545,0.0,13.9747600329,18.6919646116,48.8097166933,42.9750035398,4.67,1.16471315352
 05/28  20:00:00,197.67765218,28.8772111598,0.556105244369,0.0,13.9747600329,18.6919646116,69.8634720426,64.0289190824,4.67,1.16455296023
 05/28  21:00:00,173.895426054,28.8772111598,0.383222376426,0.0,13.9747600329,18.6919646116,39.9505199194,35.2605199194,4.67,0.02
 05/28  22:00:00,112.093114314,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564101396,0.0,1.75125,1.16439101396
 05/28  23:00:00,142.834754162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  24:00:00,115.86400098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,105.900141897,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551887348,0.0,1.75125,1.16426887348
 05/29  02:00:00,104.069609439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  03:00:00,102.767998796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,108.892930186,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549710133,0.0,1.75125,1.16424710133
 05/29  05:00:00,101.073550272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,134.650606445,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,145.955331786,142.432831786,3.5025,0.02
 05/29  07:00:00,148.805390083,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,165.21388671,160.547035018,3.5025,1.16435169164
 05/29  08:00:00,180.941291003,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,153.585922835,150.063422835,3.5025,0.02
 05/29  09:00:00,158.139003015,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,143.343533538,138.676633768,3.5025,1.16439976946
 05/29  10:00:00,190.93341269,28.8772111598,0.0484496826739,0.0,27.9495200658,27.7759469175,128.797951163,121.772951163,7.005,0.02
 05/29  11:00:00,218.857026938,28.8772111598,0.16739132196,0.0,27.9495200658,27.7759469175,126.745363359,118.575608614,7.005,1.16475474501
 05/29  12:00:00,231.06660392,28.8772111598,0.79458914341,0.0,41.9242800987,36.8599292233,110.198833326,99.6940075989,9.34,1.16482572728
 05/29  13:00:00,231.2763099,28.8772111598,0.966496301955,0.0,41.9242800987,36.8599292233,100.640409988,90.1355592401,9.34,1.1648507479
 05/29  14:00:00,229.018960041,28.8772111598,1.17026478817,0.0,41.9242800987,36.8599292233,85.2746320169,75.9146320169,9.34,0.02
 05/29  15:00:00,229.407805632,28.8772111598,1.41518499599,0.0,41.9242800987,36.8599292233,69.839765286,59.3349406947,9.34,1.16482459131
 05/29  16:00:00,231.577718861,28.8772111598,1.5433142445,0.0,41.9242800987,36.8599292233,60.8815362317,50.3766568376,9.34,1.16487939403
 05/29  17:00:00,203.401567615,28.8772111598,1.08643327225,0.0,27.9495200658,27.7759469175,63.1829931697,55.0131544651,7.005,1.16483870462
 05/29  18:00:00,207.590810109,28.8772111598,0.596962673198,0.0,13.9747600329,18.6919646116,67.0670795252,62.3770795252,4.67,0.02
 05/29  19:00:00,190.670890529,28.8772111598,0.344011142682,0.0,13.9747600329,18.6919646116,83.7574342639,77.9227090677,4.67,1.16472519625
 05/29  20:00:00,189.384895563,28.8772111598,0.0581531410727,0.0,13.9747600329,18.6919646116,105.731497265,99.896933649,4.67,1.16456361566
 05/29  21:00:00,168.501793476,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,79.5779950833,74.8879950833,4.67,0.02
 05/29  22:00:00,108.30424415,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556061045,0.0,1.75125,1.16431061045
 05/29  23:00:00,139.414245993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,111.451759584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,104.194384425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929221327,0.0,2.335,1.16429221327
 05/30  02:00:00,102.461861237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  03:00:00,101.311021572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,123.419313076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,116.309562455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924147007,0.0,2.335,1.16424147007
 05/30  06:00:00,164.285456868,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,162.960205559,158.270205559,4.67,0.02
 05/30  07:00:00,176.232597687,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,140.754542343,134.92013124,4.67,1.16441110329
 05/30  08:00:00,247.846219958,28.8772111598,0.603443797736,0.0,34.9369000822,32.3179380704,94.6385175459,86.4460175459,8.1725,0.02
 05/30  09:00:00,284.09858921,28.8772111598,1.96872596882,0.0,62.886420148,41.4019203762,46.8818241804,35.2096445305,10.5075,1.16467964982
 05/30  10:00:00,279.726733032,28.8772111598,3.5133881374,0.0,62.886420148,41.4019203762,22.7872277481,11.1148476485,10.5075,1.16488009967
 05/30  11:00:00,306.436107749,28.8772111598,4.92339447329,0.0,62.886420148,41.4019203762,11.6727403,0.0,10.5075,1.1652403
 05/30  12:00:00,295.000633258,28.8772111598,5.60976385217,0.0,62.886420148,41.4019203762,11.6727466892,0.0,10.5075,1.16524668925
 05/30  13:00:00,292.495594925,28.8772111598,6.84459965423,0.0,62.886420148,41.4019203762,11.6726679999,0.0,10.5075,1.16516799993
 05/30  14:00:00,286.413037626,28.8772111598,8.42343895666,0.0,62.886420148,41.4019203762,11.6726566192,0.0,10.5075,1.16515661916
 05/30  15:00:00,283.082929472,28.8772111598,9.27994851043,0.0,62.886420148,41.4019203762,11.6726011725,0.0,10.5075,1.16510117253
 05/30  16:00:00,283.91494108,28.8772111598,9.91491985492,0.0,62.886420148,41.4019203762,11.6725924429,0.0,10.5075,1.16509244289
 05/30  17:00:00,284.352165653,28.8772111598,10.0517792511,0.0,62.886420148,41.4019203762,11.672599041,0.0,10.5075,1.16509904101
 05/30  18:00:00,279.526252322,28.8772111598,8.83635114593,0.0,41.9242800987,36.8599292233,10.5049978542,0.0,9.34,1.16499785424
 05/30  19:00:00,258.273190845,28.8772111598,7.04071047821,0.0,41.9242800987,36.8599292233,11.6129078317,1.10814899849,9.34,1.16475883321
 05/30  20:00:00,234.940309947,28.8772111598,2.87128025599,0.0,34.9369000822,32.3179380704,14.0160611185,4.67884182977,8.1725,1.16471928869
 05/30  21:00:00,168.784692139,28.8772111598,1.33373820632,0.0,13.9747600329,18.6919646116,5.83454254973,0.0,4.67,1.16454254973
 05/30  22:00:00,114.60950595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  23:00:00,145.149531895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,119.012918231,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923818641,0.0,2.335,1.16423818641
 05/31  01:00:00,108.60938222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  02:00:00,107.058202916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,105.908484203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921882891,0.0,2.335,1.16421882891
 05/31  04:00:00,112.374795419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,104.585411272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,151.762238225,28.8772111598,0.0110606834535,0.0,13.9747600329,18.6919646116,99.0317322251,94.3417322251,4.67,0.02
 05/31  07:00:00,171.732673097,28.8772111598,0.217948221311,0.0,13.9747600329,18.6919646116,97.9355575028,92.1011629729,4.67,1.16439452987
 05/31  08:00:00,253.157710545,28.8772111598,1.20019842243,0.0,34.9369000822,32.3179380704,66.8057418414,58.6132418414,8.1725,0.02
 05/31  09:00:00,286.947232144,28.8772111598,2.21372900845,0.0,62.886420148,41.4019203762,34.6575205333,22.9852069923,10.5075,1.16481354104
 05/31  10:00:00,282.725066477,28.8772111598,3.64311683878,0.0,62.886420148,41.4019203762,16.2599093473,4.58743236728,10.5075,1.16497698005
 05/31  11:00:00,308.361717023,28.8772111598,5.44407044606,0.0,62.886420148,41.4019203762,11.6727731182,0.0,10.5075,1.16527311822
 05/31  12:00:00,297.22320254,28.8772111598,6.47287204693,0.0,62.886420148,41.4019203762,12.8179557283,0.0,10.5075,2.31045572831
 05/31  13:00:00,294.504921317,28.8772111598,7.65072735928,0.0,62.886420148,41.4019203762,11.6728921276,0.0,10.5075,1.16539212761
 05/31  14:00:00,288.487798025,28.8772111598,8.02366522252,0.0,62.886420148,41.4019203762,11.6725120698,0.0,10.5075,1.16501206984
 05/31  15:00:00,286.473096032,28.8772111598,8.63809704898,0.0,62.886420148,41.4019203762,11.6724164726,0.0,10.5075,1.16491647263
 05/31  16:00:00,287.115857675,28.8772111598,8.89424311351,0.0,62.886420148,41.4019203762,11.6724134403,0.0,10.5075,1.16491344029
 05/31  17:00:00,284.977044052,28.8772111598,8.62636461631,0.0,62.886420148,41.4019203762,11.6724142861,0.0,10.5075,1.16491428611
 05/31  18:00:00,279.287427497,28.8772111598,6.83059820041,0.0,41.9242800987,36.8599292233,10.5049955141,0.0,9.34,1.16499551412
 05/31  19:00:00,266.646533196,28.8772111598,4.33320536903,0.0,41.9242800987,36.8599292233,9.90137760809,0.541377608091,9.34,0.02
 05/31  20:00:00,250.954247709,28.8772111598,2.83901497062,0.0,34.9369000822,32.3179380704,9.33732444214,0.0,8.1725,1.16482444214
 05/31  21:00:00,182.146760012,28.8772111598,1.44954915926,0.0,13.9747600329,18.6919646116,5.83454513044,0.0,4.67,1.16454513044
 05/31  22:00:00,122.749547604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,153.640492819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930209347,0.0,2.335,1.16430209347
 05/31  24:00:00,130.628921611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  01:00:00,120.817804113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,121.467034093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924731,0.0,2.335,1.16424731
 06/01  03:00:00,121.882444001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,130.269510569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,123.364784847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,171.396297739,28.8772111598,1.10037471946,0.0,13.9747600329,18.6919646116,21.9801502203,16.1459029497,4.67,1.16424727053
 06/01  07:00:00,190.662352558,28.8772111598,1.03966642574,0.0,13.9747600329,18.6919646116,51.9115590411,47.2215590411,4.67,0.02
 06/01  08:00:00,267.454179143,28.8772111598,2.24498347066,0.0,34.9369000822,32.3179380704,32.575760343,23.238631788,8.1725,1.16462855493
 06/01  09:00:00,306.650941269,28.8772111598,7.12602135488,0.0,62.886420148,41.4019203762,11.6721875001,0.0,10.5075,1.16468750012
 06/01  10:00:00,311.594309947,28.8772111598,11.3950905461,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  11:00:00,332.529940071,28.8772111598,14.5369250763,0.0,62.886420148,41.4019203762,12.8179334231,0.0,10.5075,2.31043342305
 06/01  12:00:00,327.10232752,28.8772111598,15.0860461976,0.0,62.886420148,41.4019203762,11.672677701,0.0,10.5075,1.16517770101
 06/01  13:00:00,329.823804787,28.8772111598,15.6314322226,0.0,62.886420148,41.4019203762,11.6728730556,0.0,10.5075,1.16537305562
 06/01  14:00:00,319.882558926,28.8772111598,15.6445151143,0.0,62.886420148,41.4019203762,11.6725334032,0.0,10.5075,1.16503340324
 06/01  15:00:00,317.582114842,28.8772111598,18.3453945449,0.0,62.886420148,41.4019203762,11.672454822,0.0,10.5075,1.164954822
 06/01  16:00:00,322.986892641,28.8772111598,21.902775527,0.0,62.886420148,41.4019203762,11.6724458066,0.0,10.5075,1.16494580664
 06/01  17:00:00,317.003856756,28.8772111598,18.2235397737,0.0,62.886420148,41.4019203762,11.6724518718,0.0,10.5075,1.16495187177
 06/01  18:00:00,304.940291877,28.8772111598,13.7186527505,0.0,41.9242800987,36.8599292233,10.5050385715,0.0,9.34,1.1650385715
 06/01  19:00:00,296.068300549,28.8772111598,13.0517569142,0.0,41.9242800987,36.8599292233,10.5047358764,0.0,9.34,1.16473587636
 06/01  20:00:00,268.870260609,28.8772111598,5.87497279289,0.0,34.9369000822,32.3179380704,10.3637774254,2.17127742536,8.1725,0.02
 06/01  21:00:00,185.51431288,28.8772111598,1.77067963231,0.0,13.9747600329,18.6919646116,5.83465863832,0.0,4.67,1.16465863832
 06/01  22:00:00,124.862982121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938991712,0.0,2.335,1.16438991712
 06/01  23:00:00,155.186018351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  24:00:00,133.959978536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,124.164365727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,124.609152459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928509133,0.0,2.335,1.16428509133
 06/02  03:00:00,123.946757724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,148.898835384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,140.365411854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922873455,0.0,2.335,1.16422873455
 06/02  06:00:00,187.219246186,28.8772111598,0.782795270682,0.0,13.9747600329,18.6919646116,25.0381485066,20.3481485066,4.67,0.02
 06/02  07:00:00,197.690763494,28.8772111598,0.77121327177,0.0,13.9747600329,18.6919646116,56.6153207958,51.9253207958,4.67,0.02
 06/02  08:00:00,259.894245704,28.8772111598,1.54472280302,0.0,34.9369000822,32.3179380704,50.8649893806,41.5278904642,8.1725,1.16459891641
 06/02  09:00:00,288.574737308,28.8772111598,2.39930093222,0.0,62.886420148,41.4019203762,31.4387552126,19.7664954344,10.5075,1.16475977818
 06/02  10:00:00,285.160544123,28.8772111598,2.75856429668,0.0,62.886420148,41.4019203762,17.4608936481,5.78840762859,10.5075,1.16498601949
 06/02  11:00:00,310.459431704,28.8772111598,4.30848017238,0.0,62.886420148,41.4019203762,11.6726298195,0.0,10.5075,1.16512981953
 06/02  12:00:00,304.167406131,28.8772111598,6.08644614641,0.0,62.886420148,41.4019203762,11.6729143195,0.0,10.5075,1.16541431946
 06/02  13:00:00,304.234981032,28.8772111598,6.28413067926,0.0,62.886420148,41.4019203762,11.6728253399,0.0,10.5075,1.16532533989
 06/02  14:00:00,298.437396542,28.8772111598,6.5784422037,0.0,62.886420148,41.4019203762,11.6725259366,0.0,10.5075,1.16502593661
 06/02  15:00:00,296.453892324,28.8772111598,7.98865906966,0.0,62.886420148,41.4019203762,11.6724642594,0.0,10.5075,1.16496425943
 06/02  16:00:00,295.549278535,28.8772111598,7.77014695731,0.0,62.886420148,41.4019203762,11.6724492695,0.0,10.5075,1.16494926945
 06/02  17:00:00,294.001617789,28.8772111598,7.12084956999,0.0,62.886420148,41.4019203762,11.6724493361,0.0,10.5075,1.16494933611
 06/02  18:00:00,286.056659912,28.8772111598,5.28727201638,0.0,41.9242800987,36.8599292233,10.5048424346,0.0,9.34,1.16484243464
 06/02  19:00:00,263.005841847,28.8772111598,3.25115109782,0.0,41.9242800987,36.8599292233,11.4407180442,0.93593892831,9.34,1.16477911591
 06/02  20:00:00,249.082851918,28.8772111598,2.50912414687,0.0,34.9369000822,32.3179380704,10.532658415,1.19542830062,8.1725,1.16473011442
 06/02  21:00:00,178.567111094,28.8772111598,1.38721514147,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  22:00:00,122.719052787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940878471,0.0,2.335,1.16440878471
 06/02  23:00:00,152.69123555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  24:00:00,129.218218369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,115.681858673,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557375724,0.0,1.75125,1.16432375724
 06/03  02:00:00,115.092098415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,115.220501392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,122.23211496,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155540485,0.0,1.75125,1.1643040485
 06/03  05:00:00,113.715297008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,148.747387536,28.8772111598,0.0732770508216,0.0,6.98738001645,14.1499734587,52.2515520758,48.7290520758,3.5025,0.02
 06/03  07:00:00,171.56956955,28.8772111598,0.362622927667,0.0,6.98738001645,14.1499734587,64.493205793,59.8261312136,3.5025,1.16457457943
 06/03  08:00:00,235.333956197,28.8772111598,1.11626535897,0.0,20.9621400493,23.2339557645,45.6076989821,38.6055298273,5.8375,1.16466915479
 06/03  09:00:00,261.969492551,28.8772111598,2.2087720837,0.0,41.9242800987,36.8599292233,18.8917230655,9.53172306545,9.34,0.02
 06/03  10:00:00,288.387917011,28.8772111598,3.75992239147,0.0,62.886420148,41.4019203762,11.6723684936,0.0,10.5075,1.16486849363
 06/03  11:00:00,314.008160905,28.8772111598,6.17656648455,0.0,62.886420148,41.4019203762,11.672784036,0.0,10.5075,1.16528403602
 06/03  12:00:00,308.739669321,28.8772111598,8.98931881074,0.0,62.886420148,41.4019203762,12.8178557944,0.0,10.5075,2.31035579444
 06/03  13:00:00,311.932331882,28.8772111598,10.8835163835,0.0,62.886420148,41.4019203762,11.6728316795,0.0,10.5075,1.16533167947
 06/03  14:00:00,306.727454741,28.8772111598,11.4619508975,0.0,62.886420148,41.4019203762,11.6726727851,0.0,10.5075,1.16517278514
 06/03  15:00:00,303.447628837,28.8772111598,12.1347924938,0.0,62.886420148,41.4019203762,11.6726637004,0.0,10.5075,1.16516370037
 06/03  16:00:00,304.165956951,28.8772111598,12.5742172851,0.0,62.886420148,41.4019203762,11.6726396284,0.0,10.5075,1.16513962841
 06/03  17:00:00,302.448489509,28.8772111598,12.1801647966,0.0,62.886420148,41.4019203762,11.672600572,0.0,10.5075,1.16510057198
 06/03  18:00:00,278.750683274,28.8772111598,8.92154913193,0.0,34.9369000822,32.3179380704,10.2613175961,0.923802590523,8.1725,1.16501500558
 06/03  19:00:00,238.345989948,28.8772111598,5.7417410183,0.0,20.9621400493,23.2339557645,6.27322695898,0.415726958976,5.8375,0.02
 06/03  20:00:00,234.644301959,28.8772111598,3.84077952877,0.0,20.9621400493,23.2339557645,7.00225539395,0.0,5.8375,1.16475539395
 06/03  21:00:00,176.209107816,28.8772111598,1.89077482814,0.0,6.98738001645,14.1499734587,4.66710416371,0.0,3.5025,1.16460416371
 06/03  22:00:00,125.151047882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,153.069261974,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566813263,0.0,1.75125,1.16441813263
 06/03  24:00:00,130.356224145,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  01:00:00,118.085917246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,115.941017705,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551105969,0.0,1.75125,1.16426105969
 06/04  03:00:00,112.958294573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  04:00:00,117.473471493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,109.583297134,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555098734,0.0,1.75125,1.16430098734
 06/04  06:00:00,146.09929449,28.8772111598,0.0357620607024,0.0,6.98738001645,14.1499734587,53.2939644962,49.7714644962,3.5025,0.02
 06/04  07:00:00,167.901583594,28.8772111598,0.291063401139,0.0,6.98738001645,14.1499734587,64.1696364771,60.6471364771,3.5025,0.02
 06/04  08:00:00,208.025500694,28.8772111598,0.746144363454,0.0,6.98738001645,14.1499734587,39.0615397477,34.3946454435,3.5025,1.16439430421
 06/04  09:00:00,193.237657849,28.8772111598,1.22814048072,0.0,6.98738001645,14.1499734587,15.737356994,12.214856994,3.5025,0.02
 06/04  10:00:00,228.456615956,28.8772111598,3.43309554516,0.0,27.9495200658,27.7759469175,8.16962199504,0.0,7.005,1.16462199504
 06/04  11:00:00,255.087722145,28.8772111598,5.00083735474,0.0,27.9495200658,27.7759469175,8.16971962472,0.0,7.005,1.16471962472
 06/04  12:00:00,280.199912166,28.8772111598,8.99156595461,0.0,41.9242800987,36.8599292233,10.504795891,0.0,9.34,1.16479589096
 06/04  13:00:00,282.647147573,28.8772111598,10.0692908926,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  14:00:00,279.453630368,28.8772111598,11.6902112343,0.0,41.9242800987,36.8599292233,10.5047678976,0.0,9.34,1.16476789762
 06/04  15:00:00,275.186883184,28.8772111598,12.1457815204,0.0,41.9242800987,36.8599292233,10.5047668556,0.0,9.34,1.16476685564
 06/04  16:00:00,275.200171849,28.8772111598,12.4629554139,0.0,41.9242800987,36.8599292233,10.5048160744,0.0,9.34,1.16481607442
 06/04  17:00:00,245.639181174,28.8772111598,11.2439774329,0.0,27.9495200658,27.7759469175,8.16975277677,0.0,7.005,1.16475277677
 06/04  18:00:00,231.875235149,28.8772111598,3.8593329267,0.0,13.9747600329,18.6919646116,7.19275651107,2.50275651107,4.67,0.02
 06/04  19:00:00,210.069860184,28.8772111598,1.48817213965,0.0,13.9747600329,18.6919646116,17.0245107033,11.189906404,4.67,1.16460429933
 06/04  20:00:00,210.947633213,28.8772111598,1.41486298558,0.0,13.9747600329,18.6919646116,22.0928909521,17.4028909521,4.67,0.02
 06/04  21:00:00,186.611523452,28.8772111598,1.3889012878,0.0,13.9747600329,18.6919646116,5.83449780741,0.0,4.67,1.16449780741
 06/04  22:00:00,123.982643899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,153.966747067,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552026337,0.0,1.75125,1.16427026337
 06/04  24:00:00,131.691536699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,123.115371622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,122.075972505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928329944,0.0,2.335,1.16428329944
 06/05  03:00:00,120.838766197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,127.498617361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,119.787792195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,168.97316525,28.8772111598,0.737566136549,0.0,13.9747600329,18.6919646116,30.098549169,24.2642850684,4.67,1.16426410052
 06/05  07:00:00,192.66379611,28.8772111598,1.1364192164,0.0,13.9747600329,18.6919646116,38.8192985891,34.1292985891,4.67,0.02
 06/05  08:00:00,273.824244766,28.8772111598,3.72206562103,0.0,34.9369000822,32.3179380704,13.1894342776,3.85228229497,8.1725,1.16465198259
 06/05  09:00:00,311.938524007,28.8772111598,8.42783138913,0.0,62.886420148,41.4019203762,11.6722021671,0.0,10.5075,1.16470216709
 06/05  10:00:00,315.239226871,28.8772111598,12.1044567063,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  11:00:00,335.489904003,28.8772111598,16.3101064706,0.0,62.886420148,41.4019203762,12.8179242325,0.0,10.5075,2.31042423253
 06/05  12:00:00,336.669077085,28.8772111598,19.1147412,0.0,62.886420148,41.4019203762,11.6728406052,0.0,10.5075,1.16534060522
 06/05  13:00:00,347.764970928,28.8772111598,25.8957364962,0.0,62.886420148,41.4019203762,11.6728435354,0.0,10.5075,1.16534353537
 06/05  14:00:00,351.047747093,28.8772111598,34.0878739023,0.0,62.886420148,41.4019203762,11.6724987854,0.0,10.5075,1.16499878536
 06/05  15:00:00,348.818768425,28.8772111598,38.7577400581,0.0,62.886420148,41.4019203762,11.6724123916,0.0,10.5075,1.16491239164
 06/05  16:00:00,348.631698546,28.8772111598,39.9701508495,0.0,62.886420148,41.4019203762,11.6726183581,0.0,10.5075,1.16511835806
 06/05  17:00:00,348.881803204,28.8772111598,40.2356738953,0.0,62.886420148,41.4019203762,11.6726191803,0.0,10.5075,1.16511918026
 06/05  18:00:00,331.767111822,28.8772111598,31.1346129561,0.0,41.9242800987,36.8599292233,10.504969267,0.0,9.34,1.16496926701
 06/05  19:00:00,314.708080825,28.8772111598,23.0537758943,0.0,41.9242800987,36.8599292233,10.5048405971,0.0,9.34,1.16484059715
 06/05  20:00:00,295.580080999,28.8772111598,16.5813281239,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/05  21:00:00,217.546966404,28.8772111598,19.3837486865,0.0,13.9747600329,18.6919646116,5.83464645406,0.0,4.67,1.16464645406
 06/05  22:00:00,137.160277668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,163.26121194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930481655,0.0,2.335,1.16430481655
 06/05  24:00:00,144.848455571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,134.876855594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,132.905974392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926934982,0.0,2.335,1.16426934982
 06/06  03:00:00,132.051246155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,160.089936688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,149.672599561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920695741,0.0,2.335,1.16420695741
 06/06  06:00:00,207.154370599,28.8772111598,6.47009299873,0.0,13.9747600329,18.6919646116,5.09721710815,0.407217108145,4.67,0.02
 06/06  07:00:00,224.013428591,28.8772111598,5.97956350374,0.0,13.9747600329,18.6919646116,5.89087865303,1.20087865303,4.67,0.02
 06/06  08:00:00,292.64682465,28.8772111598,11.4569699315,0.0,34.9369000822,32.3179380704,9.33713855505,0.0,8.1725,1.16463855505
 06/06  09:00:00,331.497673557,28.8772111598,17.1503111981,0.0,62.886420148,41.4019203762,11.6723242307,0.0,10.5075,1.16482423066
 06/06  10:00:00,333.30008925,28.8772111598,20.5122892654,0.0,62.886420148,41.4019203762,11.6723684412,0.0,10.5075,1.16486844119
 06/06  11:00:00,352.520788133,28.8772111598,28.8086016936,0.0,62.886420148,41.4019203762,11.6727650544,0.0,10.5075,1.16526505442
 06/06  12:00:00,358.281860703,28.8772111598,36.1697918578,0.0,62.886420148,41.4019203762,11.6727735547,0.0,10.5075,1.16527355468
 06/06  13:00:00,364.84773877,28.8772111598,40.540365188,0.0,62.886420148,41.4019203762,11.6726766665,0.0,10.5075,1.16517666645
 06/06  14:00:00,359.646773502,28.8772111598,42.5458739756,0.0,62.886420148,41.4019203762,11.6726091005,0.0,10.5075,1.16510910049
 06/06  15:00:00,357.582587903,28.8772111598,47.1096923094,0.0,62.886420148,41.4019203762,11.6725209001,0.0,10.5075,1.16502090009
 06/06  16:00:00,357.546808008,28.8772111598,47.8772514903,0.0,62.886420148,41.4019203762,11.6725010735,0.0,10.5075,1.16500107345
 06/06  17:00:00,351.447969923,28.8772111598,43.5828556899,0.0,62.886420148,41.4019203762,11.6724961557,0.0,10.5075,1.16499615574
 06/06  18:00:00,337.3537008,28.8772111598,36.6536487478,0.0,41.9242800987,36.8599292233,10.5048631767,0.0,9.34,1.16486317668
 06/06  19:00:00,311.719487849,28.8772111598,28.8864327277,0.0,41.9242800987,36.8599292233,10.504762625,0.0,9.34,1.16476262497
 06/06  20:00:00,290.953832622,28.8772111598,20.5725587306,0.0,34.9369000822,32.3179380704,9.33720242782,0.0,8.1725,1.16470242782
 06/06  21:00:00,218.744078002,28.8772111598,26.1698331957,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/06  22:00:00,137.771295941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940392794,0.0,2.335,1.16440392794
 06/06  23:00:00,163.267533558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,143.545760909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,132.532814192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922642941,0.0,2.335,1.16422642941
 06/07  02:00:00,131.292948872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,130.0986957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  04:00:00,137.633413433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,126.645579651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992375988,0.0,2.335,1.1642375988
 06/07  06:00:00,179.76392339,28.8772111598,3.46201853862,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/07  07:00:00,202.071486549,28.8772111598,3.73439635083,0.0,13.9747600329,18.6919646116,6.12614737345,1.43614737345,4.67,0.02
 06/07  08:00:00,284.033976547,28.8772111598,9.09772592605,0.0,34.9369000822,32.3179380704,9.3370960427,0.0,8.1725,1.1645960427
 06/07  09:00:00,323.5582421,28.8772111598,14.2730020942,0.0,62.886420148,41.4019203762,11.6722459818,0.0,10.5075,1.1647459818
 06/07  10:00:00,325.716608959,28.8772111598,17.7391060744,0.0,62.886420148,41.4019203762,11.672458718,0.0,10.5075,1.164958718
 06/07  11:00:00,348.541807127,28.8772111598,25.4547199559,0.0,62.886420148,41.4019203762,11.6725888763,0.0,10.5075,1.1650888763
 06/07  12:00:00,349.178947014,28.8772111598,30.8771662788,0.0,62.886420148,41.4019203762,11.6728580568,0.0,10.5075,1.1653580568
 06/07  13:00:00,357.414364717,28.8772111598,35.3641586063,0.0,62.886420148,41.4019203762,11.6727590449,0.0,10.5075,1.16525904489
 06/07  14:00:00,351.050507729,28.8772111598,37.4658875979,0.0,62.886420148,41.4019203762,11.6726897367,0.0,10.5075,1.16518973666
 06/07  15:00:00,347.629016693,28.8772111598,41.17400547,0.0,62.886420148,41.4019203762,11.6723806444,0.0,10.5075,1.16488064437
 06/07  16:00:00,346.727294316,28.8772111598,40.9682459113,0.0,62.886420148,41.4019203762,11.6725776211,0.0,10.5075,1.16507762112
 06/07  17:00:00,344.176533911,28.8772111598,39.2169014076,0.0,62.886420148,41.4019203762,11.6725705048,0.0,10.5075,1.16507050485
 06/07  18:00:00,330.791222197,28.8772111598,32.7668155266,0.0,41.9242800987,36.8599292233,10.5049357856,0.0,9.34,1.16493578562
 06/07  19:00:00,311.504706677,28.8772111598,23.643006178,0.0,41.9242800987,36.8599292233,10.5048335449,0.0,9.34,1.16483354487
 06/07  20:00:00,290.651157934,28.8772111598,16.8182052917,0.0,34.9369000822,32.3179380704,9.3372714498,0.0,8.1725,1.1647714498
 06/07  21:00:00,221.111874029,28.8772111598,23.3380449515,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/07  22:00:00,137.695294551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937195476,0.0,2.335,1.16437195476
 06/07  23:00:00,165.001697696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,145.474721528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,133.782804476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922374156,0.0,2.335,1.16422374156
 06/08  02:00:00,132.178852821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,131.537937805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  04:00:00,139.868093644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,129.01450224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923795751,0.0,2.335,1.16423795751
 06/08  06:00:00,185.306192457,28.8772111598,7.27851101246,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/08  07:00:00,210.551063076,28.8772111598,6.64481151238,0.0,13.9747600329,18.6919646116,7.05505290272,1.220659548,4.67,1.16439335472
 06/08  08:00:00,291.877839106,28.8772111598,11.8494949952,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/08  09:00:00,330.486340006,28.8772111598,17.2408261295,0.0,62.886420148,41.4019203762,11.6723084957,0.0,10.5075,1.1648084957
 06/08  10:00:00,334.915510164,28.8772111598,22.5312016141,0.0,62.886420148,41.4019203762,11.6723150132,0.0,10.5075,1.16481501321
 06/08  11:00:00,354.370807149,28.8772111598,30.1611777943,0.0,62.886420148,41.4019203762,11.6726460231,0.0,10.5075,1.16514602309
 06/08  12:00:00,353.266342013,28.8772111598,34.6391976004,0.0,62.886420148,41.4019203762,11.6729124314,0.0,10.5075,1.1654124314
 06/08  13:00:00,357.638784687,28.8772111598,36.6346564088,0.0,62.886420148,41.4019203762,11.6728111087,0.0,10.5075,1.16531110873
 06/08  14:00:00,348.436241426,28.8772111598,37.7154524659,0.0,62.886420148,41.4019203762,11.6725033297,0.0,10.5075,1.16500332971
 06/08  15:00:00,345.913047312,28.8772111598,41.513821116,0.0,62.886420148,41.4019203762,11.6724297905,0.0,10.5075,1.16492979047
 06/08  16:00:00,346.908481746,28.8772111598,43.474858747,0.0,62.886420148,41.4019203762,11.6724021661,0.0,10.5075,1.16490216606
 06/08  17:00:00,344.401913106,28.8772111598,40.5237601016,0.0,62.886420148,41.4019203762,11.6726149221,0.0,10.5075,1.16511492214
 06/08  18:00:00,323.171756966,28.8772111598,28.709088344,0.0,41.9242800987,36.8599292233,10.504978428,0.0,9.34,1.16497842801
 06/08  19:00:00,304.929558344,28.8772111598,20.1701036865,0.0,41.9242800987,36.8599292233,10.5046967347,0.0,9.34,1.16469673472
 06/08  20:00:00,288.872539921,28.8772111598,16.1081355445,0.0,34.9369000822,32.3179380704,9.33731073263,0.0,8.1725,1.16481073263
 06/08  21:00:00,216.603301737,28.8772111598,20.1976214372,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/08  22:00:00,133.712988057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941079892,0.0,2.335,1.16441079892
 06/08  23:00:00,161.104923973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,142.467373721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  01:00:00,130.260205995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926193305,0.0,2.335,1.16426193305
 06/09  02:00:00,128.646740345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,127.91809254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  04:00:00,156.185602458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920886525,0.0,2.335,1.16420886525
 06/09  05:00:00,145.426295237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,198.552215901,28.8772111598,2.78393772616,0.0,13.9747600329,18.6919646116,4.96661093013,0.276610930125,4.67,0.02
 06/09  07:00:00,212.366478699,28.8772111598,2.67914722424,0.0,13.9747600329,18.6919646116,7.86801249408,2.03358309839,4.67,1.1644293957
 06/09  08:00:00,287.282690768,28.8772111598,9.80861069205,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/09  09:00:00,326.55986121,28.8772111598,15.2466569839,0.0,62.886420148,41.4019203762,11.6721715473,0.0,10.5075,1.16467154729
 06/09  10:00:00,329.199826977,28.8772111598,19.7811528778,0.0,62.886420148,41.4019203762,11.6723460251,0.0,10.5075,1.16484602512
 06/09  11:00:00,350.562760543,28.8772111598,27.2214476784,0.0,62.886420148,41.4019203762,11.6726739024,0.0,10.5075,1.16517390236
 06/09  12:00:00,352.103465761,28.8772111598,33.2950627179,0.0,62.886420148,41.4019203762,11.6726573047,0.0,10.5075,1.16515730471
 06/09  13:00:00,362.05268162,28.8772111598,38.9183788019,0.0,62.886420148,41.4019203762,11.6728341863,0.0,10.5075,1.16533418625
 06/09  14:00:00,356.742729694,28.8772111598,41.5391561055,0.0,62.886420148,41.4019203762,11.6725250349,0.0,10.5075,1.16502503487
 06/09  15:00:00,350.484003522,28.8772111598,43.4373986045,0.0,62.886420148,41.4019203762,11.6724496174,0.0,10.5075,1.16494961744
 06/09  16:00:00,349.757133812,28.8772111598,43.4111174818,0.0,62.886420148,41.4019203762,11.6724198975,0.0,10.5075,1.16491989748
 06/09  17:00:00,345.660861533,28.8772111598,40.5391783974,0.0,62.886420148,41.4019203762,11.6722677107,0.0,10.5075,1.16476771075
 06/09  18:00:00,330.968575131,28.8772111598,33.0474024944,0.0,41.9242800987,36.8599292233,10.5049918502,0.0,9.34,1.16499185018
 06/09  19:00:00,307.623082,28.8772111598,27.3034134519,0.0,41.9242800987,36.8599292233,10.5047088846,0.0,9.34,1.16470888464
 06/09  20:00:00,283.336909281,28.8772111598,20.11910183,0.0,34.9369000822,32.3179380704,9.33732068383,0.0,8.1725,1.16482068383
 06/09  21:00:00,212.036737326,28.8772111598,21.5163275781,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  22:00:00,134.575284519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942026112,0.0,2.335,1.16442026112
 06/09  23:00:00,161.440455938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,141.717354058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/10  01:00:00,128.7083486,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556878657,0.0,1.75125,1.16431878657
 06/10  02:00:00,128.019635027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,127.413900525,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  04:00:00,135.618378395,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552853673,0.0,1.75125,1.16427853673
 06/10  05:00:00,124.791060885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,164.451197526,28.8772111598,2.80421395628,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/10  07:00:00,185.154370565,28.8772111598,2.00232065094,0.0,6.98738001645,14.1499734587,12.3551180055,7.688028629,3.5025,1.16458937648
 06/10  08:00:00,259.457706252,28.8772111598,8.53842098397,0.0,20.9621400493,23.2339557645,7.00211560207,0.0,5.8375,1.16461560207
 06/10  09:00:00,300.958116346,28.8772111598,16.9720947107,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/10  10:00:00,336.792864781,28.8772111598,25.5600641385,0.0,62.886420148,41.4019203762,11.6724326404,0.0,10.5075,1.1649326404
 06/10  11:00:00,360.122119269,28.8772111598,34.0750347152,0.0,62.886420148,41.4019203762,11.6726192538,0.0,10.5075,1.16511925382
 06/10  12:00:00,358.80784178,28.8772111598,37.6499869643,0.0,62.886420148,41.4019203762,11.6728172547,0.0,10.5075,1.16531725467
 06/10  13:00:00,364.679315134,28.8772111598,40.7038420031,0.0,62.886420148,41.4019203762,12.817841414,0.0,10.5075,2.310341414
 06/10  14:00:00,355.884353839,28.8772111598,41.2272313404,0.0,62.886420148,41.4019203762,11.672448277,0.0,10.5075,1.164948277
 06/10  15:00:00,351.071192023,28.8772111598,43.8545439518,0.0,62.886420148,41.4019203762,11.6724246358,0.0,10.5075,1.16492463579
 06/10  16:00:00,351.101107996,28.8772111598,44.3819229132,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  17:00:00,346.078600634,28.8772111598,40.9089285264,0.0,62.886420148,41.4019203762,11.6725910392,0.0,10.5075,1.16509103915
 06/10  18:00:00,317.800922386,28.8772111598,32.0129998941,0.0,34.9369000822,32.3179380704,9.33751436455,0.0,8.1725,1.16501436455
 06/10  19:00:00,270.323560538,28.8772111598,21.1600370299,0.0,20.9621400493,23.2339557645,7.00228922261,0.0,5.8375,1.16478922261
 06/10  20:00:00,252.889960119,28.8772111598,13.3697284635,0.0,20.9621400493,23.2339557645,7.44182500635,0.439700580391,5.8375,1.16462442596
 06/10  21:00:00,190.157646702,28.8772111598,10.7905738504,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/10  22:00:00,130.614110167,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575755287,0.0,1.75125,1.16450755287
 06/10  23:00:00,159.112567089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,140.661325411,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561458138,0.0,1.75125,1.16436458138
 06/11  01:00:00,129.651948343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,129.104573769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,128.934940643,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549099122,0.0,1.75125,1.16424099122
 06/11  04:00:00,137.131167944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,126.239577917,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,167.807576884,28.8772111598,4.67974449849,0.0,6.98738001645,14.1499734587,4.66680364066,0.0,3.5025,1.16430364066
 06/11  07:00:00,193.412170857,28.8772111598,4.78717511592,0.0,6.98738001645,14.1499734587,4.71620586459,1.19370586459,3.5025,0.02
 06/11  08:00:00,232.267504352,28.8772111598,6.66858706989,0.0,6.98738001645,14.1499734587,4.66685628556,0.0,3.5025,1.16435628556
 06/11  09:00:00,218.494256514,28.8772111598,8.10646429268,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  10:00:00,256.882974904,28.8772111598,14.2561956333,0.0,27.9495200658,27.7759469175,8.16975649924,0.0,7.005,1.16475649924
 06/11  11:00:00,278.331568454,28.8772111598,16.66088217,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  12:00:00,311.386337881,28.8772111598,25.2334310492,0.0,41.9242800987,36.8599292233,10.5047942836,0.0,9.34,1.16479428355
