Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/11  13:00:00,314.668587794,28.8772111598,26.9349954935,0.0,41.9242800987,36.8599292233,10.504792627,0.0,9.34,1.16479262703
 06/11  14:00:00,302.772297652,28.8772111598,25.1388522987,0.0,41.9242800987,36.8599292233,10.5047365856,0.0,9.34,1.16473658562
 06/11  15:00:00,286.827832782,28.8772111598,20.2493826332,0.0,41.9242800987,36.8599292233,10.5047290583,0.0,9.34,1.16472905832
 06/11  16:00:00,276.644344972,28.8772111598,14.9935529559,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  17:00:00,240.294482849,28.8772111598,10.8649169328,0.0,27.9495200658,27.7759469175,9.63208466488,1.46236608371,7.005,1.16471858117
 06/11  18:00:00,239.041239866,28.8772111598,8.16408672761,0.0,13.9747600329,18.6919646116,7.25417990489,1.41956766839,4.67,1.1646122365
 06/11  19:00:00,227.338356221,28.8772111598,7.11076075487,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  20:00:00,219.781658931,28.8772111598,3.20871982111,0.0,13.9747600329,18.6919646116,5.83450247285,0.0,4.67,1.16450247285
 06/11  21:00:00,194.216732339,28.8772111598,2.97321028622,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,129.68522289,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563729279,0.0,1.75125,1.16438729279
 06/11  23:00:00,158.087467144,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  24:00:00,138.944766021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,130.407873434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925980243,0.0,2.335,1.16425980243
 06/12  02:00:00,129.274483117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,128.442429276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,136.332125346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921247054,0.0,2.335,1.16421247054
 06/12  05:00:00,126.238263548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,178.59920194,28.8772111598,2.68132028774,0.0,13.9747600329,18.6919646116,6.7758359562,2.0858359562,4.67,0.02
 06/12  07:00:00,200.957976121,28.8772111598,2.19628656941,0.0,13.9747600329,18.6919646116,13.300332272,7.46587786021,4.67,1.16445441176
 06/12  08:00:00,281.832883883,28.8772111598,7.18654942258,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/12  09:00:00,319.867378731,28.8772111598,12.5749979424,0.0,62.886420148,41.4019203762,11.672295851,0.0,10.5075,1.16479585105
 06/12  10:00:00,314.401676689,28.8772111598,12.8263322177,0.0,62.886420148,41.4019203762,11.6724626655,0.0,10.5075,1.16496266546
 06/12  11:00:00,334.748094592,28.8772111598,16.5887311838,0.0,62.886420148,41.4019203762,11.6727811004,0.0,10.5075,1.16528110044
 06/12  12:00:00,335.891315505,28.8772111598,19.4719168942,0.0,62.886420148,41.4019203762,11.6727574437,0.0,10.5075,1.16525744372
 06/12  13:00:00,326.521539983,28.8772111598,15.4982778565,0.0,62.886420148,41.4019203762,12.876876197,1.20422383228,10.5075,1.16515236471
 06/12  14:00:00,319.047434606,28.8772111598,15.8087280438,0.0,62.886420148,41.4019203762,12.4678785152,0.795264973363,10.5075,1.16511354186
 06/12  15:00:00,325.621819186,28.8772111598,22.3206805508,0.0,62.886420148,41.4019203762,11.6725324895,0.0,10.5075,1.1650324895
 06/12  16:00:00,330.121040938,28.8772111598,25.2315922837,0.0,62.886420148,41.4019203762,11.6724965453,0.0,10.5075,1.16499654526
 06/12  17:00:00,322.315750341,28.8772111598,19.7203716844,0.0,62.886420148,41.4019203762,11.6724753226,0.0,10.5075,1.16497532256
 06/12  18:00:00,308.53973646,28.8772111598,14.8095033459,0.0,41.9242800987,36.8599292233,11.451148088,0.946297756647,9.34,1.16485033135
 06/12  19:00:00,295.470739539,28.8772111598,12.8100928451,0.0,41.9242800987,36.8599292233,10.978785325,0.474016297889,9.34,1.16476902709
 06/12  20:00:00,277.290632606,28.8772111598,10.3577308206,0.0,34.9369000822,32.3179380704,9.33720170214,0.0,8.1725,1.16470170214
 06/12  21:00:00,200.46323565,28.8772111598,7.59438095789,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/12  22:00:00,132.433640211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942311648,0.0,2.335,1.16442311648
 06/12  23:00:00,160.374338553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,141.31511255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,130.499777339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925173433,0.0,2.335,1.16425173433
 06/13  02:00:00,130.078540437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,128.866266118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  04:00:00,156.589910247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926636332,0.0,2.335,1.16426636332
 06/13  05:00:00,145.821435936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,197.456756501,28.8772111598,2.01899585313,0.0,13.9747600329,18.6919646116,6.66978505632,1.97978505632,4.67,0.02
 06/13  07:00:00,209.525954721,28.8772111598,1.65280983714,0.0,13.9747600329,18.6919646116,23.6315285797,17.7970478968,4.67,1.16448068286
 06/13  08:00:00,271.667958143,28.8772111598,2.77616273366,0.0,34.9369000822,32.3179380704,17.0272061847,8.83470618466,8.1725,0.02
 06/13  09:00:00,304.124996121,28.8772111598,5.44938071208,0.0,62.886420148,41.4019203762,11.6722128113,0.0,10.5075,1.16471281128
 06/13  10:00:00,301.226265303,28.8772111598,6.71233707196,0.0,62.886420148,41.4019203762,11.6723773632,0.0,10.5075,1.16487736317
 06/13  11:00:00,319.048033162,28.8772111598,9.42354252748,0.0,62.886420148,41.4019203762,11.6726928832,0.0,10.5075,1.16519288317
 06/13  12:00:00,313.892851428,28.8772111598,10.8599212241,0.0,62.886420148,41.4019203762,11.6726673771,0.0,10.5075,1.16516737708
 06/13  13:00:00,321.02351805,28.8772111598,12.5503345526,0.0,62.886420148,41.4019203762,11.6728337189,0.0,10.5075,1.16533371887
 06/13  14:00:00,315.212060053,28.8772111598,13.542984292,0.0,62.886420148,41.4019203762,11.6725191394,0.0,10.5075,1.16501913937
 06/13  15:00:00,311.333548221,28.8772111598,14.0677850526,0.0,62.886420148,41.4019203762,11.6724361728,0.0,10.5075,1.16493617283
 06/13  16:00:00,305.703597811,28.8772111598,11.9933378896,0.0,62.886420148,41.4019203762,11.6723983819,0.0,10.5075,1.16489838186
 06/13  17:00:00,303.992984624,28.8772111598,11.8182351515,0.0,62.886420148,41.4019203762,12.052717691,0.380119584919,10.5075,1.16509810605
 06/13  18:00:00,298.739619256,28.8772111598,11.122145633,0.0,41.9242800987,36.8599292233,10.5049530731,0.0,9.34,1.1649530731
 06/13  19:00:00,277.75439981,28.8772111598,8.71023895876,0.0,41.9242800987,36.8599292233,10.5048408643,0.0,9.34,1.16484086433
 06/13  20:00:00,258.118318621,28.8772111598,4.34521491396,0.0,34.9369000822,32.3179380704,9.33726809245,0.0,8.1725,1.16476809245
 06/13  21:00:00,184.996369821,28.8772111598,2.1005291761,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  22:00:00,127.904448419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936570774,0.0,2.335,1.16436570774
 06/13  23:00:00,156.548494937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,134.548452533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  01:00:00,123.536056108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928480843,0.0,2.335,1.16428480843
 06/14  02:00:00,121.820649731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,120.291178803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,126.587929462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,115.858565749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922526507,0.0,2.335,1.16422526507
 06/14  06:00:00,167.51072639,28.8772111598,0.637397181152,0.0,13.9747600329,18.6919646116,31.329763458,26.639763458,4.67,0.02
 06/14  07:00:00,188.576489766,28.8772111598,0.845488025226,0.0,13.9747600329,18.6919646116,50.2320000134,45.5420000134,4.67,0.02
 06/14  08:00:00,265.009475127,28.8772111598,1.80976259147,0.0,34.9369000822,32.3179380704,30.6366747449,21.2995394785,8.1725,1.1646352664
 06/14  09:00:00,296.794498575,28.8772111598,3.30032147651,0.0,62.886420148,41.4019203762,11.6722694495,0.0,10.5075,1.16476944955
 06/14  10:00:00,293.95114272,28.8772111598,5.09760284595,0.0,62.886420148,41.4019203762,11.6724641126,0.0,10.5075,1.16496411259
 06/14  11:00:00,317.275643313,28.8772111598,7.89465009115,0.0,62.886420148,41.4019203762,11.6725758625,0.0,10.5075,1.16507586245
 06/14  12:00:00,309.364182964,28.8772111598,9.17204437848,0.0,62.886420148,41.4019203762,11.6728246858,0.0,10.5075,1.16532468582
 06/14  13:00:00,308.716428778,28.8772111598,9.59237500011,0.0,62.886420148,41.4019203762,11.6727120138,0.0,10.5075,1.16521201378
 06/14  14:00:00,299.408709183,28.8772111598,9.85384533071,0.0,62.886420148,41.4019203762,11.6726292521,0.0,10.5075,1.16512925205
 06/14  15:00:00,294.207801978,28.8772111598,10.5755966918,0.0,62.886420148,41.4019203762,11.6725261533,0.0,10.5075,1.16502615333
 06/14  16:00:00,291.021551465,28.8772111598,9.88340245197,0.0,62.886420148,41.4019203762,11.6724899381,0.0,10.5075,1.1649899381
 06/14  17:00:00,287.889199299,28.8772111598,8.60333085758,0.0,62.886420148,41.4019203762,11.6724683098,0.0,10.5075,1.16496830982
 06/14  18:00:00,282.334249026,28.8772111598,7.49372269329,0.0,41.9242800987,36.8599292233,10.5048216109,0.0,9.34,1.16482161086
 06/14  19:00:00,267.661748524,28.8772111598,5.09365875947,0.0,41.9242800987,36.8599292233,11.3178581952,0.813150497285,9.34,1.16470769796
 06/14  20:00:00,242.637604994,28.8772111598,2.46405046906,0.0,34.9369000822,32.3179380704,10.4196672811,2.22716728111,8.1725,0.02
 06/14  21:00:00,175.990498941,28.8772111598,1.26100114193,0.0,13.9747600329,18.6919646116,5.83460982391,0.0,4.67,1.16460982391
 06/14  22:00:00,115.75176079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,145.566466646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933084458,0.0,2.335,1.16433084458
 06/14  24:00:00,119.438460508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,109.596926638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,107.615935881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928965135,0.0,2.335,1.16428965135
 06/15  03:00:00,106.287964724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,112.654363613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,101.551159977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922238238,0.0,2.335,1.16422238238
 06/15  06:00:00,152.004697101,28.8772111598,0.05669765157,0.0,13.9747600329,18.6919646116,81.1686498202,76.4786498202,4.67,0.02
 06/15  07:00:00,167.520494208,28.8772111598,0.133938597889,0.0,13.9747600329,18.6919646116,103.175255279,98.4852552794,4.67,0.02
 06/15  08:00:00,241.339977867,28.8772111598,0.978922520601,0.0,34.9369000822,32.3179380704,86.8063914467,77.4692581728,8.1725,1.1646332739
 06/15  09:00:00,270.432137308,28.8772111598,1.85767306851,0.0,62.886420148,41.4019203762,57.6238113378,45.9515134438,10.5075,1.16479789402
 06/15  10:00:00,263.785793621,28.8772111598,2.30069914495,0.0,62.886420148,41.4019203762,36.2901234614,24.6178013155,10.5075,1.16482214588
 06/15  11:00:00,293.543395698,28.8772111598,2.76276380133,0.0,62.886420148,41.4019203762,16.02095771,4.34826838547,10.5075,1.16518932451
 06/15  12:00:00,280.550968658,28.8772111598,2.9745914643,0.0,62.886420148,41.4019203762,11.6726776391,0.0,10.5075,1.16517763906
 06/15  13:00:00,277.293327011,28.8772111598,3.0179018136,0.0,62.886420148,41.4019203762,11.6728353013,0.0,10.5075,1.16533530126
 06/15  14:00:00,272.664891495,28.8772111598,3.76477907477,0.0,62.886420148,41.4019203762,11.6724781314,0.0,10.5075,1.16497813141
 06/15  15:00:00,268.767088304,28.8772111598,4.204379312,0.0,62.886420148,41.4019203762,11.6723732966,0.0,10.5075,1.16487329658
 06/15  16:00:00,269.279621534,28.8772111598,4.55252353506,0.0,62.886420148,41.4019203762,11.6725535945,0.0,10.5075,1.16505359454
 06/15  17:00:00,268.046126006,28.8772111598,4.34998438517,0.0,62.886420148,41.4019203762,11.6725335148,0.0,10.5075,1.16503351482
 06/15  18:00:00,260.013932168,28.8772111598,2.98282944641,0.0,41.9242800987,36.8599292233,11.6059649857,1.10109790744,9.34,1.16486707828
 06/15  19:00:00,245.630239228,28.8772111598,2.63658174416,0.0,41.9242800987,36.8599292233,22.4290520381,11.9243293987,9.34,1.16472263938
 06/15  20:00:00,224.000857907,28.8772111598,2.06103400833,0.0,34.9369000822,32.3179380704,38.8237889394,30.6312889394,8.1725,0.02
 06/15  21:00:00,163.258508718,28.8772111598,0.97615433286,0.0,13.9747600329,18.6919646116,23.9345312169,18.0999490078,4.67,1.16458220911
 06/15  22:00:00,103.800789226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,135.204144288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932952623,0.0,2.335,1.16432952623
 06/15  24:00:00,108.040463782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,99.3322562923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,97.7909669114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926613097,0.0,2.335,1.16426613097
 06/16  03:00:00,96.6585531523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,119.283564301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,108.79324585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,159.64105721,28.8772111598,0.00508326067896,0.0,13.9747600329,18.6919646116,114.014479492,108.180222081,4.67,1.16425741083
 06/16  07:00:00,167.890011377,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,126.054909671,121.364909671,4.67,0.02
 06/16  08:00:00,235.323125582,28.8772111598,0.683458230991,0.0,34.9369000822,32.3179380704,112.855812675,103.518710695,8.1725,1.16460197996
 06/16  09:00:00,266.671621214,28.8772111598,1.40514033702,0.0,62.886420148,41.4019203762,86.589744168,76.062244168,10.5075,0.02
 06/16  10:00:00,261.422912303,28.8772111598,1.65522842416,0.0,62.886420148,41.4019203762,71.4111083428,59.7386362083,10.5075,1.16497213457
 06/16  11:00:00,290.184554484,28.8772111598,1.98154223042,0.0,62.886420148,41.4019203762,47.0294001668,35.3567372979,10.5075,1.16516286888
 06/16  12:00:00,275.811286607,28.8772111598,2.42239565694,0.0,62.886420148,41.4019203762,28.9771346336,16.1589880216,10.5075,2.31064661208
 06/16  13:00:00,271.863945189,28.8772111598,2.70056648968,0.0,62.886420148,41.4019203762,19.6233866447,7.95073007038,10.5075,1.16515657436
 06/16  14:00:00,264.633865893,28.8772111598,2.84557000373,0.0,62.886420148,41.4019203762,15.6575010501,3.98497077308,10.5075,1.16503027704
 06/16  15:00:00,258.291648326,28.8772111598,2.89021421979,0.0,62.886420148,41.4019203762,15.7587546547,4.08634896079,10.5075,1.16490569389
 06/16  16:00:00,258.102842652,28.8772111598,2.8844897776,0.0,62.886420148,41.4019203762,17.2210457304,5.5484586367,10.5075,1.16508709367
 06/16  17:00:00,259.442233828,28.8772111598,2.97219824066,0.0,62.886420148,41.4019203762,16.1417434245,4.46917491873,10.5075,1.16506850575
 06/16  18:00:00,256.890563155,28.8772111598,2.58664628163,0.0,41.9242800987,36.8599292233,23.065500263,12.5606177791,9.34,1.16488248385
 06/16  19:00:00,235.561524662,28.8772111598,2.28390569481,0.0,41.9242800987,36.8599292233,35.9701922374,26.6101922374,9.34,0.02
 06/16  20:00:00,216.199400776,28.8772111598,1.71017330667,0.0,34.9369000822,32.3179380704,56.1619158076,46.8247275311,8.1725,1.1646882765
 06/16  21:00:00,158.771481183,28.8772111598,0.679425543337,0.0,13.9747600329,18.6919646116,33.7074047951,27.8728788626,4.67,1.16452593251
 06/16  22:00:00,104.361424108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,136.131430239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,108.398306415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922136377,0.0,2.335,1.16422136377
 06/17  01:00:00,96.4732928577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,95.630885198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,93.8823658717,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552926092,0.0,1.75125,1.16427926092
 06/17  04:00:00,99.4296173253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,89.6477122808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,129.669638551,28.8772111598,0.00207284146396,0.0,6.98738001645,14.1499734587,124.650854815,119.984037456,3.5025,1.16431735852
 06/17  07:00:00,149.678585395,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,119.920637477,116.398137477,3.5025,0.02
 06/17  08:00:00,216.326813783,28.8772111598,0.264061058182,0.0,20.9621400493,23.2339557645,97.0706247727,90.0685117297,5.8375,1.16461304295
 06/17  09:00:00,242.547561673,28.8772111598,1.24713362332,0.0,41.9242800987,36.8599292233,71.2000463454,60.6954334196,9.34,1.16461292581
 06/17  10:00:00,266.447733894,28.8772111598,1.83903068801,0.0,62.886420148,41.4019203762,47.1552278797,36.6277278797,10.5075,0.02
 06/17  11:00:00,294.232473945,28.8772111598,2.23053284507,0.0,62.886420148,41.4019203762,26.3489339533,14.6762553277,10.5075,1.16517862559
 06/17  12:00:00,277.09517059,28.8772111598,2.56318752074,0.0,62.886420148,41.4019203762,19.3343967607,6.51634461776,10.5075,2.31055214292
 06/17  13:00:00,275.72440568,28.8772111598,3.22366627819,0.0,62.886420148,41.4019203762,11.6726113205,0.0,10.5075,1.16511132046
 06/17  14:00:00,271.621686529,28.8772111598,4.17573186828,0.0,62.886420148,41.4019203762,11.6724688879,0.0,10.5075,1.1649688879
 06/17  15:00:00,267.40381272,28.8772111598,5.16946361657,0.0,62.886420148,41.4019203762,11.6724348792,0.0,10.5075,1.16493487924
 06/17  16:00:00,265.398756405,28.8772111598,5.25074096131,0.0,62.886420148,41.4019203762,11.6726073116,0.0,10.5075,1.16510731164
 06/17  17:00:00,262.246454498,28.8772111598,4.32393070487,0.0,62.886420148,41.4019203762,11.672540657,0.0,10.5075,1.16504065695
 06/17  18:00:00,241.887352814,28.8772111598,2.71335111532,0.0,34.9369000822,32.3179380704,12.7775460993,3.44011659019,8.1725,1.16492950913
 06/17  19:00:00,195.53253129,28.8772111598,1.76648194771,0.0,20.9621400493,23.2339557645,30.9550790653,25.0975790653,5.8375,0.02
 06/17  20:00:00,189.564684131,28.8772111598,1.31131926723,0.0,20.9621400493,23.2339557645,54.5113863776,47.5092331413,5.8375,1.16465323624
 06/17  21:00:00,143.541813202,28.8772111598,0.397482137513,0.0,6.98738001645,14.1499734587,41.3566354996,36.689521108,3.5025,1.1646143916
 06/17  22:00:00,96.9356088729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,129.04434638,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563277881,0.0,1.75125,1.16438277881
 06/17  24:00:00,101.039446603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,92.0382739294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,90.2580906004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552114059,0.0,1.75125,1.16427114059
 06/18  03:00:00,89.1097748581,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,95.09814761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,84.3429264844,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554215942,0.0,1.75125,1.16429215942
 06/18  06:00:00,124.57958788,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,148.374202578,144.851702578,3.5025,0.02
 06/18  07:00:00,141.979833611,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,140.039998134,136.517498134,3.5025,0.02
 06/18  08:00:00,182.465666729,28.8772111598,0.0317782331035,0.0,6.98738001645,14.1499734587,104.047766037,99.3808554502,3.5025,1.16441058644
 06/18  09:00:00,163.038499918,28.8772111598,0.139724648999,0.0,6.98738001645,14.1499734587,80.1987699134,76.6762699134,3.5025,0.02
 06/18  10:00:00,199.403127887,28.8772111598,1.23103784611,0.0,27.9495200658,27.7759469175,54.8248016441,46.6550703201,7.005,1.16473132403
 06/18  11:00:00,228.818210915,28.8772111598,1.56850504889,0.0,27.9495200658,27.7759469175,36.1972677901,28.027616932,7.005,1.16465085808
 06/18  12:00:00,244.921339658,28.8772111598,3.07692117622,0.0,41.9242800987,36.8599292233,14.9566010923,5.59660109231,9.34,0.02
 06/18  13:00:00,245.49705461,28.8772111598,3.99234144283,0.0,41.9242800987,36.8599292233,10.5047149429,0.0,9.34,1.16471494286
 06/18  14:00:00,239.693917871,28.8772111598,4.49216201638,0.0,41.9242800987,36.8599292233,10.5048279537,0.0,9.34,1.16482795369
 06/18  15:00:00,237.836941026,28.8772111598,6.28182474643,0.0,41.9242800987,36.8599292233,10.5048071696,0.0,9.34,1.16480716957
 06/18  16:00:00,240.531721417,28.8772111598,7.62871573699,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  17:00:00,207.602900511,28.8772111598,5.03491212509,0.0,27.9495200658,27.7759469175,8.1697835551,0.0,7.005,1.1647835551
 06/18  18:00:00,207.690098371,28.8772111598,2.13586067864,0.0,13.9747600329,18.6919646116,6.43478840843,0.600121452996,4.67,1.16466695543
 06/18  19:00:00,190.393239669,28.8772111598,1.74319949299,0.0,13.9747600329,18.6919646116,12.516872728,7.82687272802,4.67,0.02
 06/18  20:00:00,185.982922678,28.8772111598,1.12327508547,0.0,13.9747600329,18.6919646116,37.8307324387,31.9961852759,4.67,1.16454716287
 06/18  21:00:00,169.528327419,28.8772111598,0.61562226173,0.0,13.9747600329,18.6919646116,22.3483258462,17.6583258462,4.67,0.02
 06/18  22:00:00,109.563743009,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560888465,0.0,1.75125,1.16435888465
 06/18  23:00:00,141.139827943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,114.919127342,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550489605,0.0,1.75125,1.16425489605
 06/19  01:00:00,107.426211002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,106.222453074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,105.234816931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,111.629358873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924169932,0.0,2.335,1.16424169932
 06/19  05:00:00,100.450464263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,149.965319904,28.8772111598,0.0208163523172,0.0,13.9747600329,18.6919646116,87.2338209449,82.5438209449,4.67,0.02
 06/19  07:00:00,168.804157861,28.8772111598,0.271264410791,0.0,13.9747600329,18.6919646116,95.1802632455,89.3457895063,4.67,1.16447373917
 06/19  08:00:00,248.344508145,28.8772111598,1.17842787315,0.0,34.9369000822,32.3179380704,68.4413657055,60.2488657055,8.1725,0.02
 06/19  09:00:00,281.50178545,28.8772111598,2.17898922184,0.0,62.886420148,41.4019203762,32.8731460326,21.200848912,10.5075,1.16479712057
 06/19  10:00:00,279.349429323,28.8772111598,3.71312809552,0.0,62.886420148,41.4019203762,12.7849440838,1.11249674127,10.5075,1.16494734249
 06/19  11:00:00,306.910989832,28.8772111598,6.03591171967,0.0,62.886420148,41.4019203762,11.6727451255,0.0,10.5075,1.1652451255
 06/19  12:00:00,294.561812308,28.8772111598,7.35428583064,0.0,62.886420148,41.4019203762,11.672706788,0.0,10.5075,1.16520678799
 06/19  13:00:00,291.868960231,28.8772111598,8.04076112474,0.0,62.886420148,41.4019203762,11.6728581696,0.0,10.5075,1.1653581696
 06/19  14:00:00,283.629466593,28.8772111598,7.39352199733,0.0,62.886420148,41.4019203762,11.6725357593,0.0,10.5075,1.16503575935
 06/19  15:00:00,278.496887793,28.8772111598,7.18220618097,0.0,62.886420148,41.4019203762,11.6724420564,0.0,10.5075,1.16494205645
 06/19  16:00:00,278.605054025,28.8772111598,7.42722146545,0.0,62.886420148,41.4019203762,11.6723926868,0.0,10.5075,1.16489268678
 06/19  17:00:00,277.014938357,28.8772111598,7.40119391452,0.0,62.886420148,41.4019203762,11.6725775619,0.0,10.5075,1.16507756194
 06/19  18:00:00,268.471507183,28.8772111598,4.69648220552,0.0,41.9242800987,36.8599292233,11.6026364408,1.09771364195,9.34,1.16492279883
 06/19  19:00:00,254.127506624,28.8772111598,2.89945488209,0.0,41.9242800987,36.8599292233,11.7747827207,1.26998158586,9.34,1.16480113481
 06/19  20:00:00,236.422838767,28.8772111598,2.25917350208,0.0,34.9369000822,32.3179380704,18.012496254,8.6752779644,8.1725,1.16471828956
 06/19  21:00:00,174.506031428,28.8772111598,1.14332520914,0.0,13.9747600329,18.6919646116,5.55156890375,0.861568903753,4.67,0.02
 06/19  22:00:00,113.924699923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941172574,0.0,2.335,1.16441172574
 06/19  23:00:00,143.746764603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,118.181399881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,108.642172186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922958774,0.0,2.335,1.16422958774
 06/20  02:00:00,108.191687932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,108.069911511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,132.978687225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,122.453172119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992329999,0.0,2.335,1.1642329999
 06/20  06:00:00,173.346334725,28.8772111598,0.29558287228,0.0,13.9747600329,18.6919646116,63.7774243067,59.0874243067,4.67,0.02
 06/20  07:00:00,184.760261084,28.8772111598,0.474843402375,0.0,13.9747600329,18.6919646116,77.7349495515,73.0449495515,4.67,0.02
 06/20  08:00:00,253.760243277,28.8772111598,1.32867745185,0.0,34.9369000822,32.3179380704,56.1817311164,46.8445983317,8.1725,1.16463278465
 06/20  09:00:00,285.827438979,28.8772111598,2.10677727382,0.0,62.886420148,41.4019203762,31.3703424473,19.6981558003,10.5075,1.16468664707
 06/20  10:00:00,285.57921978,28.8772111598,3.23331067783,0.0,62.886420148,41.4019203762,13.4245372327,1.75217040321,10.5075,1.16486682946
 06/20  11:00:00,316.547889002,28.8772111598,7.57230943483,0.0,62.886420148,41.4019203762,11.672718722,0.0,10.5075,1.16521872202
 06/20  12:00:00,310.869961757,28.8772111598,9.61513851011,0.0,62.886420148,41.4019203762,11.6726962643,0.0,10.5075,1.16519626429
 06/20  13:00:00,311.536302696,28.8772111598,10.1652743765,0.0,62.886420148,41.4019203762,11.6728416221,0.0,10.5075,1.16534162214
 06/20  14:00:00,306.356452733,28.8772111598,10.9617004439,0.0,62.886420148,41.4019203762,11.6724786343,0.0,10.5075,1.16497863432
 06/20  15:00:00,302.744620018,28.8772111598,11.6172692878,0.0,62.886420148,41.4019203762,11.6723652454,0.0,10.5075,1.1648652454
 06/20  16:00:00,303.809441799,28.8772111598,12.0275251125,0.0,62.886420148,41.4019203762,11.6725335703,0.0,10.5075,1.16503357032
 06/20  17:00:00,304.159778799,28.8772111598,12.1288069799,0.0,62.886420148,41.4019203762,11.6725037159,0.0,10.5075,1.16500371588
 06/20  18:00:00,296.457951705,28.8772111598,10.5971546562,0.0,41.9242800987,36.8599292233,10.5048295652,0.0,9.34,1.1648295652
 06/20  19:00:00,276.503416495,28.8772111598,9.3711432233,0.0,41.9242800987,36.8599292233,10.5046777567,0.0,9.34,1.16467775671
 06/20  20:00:00,255.300222944,28.8772111598,4.82200920364,0.0,34.9369000822,32.3179380704,9.26945441753,1.07695441753,8.1725,0.02
 06/20  21:00:00,183.69724487,28.8772111598,2.08813787704,0.0,13.9747600329,18.6919646116,5.8345305755,0.0,4.67,1.1645305755
 06/20  22:00:00,126.243403733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,155.142399334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927508665,0.0,2.335,1.16427508665
 06/20  24:00:00,133.81338745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,124.730547829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,124.120663531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,122.833575991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925963045,0.0,2.335,1.16425963045
 06/21  04:00:00,129.782849944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,118.502451557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,170.109441221,28.8772111598,1.0015951966,0.0,13.9747600329,18.6919646116,17.9124627263,12.0781987051,4.67,1.16426402116
 06/21  07:00:00,191.631598384,28.8772111598,1.16588244495,0.0,13.9747600329,18.6919646116,36.0246509937,31.3346509937,4.67,0.02
 06/21  08:00:00,270.428751683,28.8772111598,2.81406070588,0.0,34.9369000822,32.3179380704,13.356247102,4.01921611013,8.1725,1.16453099189
 06/21  09:00:00,309.799955884,28.8772111598,8.7417886289,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,309.338429156,28.8772111598,10.8591514536,0.0,62.886420148,41.4019203762,11.6723876655,0.0,10.5075,1.16488766552
 06/21  11:00:00,327.74183822,28.8772111598,12.5409438983,0.0,62.886420148,41.4019203762,11.6725662123,0.0,10.5075,1.16506621227
 06/21  12:00:00,321.636783982,28.8772111598,13.5059088083,0.0,62.886420148,41.4019203762,12.81791811,0.0,10.5075,2.31041811002
 06/21  13:00:00,325.688998153,28.8772111598,14.4577876039,0.0,62.886420148,41.4019203762,11.6727970604,0.0,10.5075,1.16529706042
 06/21  14:00:00,317.690133139,28.8772111598,15.6715216107,0.0,62.886420148,41.4019203762,11.6726236336,0.0,10.5075,1.1651236336
 06/21  15:00:00,309.136918967,28.8772111598,14.7322056521,0.0,62.886420148,41.4019203762,11.6724728773,0.0,10.5075,1.16497287729
 06/21  16:00:00,306.755985129,28.8772111598,13.858988325,0.0,62.886420148,41.4019203762,11.672430501,0.0,10.5075,1.16493050102
 06/21  17:00:00,306.184404357,28.8772111598,14.306235183,0.0,62.886420148,41.4019203762,11.6724023628,0.0,10.5075,1.16490236281
 06/21  18:00:00,297.133190141,28.8772111598,11.1887425225,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  19:00:00,287.157266127,28.8772111598,10.1271761044,0.0,41.9242800987,36.8599292233,10.5047565128,0.0,9.34,1.16475651275
 06/21  20:00:00,268.773965268,28.8772111598,6.71956072329,0.0,34.9369000822,32.3179380704,9.33717755637,0.0,8.1725,1.16467755637
 06/21  21:00:00,194.334199702,28.8772111598,3.56500004935,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  22:00:00,130.603645618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943471264,0.0,2.335,1.16443471264
 06/21  23:00:00,159.841629372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,139.797881613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923191326,0.0,2.335,1.16423191326
 06/22  01:00:00,128.231279851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,127.245612286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,126.688886488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,135.294114325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926401801,0.0,2.335,1.16426401801
 06/22  05:00:00,124.891968877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,176.050041604,28.8772111598,1.89205780789,0.0,13.9747600329,18.6919646116,7.22510557463,2.53510557463,4.67,0.02
 06/22  07:00:00,197.726548487,28.8772111598,1.75504408799,0.0,13.9747600329,18.6919646116,19.4110558747,13.5766692354,4.67,1.16438663928
 06/22  08:00:00,278.714681627,28.8772111598,5.85956823589,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  09:00:00,318.100663388,28.8772111598,11.8639825069,0.0,62.886420148,41.4019203762,11.6720398322,0.0,10.5075,1.1645398322
 06/22  10:00:00,318.520817069,28.8772111598,14.2307545013,0.0,62.886420148,41.4019203762,11.67245158,0.0,10.5075,1.16495157998
 06/22  11:00:00,335.628854613,28.8772111598,16.6195640371,0.0,62.886420148,41.4019203762,11.6727409719,0.0,10.5075,1.16524097194
 06/22  12:00:00,334.21421319,28.8772111598,19.5430286496,0.0,62.886420148,41.4019203762,11.6726966465,0.0,10.5075,1.16519664652
 06/22  13:00:00,340.747427393,28.8772111598,23.3761244465,0.0,62.886420148,41.4019203762,11.6728408185,0.0,10.5075,1.1653408185
 06/22  14:00:00,334.313215775,28.8772111598,25.4535532086,0.0,62.886420148,41.4019203762,11.6725147866,0.0,10.5075,1.16501478656
 06/22  15:00:00,331.897838426,28.8772111598,29.6981115137,0.0,62.886420148,41.4019203762,11.6724159186,0.0,10.5075,1.16491591855
 06/22  16:00:00,325.672936339,28.8772111598,25.9717235547,0.0,62.886420148,41.4019203762,11.6724513563,0.0,10.5075,1.16495135634
 06/22  17:00:00,320.794157789,28.8772111598,21.9340243837,0.0,62.886420148,41.4019203762,11.6725387233,0.0,10.5075,1.16503872333
 06/22  18:00:00,312.601952277,28.8772111598,18.4025285499,0.0,41.9242800987,36.8599292233,10.5048793927,0.0,9.34,1.16487939267
 06/22  19:00:00,296.009363288,28.8772111598,14.0336996509,0.0,41.9242800987,36.8599292233,12.2802659135,1.77551271114,9.34,1.16475320231
 06/22  20:00:00,275.985298587,28.8772111598,11.2556754459,0.0,34.9369000822,32.3179380704,10.4383910933,1.10122551885,8.1725,1.16466557447
 06/22  21:00:00,201.904653851,28.8772111598,9.20889370389,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  22:00:00,132.394118246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935735865,0.0,2.335,1.16435735865
 06/22  23:00:00,160.32580434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,141.517638209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,130.52029593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,129.160060335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924410835,0.0,2.335,1.16424410835
 06/23  03:00:00,128.253821164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,153.255892681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,141.557360198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924233527,0.0,2.335,1.16424233527
 06/23  06:00:00,195.161504817,28.8772111598,1.85028457673,0.0,13.9747600329,18.6919646116,7.34261515196,2.65261515196,4.67,0.02
 06/23  07:00:00,210.148552982,28.8772111598,1.94222813304,0.0,13.9747600329,18.6919646116,12.9262235692,8.23622356921,4.67,0.02
 06/23  08:00:00,279.055536292,28.8772111598,6.33728378185,0.0,34.9369000822,32.3179380704,9.33700280926,0.0,8.1725,1.16450280926
 06/23  09:00:00,318.399024575,28.8772111598,12.0198940628,0.0,62.886420148,41.4019203762,11.6722837965,0.0,10.5075,1.16478379645
 06/23  10:00:00,318.300717695,28.8772111598,14.1922151874,0.0,62.886420148,41.4019203762,11.6722917182,0.0,10.5075,1.16479171816
 06/23  11:00:00,333.836129372,28.8772111598,15.3931205037,0.0,62.886420148,41.4019203762,11.6726348545,0.0,10.5075,1.1651348545
 06/23  12:00:00,325.733590599,28.8772111598,15.1780835326,0.0,62.886420148,41.4019203762,11.6728772925,0.0,10.5075,1.16537729248
 06/23  13:00:00,329.903722666,28.8772111598,16.3688708776,0.0,62.886420148,41.4019203762,11.6727444235,0.0,10.5075,1.16524442352
 06/23  14:00:00,324.350327243,28.8772111598,18.4345874508,0.0,62.886420148,41.4019203762,11.6726069978,0.0,10.5075,1.16510699779
 06/23  15:00:00,320.36531798,28.8772111598,20.4945288918,0.0,62.886420148,41.4019203762,11.6724708545,0.0,10.5075,1.16497085448
 06/23  16:00:00,320.978294932,28.8772111598,20.6244459595,0.0,62.886420148,41.4019203762,11.6724212988,0.0,10.5075,1.16492129881
 06/23  17:00:00,318.212727811,28.8772111598,18.293271168,0.0,62.886420148,41.4019203762,11.6723859117,0.0,10.5075,1.16488591174
 06/23  18:00:00,310.608923908,28.8772111598,16.2216937255,0.0,41.9242800987,36.8599292233,10.5049077649,0.0,9.34,1.16490776493
 06/23  19:00:00,289.961907351,28.8772111598,14.3230338261,0.0,41.9242800987,36.8599292233,10.1275092985,0.767509298489,9.34,0.02
 06/23  20:00:00,274.195253899,28.8772111598,12.5139418135,0.0,34.9369000822,32.3179380704,9.33720448694,0.0,8.1725,1.16470448694
 06/23  21:00:00,199.68734362,28.8772111598,10.7736109988,0.0,13.9747600329,18.6919646116,5.83453340775,0.0,4.67,1.16453340775
 06/23  22:00:00,134.196964383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,161.732620373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  24:00:00,142.616095512,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922679624,0.0,2.335,1.16422679624
 06/24  01:00:00,129.34440606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,128.534730009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  03:00:00,128.224587707,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552781601,0.0,1.75125,1.16427781601
 06/24  04:00:00,136.3328376,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,125.43726454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,165.605831076,28.8772111598,3.40463508698,0.0,6.98738001645,14.1499734587,4.77076343966,0.103953259884,3.5025,1.16431017978
 06/24  07:00:00,186.428981876,28.8772111598,1.9109300258,0.0,6.98738001645,14.1499734587,11.9025263057,8.38002630571,3.5025,0.02
 06/24  08:00:00,247.456816357,28.8772111598,3.58848635247,0.0,20.9621400493,23.2339557645,10.626936679,3.62484598845,5.8375,1.16459069052
 06/24  09:00:00,277.790959621,28.8772111598,8.59581008439,0.0,41.9242800987,36.8599292233,10.5045788463,0.0,9.34,1.1645788463
 06/24  10:00:00,306.212345991,28.8772111598,11.0732029905,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  11:00:00,323.867690928,28.8772111598,12.086606692,0.0,62.886420148,41.4019203762,11.6726210353,0.0,10.5075,1.16512103527
 06/24  12:00:00,320.380241853,28.8772111598,13.256421636,0.0,62.886420148,41.4019203762,12.8178915231,0.0,10.5075,2.31039152309
 06/24  13:00:00,327.687528902,28.8772111598,15.1338240724,0.0,62.886420148,41.4019203762,11.67277523,0.0,10.5075,1.16527523001
 06/24  14:00:00,320.154458753,28.8772111598,15.3885307952,0.0,62.886420148,41.4019203762,11.6725832553,0.0,10.5075,1.16508325526
 06/24  15:00:00,319.219761724,28.8772111598,17.4937374074,0.0,62.886420148,41.4019203762,11.672532459,0.0,10.5075,1.16503245904
 06/24  16:00:00,324.350367555,28.8772111598,20.5094544787,0.0,62.886420148,41.4019203762,11.672467627,0.0,10.5075,1.16496762699
 06/24  17:00:00,322.889971862,28.8772111598,20.1281962283,0.0,62.886420148,41.4019203762,11.6723887193,0.0,10.5075,1.16488871934
 06/24  18:00:00,295.0040908,28.8772111598,13.8151179464,0.0,34.9369000822,32.3179380704,8.65199743706,0.459497437061,8.1725,0.02
 06/24  19:00:00,249.895278855,28.8772111598,9.44807903939,0.0,20.9621400493,23.2339557645,8.91134624031,1.90902561068,5.8375,1.16482062962
 06/24  20:00:00,237.735208206,28.8772111598,6.01270333947,0.0,20.9621400493,23.2339557645,9.02940217004,2.02726580659,5.8375,1.16463636344
 06/24  21:00:00,176.894309149,28.8772111598,2.00062835757,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  22:00:00,125.89687172,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572588209,0.0,1.75125,1.16447588209
 06/24  23:00:00,155.302145649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,134.475102483,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559679771,0.0,1.75125,1.16434679771
 06/25  01:00:00,123.114922444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,122.159390218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,121.755495621,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553735448,0.0,1.75125,1.16428735448
 06/25  04:00:00,128.352821664,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,120.769222347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,158.051840988,28.8772111598,0.68516315711,0.0,6.98738001645,14.1499734587,14.4768672101,9.81010231224,3.5025,1.16426489791
 06/25  07:00:00,183.107161172,28.8772111598,1.15848628912,0.0,6.98738001645,14.1499734587,22.1761832795,18.6536832795,3.5025,0.02
 06/25  08:00:00,220.384071808,28.8772111598,1.77574190965,0.0,6.98738001645,14.1499734587,8.91774860242,5.39524860242,3.5025,0.02
 06/25  09:00:00,205.755010791,28.8772111598,2.70787774978,0.0,6.98738001645,14.1499734587,4.66693214011,0.0,3.5025,1.16443214011
 06/25  10:00:00,244.309641391,28.8772111598,8.47139072383,0.0,27.9495200658,27.7759469175,8.16966481583,0.0,7.005,1.16466481583
 06/25  11:00:00,265.449495471,28.8772111598,9.55876594107,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  12:00:00,293.409097494,28.8772111598,14.3108242252,0.0,41.9242800987,36.8599292233,10.5048542918,0.0,9.34,1.16485429177
 06/25  13:00:00,298.874611483,28.8772111598,15.6255733118,0.0,41.9242800987,36.8599292233,10.5048268645,0.0,9.34,1.16482686447
 06/25  14:00:00,290.645873783,28.8772111598,16.7053781426,0.0,41.9242800987,36.8599292233,10.5047402165,0.0,9.34,1.16474021652
 06/25  15:00:00,289.316442178,28.8772111598,20.3910073008,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  16:00:00,290.929950329,28.8772111598,22.5826928296,0.0,41.9242800987,36.8599292233,10.5047488499,0.0,9.34,1.16474884987
 06/25  17:00:00,253.602624174,28.8772111598,16.7901184135,0.0,27.9495200658,27.7759469175,8.16967134756,0.0,7.005,1.16467134756
 06/25  18:00:00,250.622072364,28.8772111598,11.9476286608,0.0,13.9747600329,18.6919646116,5.14231208283,0.452312082826,4.67,0.02
 06/25  19:00:00,237.801816578,28.8772111598,10.554893885,0.0,13.9747600329,18.6919646116,5.83469161735,0.0,4.67,1.16469161735
 06/25  20:00:00,229.463750167,28.8772111598,8.48767889026,0.0,13.9747600329,18.6919646116,6.68171176991,0.847216013768,4.67,1.16449575615
 06/25  21:00:00,201.308584111,28.8772111598,8.36895042096,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,130.170784503,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915560508,0.0,1.75125,1.164310508
 06/25  23:00:00,157.977553711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,138.763650335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,128.363366266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,126.919743212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925704832,0.0,2.335,1.16425704832
 06/26  03:00:00,126.506380702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,133.411917636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,126.057568322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925372859,0.0,2.335,1.16425372859
 06/26  06:00:00,174.578275466,28.8772111598,1.62503188296,0.0,13.9747600329,18.6919646116,7.66639630499,2.97639630499,4.67,0.02
 06/26  07:00:00,197.482848465,28.8772111598,1.81836904294,0.0,13.9747600329,18.6919646116,14.7722986014,10.0822986014,4.67,0.02
 06/26  08:00:00,279.875749108,28.8772111598,6.56055386065,0.0,34.9369000822,32.3179380704,9.337009,0.0,8.1725,1.164509
 06/26  09:00:00,320.331822596,28.8772111598,12.7492304477,0.0,62.886420148,41.4019203762,11.6722832682,0.0,10.5075,1.16478326823
 06/26  10:00:00,321.634105208,28.8772111598,15.3246621719,0.0,62.886420148,41.4019203762,11.6722854726,0.0,10.5075,1.16478547257
 06/26  11:00:00,335.521662226,28.8772111598,17.1489570721,0.0,62.886420148,41.4019203762,11.6726202084,0.0,10.5075,1.16512020842
 06/26  12:00:00,332.757288736,28.8772111598,17.5064603619,0.0,62.886420148,41.4019203762,11.6728549999,0.0,10.5075,1.16535499993
 06/26  13:00:00,334.117957438,28.8772111598,17.9186507914,0.0,62.886420148,41.4019203762,11.6727172094,0.0,10.5075,1.1652172094
 06/26  14:00:00,330.460552568,28.8772111598,19.9622496398,0.0,62.886420148,41.4019203762,11.6725751479,0.0,10.5075,1.16507514791
 06/26  15:00:00,315.530355701,28.8772111598,16.7663497228,0.0,62.886420148,41.4019203762,12.5530791672,0.880644715671,10.5075,1.16493445153
 06/26  16:00:00,307.174024432,28.8772111598,14.0145569706,0.0,62.886420148,41.4019203762,12.3936733167,0.72129366923,10.5075,1.16487964748
 06/26  17:00:00,306.925564451,28.8772111598,13.7928064527,0.0,62.886420148,41.4019203762,11.6725555018,0.0,10.5075,1.16505550175
 06/26  18:00:00,300.475543808,28.8772111598,12.3688086158,0.0,41.9242800987,36.8599292233,10.5048551395,0.0,9.34,1.16485513947
 06/26  19:00:00,290.709099129,28.8772111598,11.5170675828,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/26  20:00:00,274.028882999,28.8772111598,9.56751394277,0.0,34.9369000822,32.3179380704,9.33731598653,0.0,8.1725,1.16481598653
 06/26  21:00:00,198.782631581,28.8772111598,7.14550831008,0.0,13.9747600329,18.6919646116,5.83460621555,0.0,4.67,1.16460621555
 06/26  22:00:00,132.260598785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,160.492369553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,141.571689987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992318941,0.0,2.335,1.1642318941
 06/27  01:00:00,130.873958258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,130.529725005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,130.270839606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926120382,0.0,2.335,1.16426120382
 06/27  04:00:00,156.886390852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,150.282170119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,201.597988958,28.8772111598,4.05296422463,0.0,13.9747600329,18.6919646116,5.78984319282,1.09984319282,4.67,0.02
 06/27  07:00:00,213.63086811,28.8772111598,2.43061801965,0.0,13.9747600329,18.6919646116,14.1412707102,8.30679567574,4.67,1.1644750345
 06/27  08:00:00,278.876797236,28.8772111598,5.9475593665,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/27  09:00:00,316.894653129,28.8772111598,11.8081343873,0.0,62.886420148,41.4019203762,11.6722555185,0.0,10.5075,1.1647555185
 06/27  10:00:00,320.30827496,28.8772111598,15.0364192061,0.0,62.886420148,41.4019203762,11.6723556982,0.0,10.5075,1.16485569815
 06/27  11:00:00,335.14200577,28.8772111598,17.0348829486,0.0,62.886420148,41.4019203762,11.6725762414,0.0,10.5075,1.16507624144
 06/27  12:00:00,331.757038001,28.8772111598,17.7066940334,0.0,62.886420148,41.4019203762,11.6727734157,0.0,10.5075,1.16527341573
 06/27  13:00:00,338.984494818,28.8772111598,21.7574269935,0.0,62.886420148,41.4019203762,11.672641327,0.0,10.5075,1.16514132701
 06/27  14:00:00,341.923820774,28.8772111598,29.4794726167,0.0,62.886420148,41.4019203762,11.672574731,0.0,10.5075,1.16507473103
 06/27  15:00:00,340.425892079,28.8772111598,34.0536936913,0.0,62.886420148,41.4019203762,11.6724676797,0.0,10.5075,1.16496767973
 06/27  16:00:00,339.191414733,28.8772111598,34.0264938135,0.0,62.886420148,41.4019203762,11.6724040805,0.0,10.5075,1.16490408045
 06/27  17:00:00,335.432164311,28.8772111598,31.5052895288,0.0,62.886420148,41.4019203762,11.6725707441,0.0,10.5075,1.16507074409
 06/27  18:00:00,321.547778179,28.8772111598,24.430398117,0.0,41.9242800987,36.8599292233,10.5049040103,0.0,9.34,1.16490401035
 06/27  19:00:00,299.569147752,28.8772111598,19.8022844028,0.0,41.9242800987,36.8599292233,10.5047707534,0.0,9.34,1.16477075337
 06/27  20:00:00,282.818857178,28.8772111598,16.4754785195,0.0,34.9369000822,32.3179380704,9.33717552557,0.0,8.1725,1.16467552557
 06/27  21:00:00,205.325516463,28.8772111598,15.0664552037,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  22:00:00,135.975268577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936460407,0.0,2.335,1.16436460407
 06/27  23:00:00,163.201518354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,145.205983818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,134.869350228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,132.085762636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924951071,0.0,2.335,1.16424951071
