Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  03:00:00,131.135597741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,139.075592685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,131.450094768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924517727,0.0,2.335,1.16424517727
 06/28  06:00:00,183.531570655,28.8772111598,5.76355425563,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  07:00:00,207.795015763,28.8772111598,4.93538903281,0.0,13.9747600329,18.6919646116,6.13955576081,1.44955576081,4.67,0.02
 06/28  08:00:00,289.689960751,28.8772111598,10.850597611,0.0,34.9369000822,32.3179380704,9.3369970007,0.0,8.1725,1.1644970007
 06/28  09:00:00,326.179886022,28.8772111598,15.4972416085,0.0,62.886420148,41.4019203762,11.6722670104,0.0,10.5075,1.16476701041
 06/28  10:00:00,323.181623411,28.8772111598,15.9458376102,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  11:00:00,335.930536368,28.8772111598,17.8858236437,0.0,62.886420148,41.4019203762,12.8178562263,0.0,10.5075,2.31035622632
 06/28  12:00:00,335.790581598,28.8772111598,19.7432364962,0.0,62.886420148,41.4019203762,11.6728243141,0.0,10.5075,1.16532431408
 06/28  13:00:00,341.00176015,28.8772111598,22.5230348954,0.0,62.886420148,41.4019203762,11.6726834517,0.0,10.5075,1.16518345174
 06/28  14:00:00,342.342669474,28.8772111598,28.5085564099,0.0,62.886420148,41.4019203762,11.6725383581,0.0,10.5075,1.16503835811
 06/28  15:00:00,340.140318723,28.8772111598,32.1640433313,0.0,62.886420148,41.4019203762,11.672394752,0.0,10.5075,1.164894752
 06/28  16:00:00,334.507019464,28.8772111598,29.3308301585,0.0,62.886420148,41.4019203762,11.6725488479,0.0,10.5075,1.16504884794
 06/28  17:00:00,325.688190713,28.8772111598,23.1143285497,0.0,62.886420148,41.4019203762,11.6725079285,0.0,10.5075,1.16500792852
 06/28  18:00:00,306.911195818,28.8772111598,15.271321274,0.0,41.9242800987,36.8599292233,10.9621663377,0.457361326025,9.34,1.16480501163
 06/28  19:00:00,293.797737621,28.8772111598,13.0496765748,0.0,41.9242800987,36.8599292233,9.90446423876,0.544464238758,9.34,0.02
 06/28  20:00:00,277.932416132,28.8772111598,11.4914113927,0.0,34.9369000822,32.3179380704,9.33726290909,0.0,8.1725,1.16476290909
 06/28  21:00:00,202.171542795,28.8772111598,8.88845407024,0.0,13.9747600329,18.6919646116,5.83455105111,0.0,4.67,1.16455105111
 06/28  22:00:00,133.168912351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,159.723272345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,139.911199181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924248223,0.0,2.335,1.16424248223
 06/29  01:00:00,128.452336024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,126.674878159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,124.156051673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920482724,0.0,2.335,1.16420482724
 06/29  04:00:00,129.454491172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,120.331048429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,166.654491488,28.8772111598,0.84763381362,0.0,13.9747600329,18.6919646116,23.592495178,18.902495178,4.67,0.02
 06/29  07:00:00,182.857893086,28.8772111598,0.740090712117,0.0,13.9747600329,18.6919646116,58.1283789046,52.2939277942,4.67,1.16445111041
 06/29  08:00:00,255.495636902,28.8772111598,1.49282049773,0.0,34.9369000822,32.3179380704,49.258512863,41.066012863,8.1725,0.02
 06/29  09:00:00,284.728241249,28.8772111598,2.36640326938,0.0,62.886420148,41.4019203762,27.6555126104,15.983320731,10.5075,1.16469187944
 06/29  10:00:00,279.28436505,28.8772111598,2.69971450078,0.0,62.886420148,41.4019203762,15.6912291674,4.01893958146,10.5075,1.16478958591
 06/29  11:00:00,305.289518596,28.8772111598,3.47903605308,0.0,62.886420148,41.4019203762,11.6727553505,0.0,10.5075,1.16525535048
 06/29  12:00:00,295.130728648,28.8772111598,4.36526272387,0.0,62.886420148,41.4019203762,11.6726978303,0.0,10.5075,1.16519783031
 06/29  13:00:00,294.242913131,28.8772111598,5.15717331707,0.0,62.886420148,41.4019203762,11.6728263773,0.0,10.5075,1.16532637734
 06/29  14:00:00,289.741540768,28.8772111598,5.84823884028,0.0,62.886420148,41.4019203762,11.6724923809,0.0,10.5075,1.16499238087
 06/29  15:00:00,289.996764317,28.8772111598,8.93925792438,0.0,62.886420148,41.4019203762,11.6723823023,0.0,10.5075,1.16488230231
 06/29  16:00:00,289.764194708,28.8772111598,9.46240965869,0.0,62.886420148,41.4019203762,11.6725273604,0.0,10.5075,1.16502736039
 06/29  17:00:00,285.931020977,28.8772111598,7.78057077646,0.0,62.886420148,41.4019203762,11.6724778354,0.0,10.5075,1.16497783535
 06/29  18:00:00,279.870998331,28.8772111598,6.12637716786,0.0,41.9242800987,36.8599292233,10.5048083904,0.0,9.34,1.16480839044
 06/29  19:00:00,266.639352841,28.8772111598,4.33693454675,0.0,41.9242800987,36.8599292233,10.8793001168,0.374627808445,9.34,1.16467230833
 06/29  20:00:00,248.440054627,28.8772111598,2.83680647019,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  21:00:00,184.952880579,28.8772111598,1.86004778023,0.0,13.9747600329,18.6919646116,5.83461958618,0.0,4.67,1.16461958618
 06/29  22:00:00,124.512512076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,154.880299578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926516391,0.0,2.335,1.16426516391
 06/29  24:00:00,131.845558094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,120.721910817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,119.855470403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928506685,0.0,2.335,1.16428506685
 06/30  03:00:00,119.171647635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,144.17302389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,136.987904949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920714207,0.0,2.335,1.16420714207
 06/30  06:00:00,185.128398204,28.8772111598,0.735091594484,0.0,13.9747600329,18.6919646116,29.0775250099,24.3875250099,4.67,0.02
 06/30  07:00:00,195.757006093,28.8772111598,0.730217749637,0.0,13.9747600329,18.6919646116,57.2214449691,52.5314449691,4.67,0.02
 06/30  08:00:00,259.246954566,28.8772111598,1.62239787975,0.0,34.9369000822,32.3179380704,41.6668630804,32.3298412231,8.1725,1.16452185732
 06/30  09:00:00,293.780119969,28.8772111598,3.45256185306,0.0,62.886420148,41.4019203762,13.5527297776,1.88057404176,10.5075,1.1646557358
 06/30  10:00:00,294.079692705,28.8772111598,5.90012694446,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  11:00:00,315.664134978,28.8772111598,7.47083916032,0.0,62.886420148,41.4019203762,11.6726451433,0.0,10.5075,1.16514514329
 06/30  12:00:00,311.740978033,28.8772111598,10.7213808498,0.0,62.886420148,41.4019203762,12.8180180291,0.0,10.5075,2.31051802913
 06/30  13:00:00,314.263515353,28.8772111598,11.6619967055,0.0,62.886420148,41.4019203762,11.6728193116,0.0,10.5075,1.16531931155
 06/30  14:00:00,307.882558574,28.8772111598,12.2576902918,0.0,62.886420148,41.4019203762,11.672281418,0.0,10.5075,1.16478141802
 06/30  15:00:00,303.402205461,28.8772111598,12.7125149547,0.0,62.886420148,41.4019203762,11.6724692918,0.0,10.5075,1.16496929175
 06/30  16:00:00,302.137017088,28.8772111598,12.5232905073,0.0,62.886420148,41.4019203762,11.6724112974,0.0,10.5075,1.16491129736
 06/30  17:00:00,300.010511695,28.8772111598,11.8067406275,0.0,62.886420148,41.4019203762,11.6723671879,0.0,10.5075,1.1648671879
 06/30  18:00:00,292.360390443,28.8772111598,9.72774916837,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  19:00:00,274.611060027,28.8772111598,9.34993321857,0.0,41.9242800987,36.8599292233,10.5047091149,0.0,9.34,1.16470911492
 06/30  20:00:00,256.937596616,28.8772111598,6.63285140764,0.0,34.9369000822,32.3179380704,9.33728318936,0.0,8.1725,1.16478318936
 06/30  21:00:00,184.396056256,28.8772111598,2.54733950929,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  22:00:00,126.905633562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942443433,0.0,2.335,1.16442443433
 06/30  23:00:00,155.316381673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,133.005778455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,119.379872455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558794309,0.0,1.75125,1.16433794309
 07/01  02:00:00,116.454954061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,113.304266622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,116.740553597,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554677759,0.0,1.75125,1.16429677759
 07/01  05:00:00,106.573548628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,140.191217409,28.8772111598,0.0711138419309,0.0,6.98738001645,14.1499734587,57.9480946404,54.4255946404,3.5025,0.02
 07/01  07:00:00,157.201458832,28.8772111598,0.253615286374,0.0,6.98738001645,14.1499734587,77.6191558056,72.9521317616,3.5025,1.16452404391
 07/01  08:00:00,221.841678221,28.8772111598,0.936846758795,0.0,20.9621400493,23.2339557645,55.0297343925,48.0276654506,5.8375,1.16456894196
 07/01  09:00:00,248.293698184,28.8772111598,2.08882460201,0.0,41.9242800987,36.8599292233,25.4656745965,16.1056745965,9.34,0.02
 07/01  10:00:00,272.171290089,28.8772111598,2.8056731562,0.0,62.886420148,41.4019203762,12.1989953603,0.526594537268,10.5075,1.16490082307
 07/01  11:00:00,299.538863023,28.8772111598,3.77925597312,0.0,62.886420148,41.4019203762,11.6725369896,0.0,10.5075,1.16503698957
 07/01  12:00:00,289.063167787,28.8772111598,5.09418372379,0.0,62.886420148,41.4019203762,11.6726836301,0.0,10.5075,1.16518363008
 07/01  13:00:00,289.213424408,28.8772111598,6.57253534234,0.0,62.886420148,41.4019203762,11.6728107351,0.0,10.5075,1.16531073513
 07/01  14:00:00,286.545489904,28.8772111598,8.97682287686,0.0,62.886420148,41.4019203762,11.672464182,0.0,10.5075,1.16496418202
 07/01  15:00:00,282.715631591,28.8772111598,10.5302117839,0.0,62.886420148,41.4019203762,11.6724122001,0.0,10.5075,1.16491220011
 07/01  16:00:00,282.935304037,28.8772111598,11.5610242336,0.0,62.886420148,41.4019203762,11.6725607632,0.0,10.5075,1.16506076318
 07/01  17:00:00,281.119955961,28.8772111598,10.9381467929,0.0,62.886420148,41.4019203762,11.6724773895,0.0,10.5075,1.16497738951
 07/01  18:00:00,258.074181812,28.8772111598,6.71696800319,0.0,34.9369000822,32.3179380704,10.1931775807,0.855819467032,8.1725,1.1648581137
 07/01  19:00:00,211.922476781,28.8772111598,2.96751013731,0.0,20.9621400493,23.2339557645,8.31137772339,1.30912360509,5.8375,1.1647541183
 07/01  20:00:00,203.316001493,28.8772111598,2.00166128,0.0,20.9621400493,23.2339557645,11.8203000285,5.96280002847,5.8375,0.02
 07/01  21:00:00,156.1478107,28.8772111598,1.10245463148,0.0,6.98738001645,14.1499734587,4.66709878821,0.0,3.5025,1.16459878821
 07/01  22:00:00,107.708640947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,137.808252699,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563606532,0.0,1.75125,1.16438606532
 07/01  24:00:00,111.274487454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,101.211768547,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155021136,0.0,1.75125,1.1642521136
 07/02  02:00:00,99.6123940196,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,98.3226730832,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,104.313610163,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552724219,0.0,1.75125,1.16427724219
 07/02  05:00:00,96.3303127337,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,132.621172303,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,93.9907243688,90.4682243688,3.5025,0.02
 07/02  07:00:00,151.645813621,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,99.3804382044,94.7135798932,3.5025,1.16435831115
 07/02  08:00:00,189.272104296,28.8772111598,0.311283654049,0.0,6.98738001645,14.1499734587,72.7501838896,69.2276838896,3.5025,0.02
 07/02  09:00:00,167.046420794,28.8772111598,0.563689243269,0.0,6.98738001645,14.1499734587,56.5730927369,53.0505927369,3.5025,0.02
 07/02  10:00:00,200.190615907,28.8772111598,1.55485723835,0.0,27.9495200658,27.7759469175,36.933035426,28.7633038997,7.005,1.16473152629
 07/02  11:00:00,229.251814282,28.8772111598,1.99235185029,0.0,27.9495200658,27.7759469175,22.7633801022,14.5936816463,7.005,1.16469845588
 07/02  12:00:00,245.031130394,28.8772111598,3.57742843617,0.0,41.9242800987,36.8599292233,10.5047190391,0.0,9.34,1.16471903913
 07/02  13:00:00,247.714782714,28.8772111598,5.58839604434,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  14:00:00,246.093335077,28.8772111598,7.55031289187,0.0,41.9242800987,36.8599292233,10.5048125763,0.0,9.34,1.16481257632
 07/02  15:00:00,243.356645681,28.8772111598,8.72075945462,0.0,41.9242800987,36.8599292233,10.5047650659,0.0,9.34,1.16476506592
 07/02  16:00:00,245.4858789,28.8772111598,9.43307309076,0.0,41.9242800987,36.8599292233,10.5047674788,0.0,9.34,1.16476747879
 07/02  17:00:00,215.350548455,28.8772111598,7.71748798274,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  18:00:00,215.876448743,28.8772111598,4.23286784944,0.0,13.9747600329,18.6919646116,6.39463119394,0.560012721875,4.67,1.16461847207
 07/02  19:00:00,199.57463217,28.8772111598,2.50926487502,0.0,13.9747600329,18.6919646116,5.834586188,0.0,4.67,1.164586188
 07/02  20:00:00,194.824626285,28.8772111598,1.88903414171,0.0,13.9747600329,18.6919646116,5.37143835227,0.681438352266,4.67,0.02
 07/02  21:00:00,176.009643041,28.8772111598,1.50075962134,0.0,13.9747600329,18.6919646116,5.8344242841,0.0,4.67,1.1644242841
 07/02  22:00:00,112.272421551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,142.47644538,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,117.319554033,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555626575,0.0,1.75125,1.16430626575
 07/03  01:00:00,108.937688886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,107.258316386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,105.705185658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  04:00:00,111.531880218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922073822,0.0,2.335,1.16422073822
 07/03  05:00:00,103.132485464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,150.561582252,28.8772111598,0.304862746456,0.0,13.9747600329,18.6919646116,64.8378628039,60.1478628039,4.67,0.02
 07/03  07:00:00,170.740949202,28.8772111598,0.604118356682,0.0,13.9747600329,18.6919646116,71.7372404304,65.9028431519,4.67,1.16439727857
 07/03  08:00:00,252.987196943,28.8772111598,1.73406033339,0.0,34.9369000822,32.3179380704,35.6070451634,27.4145451634,8.1725,0.02
 07/03  09:00:00,289.9352228,28.8772111598,4.32849716608,0.0,62.886420148,41.4019203762,11.9189656713,0.246752541088,10.5075,1.16471313021
 07/03  10:00:00,286.275970165,28.8772111598,6.59530526919,0.0,62.886420148,41.4019203762,11.672414067,0.0,10.5075,1.16491406702
 07/03  11:00:00,314.325446107,28.8772111598,8.81945666105,0.0,62.886420148,41.4019203762,11.6726756694,0.0,10.5075,1.16517566935
 07/03  12:00:00,308.195130736,28.8772111598,9.9070562491,0.0,62.886420148,41.4019203762,11.6726116551,0.0,10.5075,1.16511165515
 07/03  13:00:00,310.18271774,28.8772111598,10.9172114266,0.0,62.886420148,41.4019203762,11.6727316672,0.0,10.5075,1.16523166716
 07/03  14:00:00,304.144905613,28.8772111598,11.5844827614,0.0,62.886420148,41.4019203762,11.6726176283,0.0,10.5075,1.16511762831
 07/03  15:00:00,299.950545701,28.8772111598,12.075989813,0.0,62.886420148,41.4019203762,11.6724842119,0.0,10.5075,1.16498421189
 07/03  16:00:00,300.317801842,28.8772111598,12.0918809196,0.0,62.886420148,41.4019203762,11.6724145426,0.0,10.5075,1.16491454259
 07/03  17:00:00,301.234092421,28.8772111598,12.0831830023,0.0,62.886420148,41.4019203762,11.6723587317,0.0,10.5075,1.16485873171
 07/03  18:00:00,294.738873237,28.8772111598,10.7519110717,0.0,41.9242800987,36.8599292233,10.5048805009,0.0,9.34,1.16488050086
 07/03  19:00:00,282.258818272,28.8772111598,8.67002707617,0.0,41.9242800987,36.8599292233,10.5047118329,0.0,9.34,1.16471183291
 07/03  20:00:00,261.821022735,28.8772111598,5.25272323422,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  21:00:00,189.914482204,28.8772111598,2.33905522537,0.0,13.9747600329,18.6919646116,5.83454922156,0.0,4.67,1.16454922156
 07/03  22:00:00,127.48089339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,156.211276125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928695396,0.0,2.335,1.16428695396
 07/03  24:00:00,135.046165505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,122.447816935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,122.028352748,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555088877,0.0,1.75125,1.16430088877
 07/04  03:00:00,121.889587024,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,130.037988903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,123.109564678,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548501484,0.0,1.75125,1.16423501484
 07/04  06:00:00,159.16189047,28.8772111598,1.10970627716,0.0,6.98738001645,14.1499734587,5.62796623936,2.10546623936,3.5025,0.02
 07/04  07:00:00,180.05754566,28.8772111598,1.14121921196,0.0,6.98738001645,14.1499734587,20.9838039567,17.4613039567,3.5025,0.02
 07/04  08:00:00,213.69961251,28.8772111598,1.36973125758,0.0,6.98738001645,14.1499734587,19.2015908418,14.5347565955,3.5025,1.16433424635
 07/04  09:00:00,196.505952199,28.8772111598,1.59043407588,0.0,6.98738001645,14.1499734587,11.6690473002,8.14654730019,3.5025,0.02
 07/04  10:00:00,232.588511587,28.8772111598,4.89049472905,0.0,27.9495200658,27.7759469175,8.16962145586,0.0,7.005,1.16462145586
 07/04  11:00:00,249.137599078,28.8772111598,2.92061318672,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  12:00:00,273.22548317,28.8772111598,6.314712016,0.0,41.9242800987,36.8599292233,10.5047690598,0.0,9.34,1.16476905984
 07/04  13:00:00,283.513898059,28.8772111598,11.2340501751,0.0,41.9242800987,36.8599292233,10.5047276403,0.0,9.34,1.16472764029
 07/04  14:00:00,284.514206935,28.8772111598,14.0541594612,0.0,41.9242800987,36.8599292233,10.5048040198,0.0,9.34,1.16480401985
 07/04  15:00:00,285.717880089,28.8772111598,16.4340798002,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  16:00:00,291.571530057,28.8772111598,20.4545728755,0.0,41.9242800987,36.8599292233,10.5047976837,0.0,9.34,1.16479768374
 07/04  17:00:00,258.80215237,28.8772111598,17.3532776058,0.0,27.9495200658,27.7759469175,8.16970722554,0.0,7.005,1.16470722554
 07/04  18:00:00,252.933085078,28.8772111598,11.7539174414,0.0,13.9747600329,18.6919646116,6.86584163232,1.03130238124,4.67,1.16453925109
 07/04  19:00:00,240.712280977,28.8772111598,10.4573363254,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  20:00:00,236.508726951,28.8772111598,10.2154736938,0.0,13.9747600329,18.6919646116,5.83450957995,0.0,4.67,1.16450957995
 07/04  21:00:00,211.135537717,28.8772111598,13.228111917,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  22:00:00,133.841620735,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556824906,0.0,1.75125,1.16431824906
 07/04  23:00:00,160.327024346,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,141.239535223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/05  01:00:00,132.09521824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,130.925220207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926043133,0.0,2.335,1.16426043133
 07/05  03:00:00,130.15203638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  04:00:00,137.958623021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,130.100968081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925287604,0.0,2.335,1.16425287604
 07/05  06:00:00,178.080687754,28.8772111598,2.51373097641,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,199.822585822,28.8772111598,2.10789382858,0.0,13.9747600329,18.6919646116,5.97726083536,1.28726083536,4.67,0.02
 07/05  08:00:00,275.332474439,28.8772111598,4.38804613535,0.0,34.9369000822,32.3179380704,9.33699376365,0.0,8.1725,1.16449376365
 07/05  09:00:00,313.136891022,28.8772111598,10.8922493123,0.0,62.886420148,41.4019203762,11.6722498111,0.0,10.5075,1.16474981106
 07/05  10:00:00,312.330166267,28.8772111598,12.5789792442,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  11:00:00,331.60150891,28.8772111598,14.7444622559,0.0,62.886420148,41.4019203762,12.8177731515,0.0,10.5075,2.31027315149
 07/05  12:00:00,324.253863992,28.8772111598,15.2999016065,0.0,62.886420148,41.4019203762,11.6727618174,0.0,10.5075,1.16526181743
 07/05  13:00:00,328.609020062,28.8772111598,16.9883725871,0.0,62.886420148,41.4019203762,11.6726107758,0.0,10.5075,1.16511077579
 07/05  14:00:00,321.629927509,28.8772111598,18.8362566603,0.0,62.886420148,41.4019203762,11.6724559276,0.0,10.5075,1.16495592764
 07/05  15:00:00,321.456482385,28.8772111598,22.5161239784,0.0,62.886420148,41.4019203762,11.6725089006,0.0,10.5075,1.16500890063
 07/05  16:00:00,321.614845293,28.8772111598,22.8665442306,0.0,62.886420148,41.4019203762,11.6724430173,0.0,10.5075,1.16494301733
 07/05  17:00:00,316.423979078,28.8772111598,19.3761087649,0.0,62.886420148,41.4019203762,11.6723909958,0.0,10.5075,1.16489099585
 07/05  18:00:00,304.301229857,28.8772111598,14.4400710749,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/05  19:00:00,293.337400994,28.8772111598,12.8130134893,0.0,41.9242800987,36.8599292233,10.504726965,0.0,9.34,1.16472696503
 07/05  20:00:00,275.806641687,28.8772111598,11.404383889,0.0,34.9369000822,32.3179380704,9.33729282752,0.0,8.1725,1.16479282752
 07/05  21:00:00,200.141387048,28.8772111598,7.83697457695,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  22:00:00,131.802057272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943479417,0.0,2.335,1.16443479417
 07/05  23:00:00,159.728640685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,139.771073156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,127.865567248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924934896,0.0,2.335,1.16424934896
 07/06  02:00:00,126.707122479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  03:00:00,125.714176462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,132.708928147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925497813,0.0,2.335,1.16425497813
 07/06  05:00:00,124.292285309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,171.535609987,28.8772111598,1.49326522841,0.0,13.9747600329,18.6919646116,6.00399490796,1.31399490796,4.67,0.02
 07/06  07:00:00,192.917730342,28.8772111598,1.60537303899,0.0,13.9747600329,18.6919646116,19.9027201814,14.0683191042,4.67,1.16440107716
 07/06  08:00:00,269.780644646,28.8772111598,2.8099298591,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/06  09:00:00,307.685417276,28.8772111598,8.4254552291,0.0,62.886420148,41.4019203762,11.6721871587,0.0,10.5075,1.16468715871
 07/06  10:00:00,308.409279849,28.8772111598,11.523740607,0.0,62.886420148,41.4019203762,11.6723030845,0.0,10.5075,1.1648030845
 07/06  11:00:00,326.876553162,28.8772111598,12.8961680483,0.0,62.886420148,41.4019203762,11.672558163,0.0,10.5075,1.16505816297
 07/06  12:00:00,320.466272726,28.8772111598,13.7494174832,0.0,62.886420148,41.4019203762,11.6727528007,0.0,10.5075,1.16525280069
 07/06  13:00:00,324.370871861,28.8772111598,15.410466943,0.0,62.886420148,41.4019203762,11.6726037717,0.0,10.5075,1.16510377173
 07/06  14:00:00,315.959183053,28.8772111598,18.1078743862,0.0,62.886420148,41.4019203762,11.6724852476,0.0,10.5075,1.16498524758
 07/06  15:00:00,309.262317403,28.8772111598,19.0969067144,0.0,62.886420148,41.4019203762,11.6723479932,0.0,10.5075,1.16484799318
 07/06  16:00:00,304.093065473,28.8772111598,17.5455332568,0.0,62.886420148,41.4019203762,11.6724830995,0.0,10.5075,1.16498309952
 07/06  17:00:00,299.189500085,28.8772111598,15.1551506539,0.0,62.886420148,41.4019203762,11.6724261152,0.0,10.5075,1.1649261152
 07/06  18:00:00,291.351912192,28.8772111598,12.6156613719,0.0,41.9242800987,36.8599292233,10.50492609,0.0,9.34,1.16492608998
 07/06  19:00:00,279.77608884,28.8772111598,10.5626240938,0.0,41.9242800987,36.8599292233,9.75518032717,0.395180327175,9.34,0.02
 07/06  20:00:00,255.590973425,28.8772111598,6.46409459473,0.0,34.9369000822,32.3179380704,10.4979011659,1.16069305603,8.1725,1.16470810989
 07/06  21:00:00,182.811222093,28.8772111598,2.01501929553,0.0,13.9747600329,18.6919646116,5.83452296276,0.0,4.67,1.16452296276
 07/06  22:00:00,120.992692346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  23:00:00,149.946284634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,125.849732966,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921317255,0.0,2.335,1.16421317255
 07/07  01:00:00,114.771350555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  02:00:00,113.22674082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,111.962653408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923724483,0.0,2.335,1.16423724483
 07/07  04:00:00,135.297413008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,127.527669237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,177.652764729,28.8772111598,0.579879271865,0.0,13.9747600329,18.6919646116,38.469135375,33.779135375,4.67,0.02
 07/07  07:00:00,192.537699088,28.8772111598,0.781181501747,0.0,13.9747600329,18.6919646116,52.924990595,47.090553577,4.67,1.16443701795
 07/07  08:00:00,261.720856948,28.8772111598,1.92994719302,0.0,34.9369000822,32.3179380704,22.4122852008,14.2197852008,8.1725,0.02
 07/07  09:00:00,296.351445564,28.8772111598,4.96452728392,0.0,62.886420148,41.4019203762,11.6722669803,0.0,10.5075,1.16476698034
 07/07  10:00:00,293.503407376,28.8772111598,8.0058476882,0.0,62.886420148,41.4019203762,11.6723491439,0.0,10.5075,1.16484914389
 07/07  11:00:00,316.379071496,28.8772111598,9.67057766369,0.0,62.886420148,41.4019203762,11.672547613,0.0,10.5075,1.16504761297
 07/07  12:00:00,306.226447787,28.8772111598,10.5521189685,0.0,62.886420148,41.4019203762,11.672723111,0.0,10.5075,1.165223111
 07/07  13:00:00,308.070544643,28.8772111598,12.1136926361,0.0,62.886420148,41.4019203762,11.6725762257,0.0,10.5075,1.16507622566
 07/07  14:00:00,303.209065969,28.8772111598,14.0999745721,0.0,62.886420148,41.4019203762,11.6724939825,0.0,10.5075,1.16499398254
 07/07  15:00:00,301.48062498,28.8772111598,17.2529879269,0.0,62.886420148,41.4019203762,11.6723726048,0.0,10.5075,1.16487260484
 07/07  16:00:00,303.334606737,28.8772111598,19.0349686506,0.0,62.886420148,41.4019203762,11.6725024704,0.0,10.5075,1.16500247043
 07/07  17:00:00,301.418406441,28.8772111598,17.9070370131,0.0,62.886420148,41.4019203762,11.6724405565,0.0,10.5075,1.16494055645
 07/07  18:00:00,293.016115504,28.8772111598,14.2024717319,0.0,41.9242800987,36.8599292233,10.5049561267,0.0,9.34,1.16495612672
 07/07  19:00:00,268.586254388,28.8772111598,10.7150427204,0.0,41.9242800987,36.8599292233,11.9098969601,1.40511409504,9.34,1.16478286509
 07/07  20:00:00,241.699329561,28.8772111598,4.77425138528,0.0,34.9369000822,32.3179380704,10.8433776447,2.65087764468,8.1725,0.02
 07/07  21:00:00,174.928591936,28.8772111598,1.90662745924,0.0,13.9747600329,18.6919646116,5.83461628409,0.0,4.67,1.16461628409
 07/07  22:00:00,119.785638197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,149.439918696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927299541,0.0,2.335,1.16427299541
 07/07  24:00:00,125.512512669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,111.955570481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,110.195149774,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552535296,0.0,1.75125,1.16427535296
 07/08  03:00:00,108.626626695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,114.475930391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  05:00:00,105.885795146,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552827339,0.0,1.75125,1.16427827339
 07/08  06:00:00,140.662077032,28.8772111598,0.133788603238,0.0,6.98738001645,14.1499734587,52.5105070535,48.9880070535,3.5025,0.02
 07/08  07:00:00,160.832149968,28.8772111598,0.377761271979,0.0,6.98738001645,14.1499734587,65.3130243088,61.7905243088,3.5025,0.02
 07/08  08:00:00,227.444599006,28.8772111598,1.21831447726,0.0,20.9621400493,23.2339557645,35.8426411561,28.8405211523,5.8375,1.16462000379
 07/08  09:00:00,256.226564545,28.8772111598,3.02370112051,0.0,41.9242800987,36.8599292233,11.8695321197,1.36495500092,9.34,1.16457711875
 07/08  10:00:00,282.089679535,28.8772111598,6.04749646891,0.0,62.886420148,41.4019203762,11.6723072724,0.0,10.5075,1.16480727243
 07/08  11:00:00,311.021569125,28.8772111598,8.60808512317,0.0,62.886420148,41.4019203762,11.6725114062,0.0,10.5075,1.16501140619
 07/08  12:00:00,302.979982376,28.8772111598,9.8370181478,0.0,62.886420148,41.4019203762,11.6726783187,0.0,10.5075,1.16517831869
 07/08  13:00:00,305.989414066,28.8772111598,11.2944462458,0.0,62.886420148,41.4019203762,11.6727987545,0.0,10.5075,1.1652987545
 07/08  14:00:00,302.711095735,28.8772111598,12.702581056,0.0,62.886420148,41.4019203762,11.6725891182,0.0,10.5075,1.16508911818
 07/08  15:00:00,300.067498145,28.8772111598,13.9186638486,0.0,62.886420148,41.4019203762,11.6725161562,0.0,10.5075,1.16501615618
 07/08  16:00:00,302.699166869,28.8772111598,16.2633630715,0.0,62.886420148,41.4019203762,11.6724296639,0.0,10.5075,1.16492966394
 07/08  17:00:00,301.778254046,28.8772111598,16.1426206436,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  18:00:00,276.283412041,28.8772111598,11.2161642955,0.0,34.9369000822,32.3179380704,10.375491712,1.03799054925,8.1725,1.16500116274
 07/08  19:00:00,235.727749914,28.8772111598,8.35134527069,0.0,20.9621400493,23.2339557645,7.50087661463,0.498635442124,5.8375,1.16474117251
 07/08  20:00:00,227.922746226,28.8772111598,6.99267285327,0.0,20.9621400493,23.2339557645,7.00219170026,0.0,5.8375,1.16469170026
 07/08  21:00:00,173.269120694,28.8772111598,3.46379052813,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  22:00:00,122.993935951,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569680574,0.0,1.75125,1.16444680574
 07/08  23:00:00,152.271402228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  24:00:00,128.997548005,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556600698,0.0,1.75125,1.16431600698
 07/09  01:00:00,116.178321331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,114.120943222,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,112.512870749,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548164853,0.0,1.75125,1.16423164853
 07/09  04:00:00,119.037914839,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,110.802312313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  06:00:00,148.086842884,28.8772111598,0.517626321877,0.0,6.98738001645,14.1499734587,20.286701992,15.6199227753,3.5025,1.16427921667
 07/09  07:00:00,172.170144805,28.8772111598,0.79244009174,0.0,6.98738001645,14.1499734587,27.2999935463,23.7774935463,3.5025,0.02
 07/09  08:00:00,212.512747085,28.8772111598,1.45903711867,0.0,6.98738001645,14.1499734587,7.67386771438,4.15136771438,3.5025,0.02
 07/09  09:00:00,200.94685046,28.8772111598,3.32406860048,0.0,6.98738001645,14.1499734587,4.66687732814,0.0,3.5025,1.16437732814
 07/09  10:00:00,239.460043101,28.8772111598,8.01379880213,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  11:00:00,265.729167741,28.8772111598,10.122486561,0.0,27.9495200658,27.7759469175,8.16967170364,0.0,7.005,1.16467170364
 07/09  12:00:00,294.481054087,28.8772111598,15.239367398,0.0,41.9242800987,36.8599292233,10.5048218675,0.0,9.34,1.16482186752
 07/09  13:00:00,300.85707224,28.8772111598,18.5099233193,0.0,41.9242800987,36.8599292233,10.5047734806,0.0,9.34,1.16477348061
 07/09  14:00:00,298.485792027,28.8772111598,24.029385625,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,298.502006721,28.8772111598,28.4225394903,0.0,41.9242800987,36.8599292233,10.504679491,0.0,9.34,1.16467949096
 07/09  16:00:00,296.386515284,28.8772111598,27.6810355374,0.0,41.9242800987,36.8599292233,10.5048356196,0.0,9.34,1.16483561964
 07/09  17:00:00,264.932857033,28.8772111598,25.3790966016,0.0,27.9495200658,27.7759469175,8.1697183539,0.0,7.005,1.1647183539
 07/09  18:00:00,256.14996726,28.8772111598,16.0302655104,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,242.33185394,28.8772111598,12.6003750433,0.0,13.9747600329,18.6919646116,5.83467205997,0.0,4.67,1.16467205997
 07/09  20:00:00,231.014061773,28.8772111598,9.88641962574,0.0,13.9747600329,18.6919646116,6.39034213446,1.70034213446,4.67,0.02
 07/09  21:00:00,205.010874847,28.8772111598,11.0733005653,0.0,13.9747600329,18.6919646116,5.83443568878,0.0,4.67,1.16443568878
 07/09  22:00:00,130.478247969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,158.078884585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,138.448318107,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155499876,0.0,1.75125,1.1642999876
 07/10  01:00:00,128.580024886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,127.106355261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,125.814516241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924250668,0.0,2.335,1.16424250668
 07/10  04:00:00,132.360491787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,123.207491045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,168.97493112,28.8772111598,1.27692423427,0.0,13.9747600329,18.6919646116,9.85680281454,4.02256513245,4.67,1.16423768209
 07/10  07:00:00,189.614729982,28.8772111598,1.40435093994,0.0,13.9747600329,18.6919646116,24.9301191994,20.2401191994,4.67,0.02
 07/10  08:00:00,268.646425308,28.8772111598,3.03214297842,0.0,34.9369000822,32.3179380704,9.33703342692,0.0,8.1725,1.16453342692
 07/10  09:00:00,306.452327587,28.8772111598,8.65656648365,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  10:00:00,301.719735806,28.8772111598,10.7170117431,0.0,62.886420148,41.4019203762,11.672407272,0.0,10.5075,1.16490727199
 07/10  11:00:00,321.003467903,28.8772111598,12.6647597923,0.0,62.886420148,41.4019203762,11.6725996698,0.0,10.5075,1.16509966984
 07/10  12:00:00,312.950101317,28.8772111598,15.3324041806,0.0,62.886420148,41.4019203762,11.6727695281,0.0,10.5075,1.16526952812
 07/10  13:00:00,315.278634216,28.8772111598,18.7267840041,0.0,62.886420148,41.4019203762,11.6726184929,0.0,10.5075,1.16511849286
 07/10  14:00:00,313.242917023,28.8772111598,23.478726205,0.0,62.886420148,41.4019203762,11.6725324247,0.0,10.5075,1.16503242474
 07/10  15:00:00,315.688814339,28.8772111598,29.7522228127,0.0,62.886420148,41.4019203762,11.6724071949,0.0,10.5075,1.16490719488
 07/10  16:00:00,318.6184309,28.8772111598,31.517043412,0.0,62.886420148,41.4019203762,11.6725319312,0.0,10.5075,1.1650319312
 07/10  17:00:00,317.164686699,28.8772111598,29.5353144827,0.0,62.886420148,41.4019203762,11.6724657717,0.0,10.5075,1.16496577167
 07/10  18:00:00,309.633606705,28.8772111598,24.400177166,0.0,41.9242800987,36.8599292233,10.5047827733,0.0,9.34,1.16478277329
 07/10  19:00:00,296.836312289,28.8772111598,18.0075302161,0.0,41.9242800987,36.8599292233,10.5048008111,0.0,9.34,1.16480081114
 07/10  20:00:00,273.722504028,28.8772111598,12.4786288257,0.0,34.9369000822,32.3179380704,8.57931074669,0.386810746688,8.1725,0.02
 07/10  21:00:00,203.947286608,28.8772111598,11.749864993,0.0,13.9747600329,18.6919646116,5.83456719311,0.0,4.67,1.16456719311
 07/10  22:00:00,131.79321253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,160.031570184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928721738,0.0,2.335,1.16428721738
 07/10  24:00:00,140.458296492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  01:00:00,128.400831947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,127.443260831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922276958,0.0,2.335,1.16422276958
 07/11  03:00:00,126.716908961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,153.54312176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,146.474942614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,198.165951274,28.8772111598,2.64266870729,0.0,13.9747600329,18.6919646116,5.83425511763,0.0,4.67,1.16425511763
 07/11  07:00:00,213.663215842,28.8772111598,3.010900129,0.0,13.9747600329,18.6919646116,5.83515749786,1.14515749786,4.67,0.02
 07/11  08:00:00,286.453135911,28.8772111598,10.2885287563,0.0,34.9369000822,32.3179380704,9.33706755056,0.0,8.1725,1.16456755056
 07/11  09:00:00,330.669860111,28.8772111598,17.5730123381,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  10:00:00,334.379494373,28.8772111598,21.805772753,0.0,62.886420148,41.4019203762,11.6723782911,0.0,10.5075,1.16487829107
 07/11  11:00:00,353.444613093,28.8772111598,29.557742287,0.0,62.886420148,41.4019203762,11.6725147569,0.0,10.5075,1.16501475691
 07/11  12:00:00,354.607429669,28.8772111598,35.6597883445,0.0,62.886420148,41.4019203762,11.6726658357,0.0,10.5075,1.16516583568
 07/11  13:00:00,362.268925171,28.8772111598,40.0162488149,0.0,62.886420148,41.4019203762,12.8179056231,0.0,10.5075,2.31040562311
 07/11  14:00:00,359.414535017,28.8772111598,44.3823525626,0.0,62.886420148,41.4019203762,11.6724317573,0.0,10.5075,1.16493175734
 07/11  15:00:00,356.023106057,28.8772111598,47.9839809932,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  16:00:00,356.216434137,28.8772111598,48.5074847391,0.0,62.886420148,41.4019203762,11.6724768449,0.0,10.5075,1.16497684492
 07/11  17:00:00,353.506190001,28.8772111598,46.4821443093,0.0,62.886420148,41.4019203762,11.672406102,0.0,10.5075,1.16490610199
 07/11  18:00:00,340.283052619,28.8772111598,39.9119513954,0.0,41.9242800987,36.8599292233,10.5049329144,0.0,9.34,1.1649329144
 07/11  19:00:00,313.924482471,28.8772111598,31.8720707841,0.0,41.9242800987,36.8599292233,10.5047826696,0.0,9.34,1.16478266961
 07/11  20:00:00,285.859963307,28.8772111598,22.1151076196,0.0,34.9369000822,32.3179380704,9.33716933723,0.0,8.1725,1.16466933723
 07/11  21:00:00,218.118595019,28.8772111598,26.4394464701,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,136.358236721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935200696,0.0,2.335,1.16435200696
 07/11  23:00:00,163.54790544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,144.716396483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,133.292903012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,131.775867731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992327351,0.0,2.335,1.1642327351
 07/12  03:00:00,130.943946116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,138.600058997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,130.52838162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922239343,0.0,2.335,1.16422239343
 07/12  06:00:00,183.992214288,28.8772111598,7.17615533251,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  07:00:00,209.116000977,28.8772111598,6.78598178893,0.0,13.9747600329,18.6919646116,5.8897293239,1.1997293239,4.67,0.02
 07/12  08:00:00,293.846827805,28.8772111598,13.0499344045,0.0,34.9369000822,32.3179380704,9.33708350417,0.0,8.1725,1.16458350417
 07/12  09:00:00,335.110025422,28.8772111598,19.8495219837,0.0,62.886420148,41.4019203762,11.6721975822,0.0,10.5075,1.16469758223
 07/12  10:00:00,342.156415698,28.8772111598,27.6030439756,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  11:00:00,363.999499346,28.8772111598,38.6921577099,0.0,62.886420148,41.4019203762,11.6726562574,0.0,10.5075,1.16515625739
 07/12  12:00:00,370.127116788,28.8772111598,46.3660563085,0.0,62.886420148,41.4019203762,12.817975893,0.0,10.5075,2.31047589302
 07/12  13:00:00,381.685540977,28.8772111598,54.18480083,0.0,62.886420148,41.4019203762,11.672767545,0.0,10.5075,1.16526754501
 07/12  14:00:00,380.354102514,28.8772111598,59.1502701688,0.0,62.886420148,41.4019203762,11.672567384,0.0,10.5075,1.16506738402
 07/12  15:00:00,379.381348773,28.8772111598,64.898036994,0.0,62.886420148,41.4019203762,11.6723890264,0.0,10.5075,1.16488902641
 07/12  16:00:00,383.443723059,28.8772111598,69.2441091036,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  17:00:00,381.820419973,28.8772111598,67.6146999504,0.0,62.886420148,41.4019203762,11.6725389985,0.0,10.5075,1.16503899845
 07/12  18:00:00,366.96201479,28.8772111598,59.6741689244,0.0,41.9242800987,36.8599292233,10.5048707987,0.0,9.34,1.16487079868
 07/12  19:00:00,348.803766185,28.8772111598,49.4918025793,0.0,41.9242800987,36.8599292233,10.5047466929,0.0,9.34,1.16474669286
 07/12  20:00:00,321.605504731,28.8772111598,38.9653304172,0.0,34.9369000822,32.3179380704,9.33713561751,0.0,8.1725,1.16463561751
 07/12  21:00:00,244.381565082,28.8772111598,42.04477606,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,140.191997409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938566366,0.0,2.335,1.16438566366
 07/12  23:00:00,167.069955649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,149.456220007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,139.368599369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922411599,0.0,2.335,1.16422411599
 07/13  02:00:00,136.937970154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,136.178877656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,144.335889614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,136.350930528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922009985,0.0,2.335,1.16422009985
 07/13  06:00:00,197.169931411,28.8772111598,14.9144061181,0.0,13.9747600329,18.6919646116,5.05844322043,0.368443220432,4.67,0.02
 07/13  07:00:00,220.706009334,28.8772111598,11.1471797944,0.0,13.9747600329,18.6919646116,5.94691766822,1.25691766822,4.67,0.02
 07/13  08:00:00,304.260671368,28.8772111598,17.6588838546,0.0,34.9369000822,32.3179380704,9.3370805453,0.0,8.1725,1.1645805453
 07/13  09:00:00,351.159952219,28.8772111598,30.0886222346,0.0,62.886420148,41.4019203762,11.6721628583,0.0,10.5075,1.16466285827
 07/13  10:00:00,363.487533268,28.8772111598,43.0044020713,0.0,62.886420148,41.4019203762,11.6722977807,0.0,10.5075,1.16479778071
 07/13  11:00:00,384.697856644,28.8772111598,56.2694319405,0.0,62.886420148,41.4019203762,11.6725923984,0.0,10.5075,1.16509239838
 07/13  12:00:00,395.017584535,28.8772111598,65.7852136041,0.0,62.886420148,41.4019203762,11.6727906643,0.0,10.5075,1.16529066433
 07/13  13:00:00,401.512201564,28.8772111598,71.3540123092,0.0,62.886420148,41.4019203762,11.6726291681,0.0,10.5075,1.16512916808
 07/13  14:00:00,400.565897236,28.8772111598,77.847768105,0.0,62.886420148,41.4019203762,11.6724650753,0.0,10.5075,1.16496507532
 07/13  15:00:00,401.082697503,28.8772111598,85.4543051175,0.0,62.886420148,41.4019203762,11.672505954,0.0,10.5075,1.165005954
 07/13  16:00:00,401.081656,28.8772111598,86.5964652632,0.0,62.886420148,41.4019203762,11.6724292139,0.0,10.5075,1.16492921392
 07/13  17:00:00,397.250011744,28.8772111598,82.807784241,0.0,62.886420148,41.4019203762,11.6723661488,0.0,10.5075,1.16486614879
 07/13  18:00:00,381.44117754,28.8772111598,72.8130504755,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  19:00:00,363.682910257,28.8772111598,61.297150727,0.0,41.9242800987,36.8599292233,10.5046936623,0.0,9.34,1.16469366231
 07/13  20:00:00,332.667410417,28.8772111598,48.002398562,0.0,34.9369000822,32.3179380704,9.33724819241,0.0,8.1725,1.16474819241
 07/13  21:00:00,254.024743657,28.8772111598,50.642888228,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,141.757829999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940240231,0.0,2.335,1.16440240231
 07/13  23:00:00,168.111006819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,150.682024791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,141.291610356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926714488,0.0,2.335,1.16426714488
 07/14  02:00:00,138.410135559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  03:00:00,137.583505578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,166.699458465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992007964,0.0,2.335,1.1642007964
 07/14  05:00:00,159.108557598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,226.559363258,28.8772111598,19.7109818751,0.0,13.9747600329,18.6919646116,5.08591449442,0.395914494418,4.67,0.02
 07/14  07:00:00,240.811703816,28.8772111598,13.7002665728,0.0,13.9747600329,18.6919646116,7.24642067954,1.41197851023,4.67,1.16444216931
 07/14  08:00:00,312.168017211,28.8772111598,21.6392940699,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/14  09:00:00,363.195893437,28.8772111598,38.8586000912,0.0,62.886420148,41.4019203762,11.6722715129,0.0,10.5075,1.16477151288
 07/14  10:00:00,372.474018296,28.8772111598,49.9116310457,0.0,62.886420148,41.4019203762,11.6724047656,0.0,10.5075,1.16490476562
 07/14  11:00:00,389.6177101,28.8772111598,60.8553270768,0.0,62.886420148,41.4019203762,11.6726973622,0.0,10.5075,1.16519736221
 07/14  12:00:00,394.763893171,28.8772111598,65.3108522842,0.0,62.886420148,41.4019203762,11.672633814,0.0,10.5075,1.16513381397
 07/14  13:00:00,386.222664205,28.8772111598,58.8550849263,0.0,62.886420148,41.4019203762,11.6727312454,0.0,10.5075,1.16523124545
 07/14  14:00:00,392.253573454,28.8772111598,70.2015959482,0.0,62.886420148,41.4019203762,11.6725661001,0.0,10.5075,1.16506610005
 07/14  15:00:00,396.176769516,28.8772111598,80.7258507829,0.0,62.886420148,41.4019203762,11.6724024506,0.0,10.5075,1.16490245063
 07/14  16:00:00,393.779188722,28.8772111598,80.2791512496,0.0,62.886420148,41.4019203762,11.6725277616,0.0,10.5075,1.16502776164
 07/14  17:00:00,389.080775273,28.8772111598,75.8319441005,0.0,62.886420148,41.4019203762,11.6724632416,0.0,10.5075,1.16496324164
 07/14  18:00:00,374.369253462,28.8772111598,66.761014427,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,349.20023031,28.8772111598,58.3544737535,0.0,41.9242800987,36.8599292233,10.5047900798,0.0,9.34,1.16479007976
 07/14  20:00:00,319.992691082,28.8772111598,45.9335278828,0.0,34.9369000822,32.3179380704,9.33718020352,0.0,8.1725,1.16468020352
