Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/14  21:00:00,245.344902371,28.8772111598,49.1906464927,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,141.409288744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942916153,0.0,2.335,1.16442916153
 07/14  23:00:00,168.191817113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,150.791533112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920969203,0.0,2.335,1.16420969203
 07/15  01:00:00,138.694540178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,135.831589,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,134.955751515,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551328965,0.0,1.75125,1.16426328965
 07/15  04:00:00,143.185049178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,135.156262011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,186.145004207,28.8772111598,16.7735997961,0.0,6.98738001645,14.1499734587,3.84257868841,0.320078688407,3.5025,0.02
 07/15  07:00:00,209.310981582,28.8772111598,11.5429810726,0.0,6.98738001645,14.1499734587,6.04246442518,1.37541714575,3.5025,1.16454727944
 07/15  08:00:00,277.161410513,28.8772111598,16.4002890842,0.0,20.9621400493,23.2339557645,7.00207364915,0.0,5.8375,1.16457364915
 07/15  09:00:00,318.490904889,28.8772111598,28.7214531798,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/15  10:00:00,359.316814606,28.8772111598,42.7811098269,0.0,62.886420148,41.4019203762,11.6723775504,0.0,10.5075,1.1648775504
 07/15  11:00:00,379.175542275,28.8772111598,51.4794463813,0.0,62.886420148,41.4019203762,11.6724886292,0.0,10.5075,1.16498862923
 07/15  12:00:00,381.611323986,28.8772111598,55.6299837355,0.0,62.886420148,41.4019203762,11.6726097189,0.0,10.5075,1.1651097189
 07/15  13:00:00,388.233669158,28.8772111598,59.8044899052,0.0,62.886420148,41.4019203762,11.6727118063,0.0,10.5075,1.16521180633
 07/15  14:00:00,382.811258783,28.8772111598,62.2867403123,0.0,62.886420148,41.4019203762,11.6725691847,0.0,10.5075,1.16506918474
 07/15  15:00:00,376.707401568,28.8772111598,64.3317497688,0.0,62.886420148,41.4019203762,11.6724939899,0.0,10.5075,1.16499398995
 07/15  16:00:00,363.665928742,28.8772111598,54.7252483187,0.0,62.886420148,41.4019203762,11.6724055098,0.0,10.5075,1.16490550984
 07/15  17:00:00,344.666306214,28.8772111598,41.5266378285,0.0,62.886420148,41.4019203762,11.6725097385,0.0,10.5075,1.16500973852
 07/15  18:00:00,315.759586704,28.8772111598,31.8092134838,0.0,34.9369000822,32.3179380704,9.33736599858,0.0,8.1725,1.16486599858
 07/15  19:00:00,274.341518598,28.8772111598,24.687536773,0.0,20.9621400493,23.2339557645,7.00221860235,0.0,5.8375,1.16471860235
 07/15  20:00:00,263.816104202,28.8772111598,19.455612833,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  21:00:00,212.828789428,28.8772111598,27.6557573782,0.0,6.98738001645,14.1499734587,4.6670654712,0.0,3.5025,1.1645654712
 07/15  22:00:00,136.029180167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,163.392920923,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559603116,0.0,1.75125,1.16434603116
 07/15  24:00:00,145.36312422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,134.310028309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,131.977791234,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556439421,0.0,1.75125,1.16431439421
 07/16  03:00:00,130.970089609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,138.71925656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,130.59522747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549604708,0.0,1.75125,1.16424604708
 07/16  06:00:00,172.310936768,28.8772111598,8.07054758514,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  07:00:00,197.332349722,28.8772111598,7.3098453867,0.0,6.98738001645,14.1499734587,4.7827689795,1.2602689795,3.5025,0.02
 07/16  08:00:00,235.64814649,28.8772111598,8.83699346897,0.0,6.98738001645,14.1499734587,4.66690622153,0.0,3.5025,1.16440622153
 07/16  09:00:00,224.313050732,28.8772111598,11.3041277683,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  10:00:00,266.486314373,28.8772111598,20.03281562,0.0,27.9495200658,27.7759469175,8.16967383966,0.0,7.005,1.16467383966
 07/16  11:00:00,292.088264381,28.8772111598,27.4831137831,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  12:00:00,328.122037235,28.8772111598,38.7829777851,0.0,41.9242800987,36.8599292233,10.5048027214,0.0,9.34,1.16480272143
 07/16  13:00:00,333.447308279,28.8772111598,41.5663978582,0.0,41.9242800987,36.8599292233,10.5047460871,0.0,9.34,1.16474608714
 07/16  14:00:00,332.719096192,28.8772111598,47.1706602792,0.0,41.9242800987,36.8599292233,10.504805544,0.0,9.34,1.16480554396
 07/16  15:00:00,318.035874441,28.8772111598,42.9740144082,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  16:00:00,314.566649027,28.8772111598,41.0626865576,0.0,41.9242800987,36.8599292233,10.5047831464,0.0,9.34,1.16478314639
 07/16  17:00:00,286.660026029,28.8772111598,40.8445931656,0.0,27.9495200658,27.7759469175,8.16967868638,0.0,7.005,1.16467868638
 07/16  18:00:00,264.923186338,28.8772111598,22.3001397608,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  19:00:00,242.473945597,28.8772111598,13.4340428609,0.0,13.9747600329,18.6919646116,5.8346719855,0.0,4.67,1.1646719855
 07/16  20:00:00,232.601688817,28.8772111598,10.7861941147,0.0,13.9747600329,18.6919646116,5.83445692417,0.0,4.67,1.16445692417
 07/16  21:00:00,206.209880944,28.8772111598,12.0803941264,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,131.817571458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,159.148526357,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552200015,0.0,1.75125,1.16427200015
 07/16  24:00:00,139.732164492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,130.986956512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,129.583330856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926536167,0.0,2.335,1.16426536167
 07/17  03:00:00,128.749177678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,136.1058886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,128.098012644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992499169,0.0,2.335,1.1642499169
 07/17  06:00:00,177.148313223,28.8772111598,2.82119013128,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  07:00:00,201.900676285,28.8772111598,3.22931787228,0.0,13.9747600329,18.6919646116,5.82535012331,1.13535012331,4.67,0.02
 07/17  08:00:00,285.172889021,28.8772111598,9.87658716624,0.0,34.9369000822,32.3179380704,9.33703923729,0.0,8.1725,1.16453923729
 07/17  09:00:00,323.666276099,28.8772111598,14.7551763821,0.0,62.886420148,41.4019203762,11.6721466707,0.0,10.5075,1.16464667075
 07/17  10:00:00,325.389959922,28.8772111598,17.9920670666,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  11:00:00,346.993627607,28.8772111598,24.9114716709,0.0,62.886420148,41.4019203762,11.6725952122,0.0,10.5075,1.16509521219
 07/17  12:00:00,349.353788514,28.8772111598,31.6315573816,0.0,62.886420148,41.4019203762,12.817832499,0.0,10.5075,2.31033249901
 07/17  13:00:00,350.576225102,28.8772111598,31.7101573444,0.0,62.886420148,41.4019203762,11.6726853597,0.0,10.5075,1.16518535968
 07/17  14:00:00,340.78833737,28.8772111598,32.1019225202,0.0,62.886420148,41.4019203762,11.6724806477,0.0,10.5075,1.16498064772
 07/17  15:00:00,332.629034722,28.8772111598,33.4139682644,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  16:00:00,327.748590873,28.8772111598,31.6907084969,0.0,62.886420148,41.4019203762,11.6725177174,0.0,10.5075,1.16501771744
 07/17  17:00:00,325.733021894,28.8772111598,29.0167731752,0.0,62.886420148,41.4019203762,11.6724396577,0.0,10.5075,1.1649396577
 07/17  18:00:00,311.839059988,28.8772111598,22.232600861,0.0,41.9242800987,36.8599292233,10.5047664737,0.0,9.34,1.16476647375
 07/17  19:00:00,293.672495719,28.8772111598,15.7780844752,0.0,41.9242800987,36.8599292233,10.5048029343,0.0,9.34,1.16480293428
 07/17  20:00:00,263.139855513,28.8772111598,9.27637556204,0.0,34.9369000822,32.3179380704,11.4407753397,2.10359188387,8.1725,1.1646834558
 07/17  21:00:00,186.441447092,28.8772111598,2.59580999105,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,124.439663904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936395999,0.0,2.335,1.16436395999
 07/17  23:00:00,152.85797495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,129.184539789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,117.228057934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,115.35102399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924317371,0.0,2.335,1.16424317371
 07/18  03:00:00,113.799083502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,137.295343881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,129.343960272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992307609,0.0,2.335,1.1642307609
 07/18  06:00:00,180.120486907,28.8772111598,0.836461743983,0.0,13.9747600329,18.6919646116,27.6738037301,22.9838037301,4.67,0.02
 07/18  07:00:00,197.001213181,28.8772111598,1.17038993607,0.0,13.9747600329,18.6919646116,33.7576438656,29.0676438656,4.67,0.02
 07/18  08:00:00,267.311207261,28.8772111598,2.80368624346,0.0,34.9369000822,32.3179380704,11.8951340651,2.55805000546,8.1725,1.16458405966
 07/18  09:00:00,307.265054411,28.8772111598,8.74880326019,0.0,62.886420148,41.4019203762,11.6721902288,0.0,10.5075,1.16469022878
 07/18  10:00:00,304.738794059,28.8772111598,10.6827476373,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  11:00:00,325.046167035,28.8772111598,12.5447918275,0.0,62.886420148,41.4019203762,11.6726366892,0.0,10.5075,1.16513668919
 07/18  12:00:00,320.205784724,28.8772111598,15.1442854062,0.0,62.886420148,41.4019203762,12.8179111679,0.0,10.5075,2.31041116786
 07/18  13:00:00,324.917052897,28.8772111598,17.9072842776,0.0,62.886420148,41.4019203762,11.6727228542,0.0,10.5075,1.16522285424
 07/18  14:00:00,320.481188018,28.8772111598,21.9368117923,0.0,62.886420148,41.4019203762,11.6725171746,0.0,10.5075,1.16501717456
 07/18  15:00:00,318.85530857,28.8772111598,24.7653141812,0.0,62.886420148,41.4019203762,11.6723330219,0.0,10.5075,1.16483302193
 07/18  16:00:00,316.611806161,28.8772111598,24.5772029576,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  17:00:00,313.541998476,28.8772111598,23.8648440692,0.0,62.886420148,41.4019203762,11.672474088,0.0,10.5075,1.16497408796
 07/18  18:00:00,301.413999241,28.8772111598,19.1920987577,0.0,41.9242800987,36.8599292233,10.5047999838,0.0,9.34,1.16479998379
 07/18  19:00:00,277.830967298,28.8772111598,14.0411010368,0.0,41.9242800987,36.8599292233,10.5046698483,0.0,9.34,1.16466984835
 07/18  20:00:00,251.926319302,28.8772111598,8.62955809796,0.0,34.9369000822,32.3179380704,11.2458088498,1.90859375473,8.1725,1.16471509503
 07/18  21:00:00,181.169074534,28.8772111598,2.81662164923,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,125.341231972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939525291,0.0,2.335,1.16439525291
 07/18  23:00:00,153.605108471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,131.059995299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,118.570999482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  02:00:00,116.690555803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927406349,0.0,2.335,1.16427406349
 07/19  03:00:00,115.552532335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,122.358902244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,113.878918105,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992612727,0.0,2.335,1.1642612727
 07/19  06:00:00,161.295346447,28.8772111598,0.821560323592,0.0,13.9747600329,18.6919646116,26.5235794489,21.8335794489,4.67,0.02
 07/19  07:00:00,185.719577763,28.8772111598,1.19568055453,0.0,13.9747600329,18.6919646116,31.7806494415,27.0906494415,4.67,0.02
 07/19  08:00:00,274.282145446,28.8772111598,5.45883170993,0.0,34.9369000822,32.3179380704,9.33704980373,0.0,8.1725,1.16454980373
 07/19  09:00:00,313.263569909,28.8772111598,10.3550322156,0.0,62.886420148,41.4019203762,11.6722184388,0.0,10.5075,1.16471843877
 07/19  10:00:00,309.828759552,28.8772111598,12.0194788487,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,328.298407266,28.8772111598,13.9689162631,0.0,62.886420148,41.4019203762,11.6726629375,0.0,10.5075,1.16516293746
 07/19  12:00:00,320.96894529,28.8772111598,16.1444887355,0.0,62.886420148,41.4019203762,12.81795962,0.0,10.5075,2.31045962
 07/19  13:00:00,328.279616642,28.8772111598,20.9026044321,0.0,62.886420148,41.4019203762,11.6727452818,0.0,10.5075,1.16524528184
 07/19  14:00:00,323.397967817,28.8772111598,25.4268295748,0.0,62.886420148,41.4019203762,11.6725387034,0.0,10.5075,1.16503870344
 07/19  15:00:00,320.722309309,28.8772111598,28.4057070514,0.0,62.886420148,41.4019203762,11.6723536723,0.0,10.5075,1.16485367227
 07/19  16:00:00,323.482970486,28.8772111598,30.6614389775,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  17:00:00,323.65606995,28.8772111598,30.2494581137,0.0,62.886420148,41.4019203762,11.6724934156,0.0,10.5075,1.16499341561
 07/19  18:00:00,314.582446911,28.8772111598,25.952025057,0.0,41.9242800987,36.8599292233,10.5048184067,0.0,9.34,1.16481840667
 07/19  19:00:00,297.18551742,28.8772111598,18.371589495,0.0,41.9242800987,36.8599292233,10.5046874305,0.0,9.34,1.16468743047
 07/19  20:00:00,277.463420026,28.8772111598,12.5877491197,0.0,34.9369000822,32.3179380704,9.33723155795,0.0,8.1725,1.16473155795
 07/19  21:00:00,202.845488169,28.8772111598,10.8250400993,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  22:00:00,131.403547245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941138462,0.0,2.335,1.16441138462
 07/19  23:00:00,161.233277726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,141.50917165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,127.610041583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922146488,0.0,2.335,1.16422146488
 07/20  02:00:00,125.117037506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,122.836975406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,129.612623937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,125.009160338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921178585,0.0,2.335,1.16421178585
 07/20  06:00:00,172.293009132,28.8772111598,1.914903911,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  07:00:00,193.407469358,28.8772111598,1.82407703646,0.0,13.9747600329,18.6919646116,6.85978277402,2.16978277402,4.67,0.02
 07/20  08:00:00,271.872404599,28.8772111598,4.33502844371,0.0,34.9369000822,32.3179380704,9.33699921221,0.0,8.1725,1.16449921221
 07/20  09:00:00,310.145672387,28.8772111598,10.2938776662,0.0,62.886420148,41.4019203762,11.6722317565,0.0,10.5075,1.16473175649
 07/20  10:00:00,307.823972097,28.8772111598,11.3894918179,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,323.889034962,28.8772111598,12.6239364542,0.0,62.886420148,41.4019203762,12.798711026,0.0,10.5075,2.29121102604
 07/20  12:00:00,313.312288918,28.8772111598,11.8224532494,0.0,62.886420148,41.4019203762,11.6916017273,0.0,10.5075,1.18410172731
 07/20  13:00:00,328.785675521,28.8772111598,17.3219264784,0.0,62.886420148,41.4019203762,11.6727572303,0.0,10.5075,1.16525723032
 07/20  14:00:00,316.196760343,28.8772111598,15.4601690059,0.0,62.886420148,41.4019203762,12.7679998409,1.09545376274,10.5075,1.16504607812
 07/20  15:00:00,306.146743115,28.8772111598,14.2617027575,0.0,62.886420148,41.4019203762,12.4439266475,0.771566428836,10.5075,1.16486021865
 07/20  16:00:00,306.672417119,28.8772111598,14.3161806231,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  17:00:00,306.38297692,28.8772111598,13.9223820432,0.0,62.886420148,41.4019203762,11.6724986815,0.0,10.5075,1.16499868152
 07/20  18:00:00,294.628575257,28.8772111598,9.28720747155,0.0,41.9242800987,36.8599292233,10.5048228087,0.0,9.34,1.16482280869
 07/20  19:00:00,281.889925979,28.8772111598,7.24449317091,0.0,41.9242800987,36.8599292233,10.5046909918,0.0,9.34,1.16469099185
 07/20  20:00:00,270.684068617,28.8772111598,6.06417922511,0.0,34.9369000822,32.3179380704,9.33723406153,0.0,8.1725,1.16473406153
 07/20  21:00:00,194.154372757,28.8772111598,3.48900951307,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,131.439173719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941358248,0.0,2.335,1.16441358248
 07/20  23:00:00,159.896163738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,140.407899652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,129.06649229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922348511,0.0,2.335,1.16422348511
 07/21  02:00:00,128.102561338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,127.213651645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,153.183582459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,149.350407837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921350902,0.0,2.335,1.16421350902
 07/21  06:00:00,193.193150214,28.8772111598,1.73352946463,0.0,13.9747600329,18.6919646116,5.75240199709,1.06240199709,4.67,0.02
 07/21  07:00:00,203.47650507,28.8772111598,1.43831015581,0.0,13.9747600329,18.6919646116,29.3046397843,24.6146397843,4.67,0.02
 07/21  08:00:00,266.412788805,28.8772111598,2.48499868038,0.0,34.9369000822,32.3179380704,22.1659073481,12.8289074063,8.1725,1.16449994178
 07/21  09:00:00,304.233143504,28.8772111598,6.76253638956,0.0,62.886420148,41.4019203762,11.6722312589,0.0,10.5075,1.16473125894
 07/21  10:00:00,311.974938436,28.8772111598,13.1177276556,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  11:00:00,329.225959946,28.8772111598,13.7886761701,0.0,62.886420148,41.4019203762,11.6726722108,0.0,10.5075,1.16517221076
 07/21  12:00:00,324.868523929,28.8772111598,15.0143249943,0.0,62.886420148,41.4019203762,12.8179707912,0.0,10.5075,2.31047079115
 07/21  13:00:00,335.85504602,28.8772111598,20.1806301851,0.0,62.886420148,41.4019203762,11.6727473931,0.0,10.5075,1.16524739305
 07/21  14:00:00,332.592466964,28.8772111598,24.7422182223,0.0,62.886420148,41.4019203762,11.6725392116,0.0,10.5075,1.16503921161
 07/21  15:00:00,329.962872977,28.8772111598,27.6391557129,0.0,62.886420148,41.4019203762,11.6723525295,0.0,10.5075,1.16485252948
 07/21  16:00:00,327.994609814,28.8772111598,27.1586612979,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  17:00:00,325.82144092,28.8772111598,26.0367516335,0.0,62.886420148,41.4019203762,11.6724897491,0.0,10.5075,1.16498974914
 07/21  18:00:00,314.464190761,28.8772111598,21.301201862,0.0,41.9242800987,36.8599292233,10.5048130522,0.0,9.34,1.1648130522
 07/21  19:00:00,290.296933343,28.8772111598,15.9520869254,0.0,41.9242800987,36.8599292233,10.5046803932,0.0,9.34,1.16468039324
 07/21  20:00:00,271.077874259,28.8772111598,11.9376447461,0.0,34.9369000822,32.3179380704,10.7294054306,1.39218296456,8.1725,1.164722466
 07/21  21:00:00,197.014511948,28.8772111598,10.2270058151,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,132.252385045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940170167,0.0,2.335,1.16440170167
 07/21  23:00:00,159.659436439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,140.045735999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,126.311133723,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560186267,0.0,1.75125,1.16435186267
 07/22  02:00:00,125.784334246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,125.326890399,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,132.812104055,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155103707,0.0,1.75125,1.1642603707
 07/22  05:00:00,128.288398331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,160.687296991,28.8772111598,1.55647485134,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  07:00:00,186.034163554,28.8772111598,2.47842587463,0.0,6.98738001645,14.1499734587,5.73913759955,1.07214865033,3.5025,1.16448894922
 07/22  08:00:00,257.816391258,28.8772111598,7.92603572037,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  09:00:00,293.002770575,28.8772111598,13.6893586321,0.0,41.9242800987,36.8599292233,10.5045997212,0.0,9.34,1.1645997212
 07/22  10:00:00,325.695786047,28.8772111598,18.708462547,0.0,62.886420148,41.4019203762,11.6722378889,0.0,10.5075,1.16473788885
 07/22  11:00:00,339.927894783,28.8772111598,20.237900022,0.0,62.886420148,41.4019203762,11.6726296482,0.0,10.5075,1.16512964821
 07/22  12:00:00,337.378710774,28.8772111598,22.4239748222,0.0,62.886420148,41.4019203762,11.6725271128,0.0,10.5075,1.16502711285
 07/22  13:00:00,338.096401864,28.8772111598,22.8017219315,0.0,62.886420148,41.4019203762,11.6726230517,0.0,10.5075,1.16512305171
 07/22  14:00:00,316.350811258,28.8772111598,14.2803482484,0.0,62.886420148,41.4019203762,12.7306795859,1.0582422014,10.5075,1.16493738448
 07/22  15:00:00,304.722729485,28.8772111598,12.4329597226,0.0,62.886420148,41.4019203762,12.3682589479,0.695907220889,10.5075,1.16485172705
 07/22  16:00:00,310.441840839,28.8772111598,17.3074941524,0.0,62.886420148,41.4019203762,11.6724603574,0.0,10.5075,1.16496035742
 07/22  17:00:00,312.907698489,28.8772111598,18.0870612592,0.0,62.886420148,41.4019203762,11.6723448408,0.0,10.5075,1.16484484082
 07/22  18:00:00,291.56722387,28.8772111598,14.2588460026,0.0,34.9369000822,32.3179380704,8.72110444,0.528604440003,8.1725,0.02
 07/22  19:00:00,251.318636947,28.8772111598,11.138833221,0.0,20.9621400493,23.2339557645,7.87714590318,0.874903793135,5.8375,1.16474211005
 07/22  20:00:00,244.554089386,28.8772111598,8.03010450097,0.0,20.9621400493,23.2339557645,7.79040098223,0.788222606835,5.8375,1.16467837539
 07/22  21:00:00,179.629389542,28.8772111598,2.96548686011,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,129.032628904,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572800031,0.0,1.75125,1.16447800031
 07/22  23:00:00,157.140769699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,137.54447824,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562492821,0.0,1.75125,1.16437492821
 07/23  01:00:00,126.711203893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,126.103655761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,125.721123281,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551853243,0.0,1.75125,1.16426853243
 07/23  04:00:00,133.613284998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,129.530598348,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,162.782952297,28.8772111598,1.86768278506,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  07:00:00,187.279183246,28.8772111598,1.87176785966,0.0,6.98738001645,14.1499734587,9.53828678515,4.8714206831,3.5025,1.16436610206
 07/23  08:00:00,221.036875867,28.8772111598,2.67540169089,0.0,6.98738001645,14.1499734587,5.0918570549,1.5693570549,3.5025,0.02
 07/23  09:00:00,205.018040815,28.8772111598,3.70853674062,0.0,6.98738001645,14.1499734587,4.66692112259,0.0,3.5025,1.16442112259
 07/23  10:00:00,242.676624379,28.8772111598,8.96692277194,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  11:00:00,263.166062748,28.8772111598,9.40018494089,0.0,27.9495200658,27.7759469175,8.16950470965,0.0,7.005,1.16450470965
 07/23  12:00:00,288.14463301,28.8772111598,12.7623203573,0.0,41.9242800987,36.8599292233,10.5047275986,0.0,9.34,1.16472759858
 07/23  13:00:00,291.112896278,28.8772111598,13.3157876866,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,283.528205115,28.8772111598,14.3400316026,0.0,41.9242800987,36.8599292233,10.5047996103,0.0,9.34,1.16479961031
 07/23  15:00:00,283.48175022,28.8772111598,17.2732052938,0.0,41.9242800987,36.8599292233,10.5047242485,0.0,9.34,1.16472424853
 07/23  16:00:00,286.441558251,28.8772111598,20.092710464,0.0,41.9242800987,36.8599292233,10.5046935597,0.0,9.34,1.1646935597
 07/23  17:00:00,255.47235136,28.8772111598,18.4272204446,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  18:00:00,254.948402592,28.8772111598,14.6771950307,0.0,13.9747600329,18.6919646116,5.8345660129,0.0,4.67,1.1645660129
 07/23  19:00:00,242.364321824,28.8772111598,12.6984739304,0.0,13.9747600329,18.6919646116,5.83464558871,0.0,4.67,1.16464558871
 07/23  20:00:00,233.035981055,28.8772111598,9.0154211088,0.0,13.9747600329,18.6919646116,6.82576229981,2.13576229981,4.67,0.02
 07/23  21:00:00,202.420966584,28.8772111598,9.21617805456,0.0,13.9747600329,18.6919646116,5.83446969981,0.0,4.67,1.16446969981
 07/23  22:00:00,130.665263426,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,158.275363546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,138.835511488,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551911553,0.0,1.75125,1.16426911553
 07/24  01:00:00,129.644222592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,128.751723485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  03:00:00,128.021406325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,135.609952164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925223641,0.0,2.335,1.16425223641
 07/24  05:00:00,131.164179104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,176.331899725,28.8772111598,2.23344500036,0.0,13.9747600329,18.6919646116,5.03613902118,0.346139021183,4.67,0.02
 07/24  07:00:00,201.109563889,28.8772111598,2.92768431254,0.0,13.9747600329,18.6919646116,7.09012544706,1.25571338871,4.67,1.16441205836
 07/24  08:00:00,284.51029137,28.8772111598,9.02068942085,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/24  09:00:00,321.122584502,28.8772111598,13.4240758515,0.0,62.886420148,41.4019203762,11.6721948434,0.0,10.5075,1.16469484338
 07/24  10:00:00,320.707649378,28.8772111598,15.4152562469,0.0,62.886420148,41.4019203762,11.6723631792,0.0,10.5075,1.16486317919
 07/24  11:00:00,340.247050636,28.8772111598,20.1182154797,0.0,62.886420148,41.4019203762,11.6725869753,0.0,10.5075,1.1650869753
 07/24  12:00:00,349.28140448,28.8772111598,30.3541290848,0.0,62.886420148,41.4019203762,11.6727522263,0.0,10.5075,1.16525222631
 07/24  13:00:00,357.582261201,28.8772111598,35.6747324641,0.0,62.886420148,41.4019203762,11.6725833575,0.0,10.5075,1.16508335752
 07/24  14:00:00,351.687862951,28.8772111598,37.4167437484,0.0,62.886420148,41.4019203762,11.6724456361,0.0,10.5075,1.16494563614
 07/24  15:00:00,344.654241004,28.8772111598,39.1162636377,0.0,62.886420148,41.4019203762,11.672490385,0.0,10.5075,1.16499038504
 07/24  16:00:00,342.391168589,28.8772111598,38.2542375477,0.0,62.886420148,41.4019203762,11.6723989535,0.0,10.5075,1.16489895352
 07/24  17:00:00,339.65280566,28.8772111598,36.309877997,0.0,62.886420148,41.4019203762,11.6725280835,0.0,10.5075,1.16502808345
 07/24  18:00:00,328.356286079,28.8772111598,31.085201073,0.0,41.9242800987,36.8599292233,10.5047992773,0.0,9.34,1.16479927727
 07/24  19:00:00,316.22369447,28.8772111598,26.6280289211,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/24  20:00:00,296.872948456,28.8772111598,20.2860749365,0.0,34.9369000822,32.3179380704,9.33722823643,0.0,8.1725,1.16472823643
 07/24  21:00:00,219.891261222,28.8772111598,22.9457787809,0.0,13.9747600329,18.6919646116,5.83449604808,0.0,4.67,1.16449604808
 07/24  22:00:00,136.370909492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,162.962485421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  24:00:00,143.693950704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925042248,0.0,2.335,1.16425042248
 07/25  01:00:00,132.745367731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,130.83424596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  03:00:00,129.950140598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,156.874835381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920220042,0.0,2.335,1.16420220042
 07/25  05:00:00,152.695404586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,198.517972721,28.8772111598,2.91995215095,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/25  07:00:00,210.369232689,28.8772111598,2.30461716572,0.0,13.9747600329,18.6919646116,7.13371742354,1.29935580442,4.67,1.16436161912
 07/25  08:00:00,277.796201653,28.8772111598,6.37328755962,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  09:00:00,317.494062801,28.8772111598,13.0758184995,0.0,62.886420148,41.4019203762,11.6722209823,0.0,10.5075,1.16472098232
 07/25  10:00:00,317.933394542,28.8772111598,15.1403269935,0.0,62.886420148,41.4019203762,11.672310795,0.0,10.5075,1.16481079499
 07/25  11:00:00,336.367478539,28.8772111598,18.1018440754,0.0,62.886420148,41.4019203762,11.67253346,0.0,10.5075,1.16503345998
 07/25  12:00:00,335.1384308,28.8772111598,22.1090969556,0.0,62.886420148,41.4019203762,11.6726975432,0.0,10.5075,1.16519754323
 07/25  13:00:00,348.129963094,28.8772111598,30.0463073219,0.0,62.886420148,41.4019203762,11.6727808063,0.0,10.5075,1.16528080626
 07/25  14:00:00,349.973166347,28.8772111598,37.0356975755,0.0,62.886420148,41.4019203762,11.6723891703,0.0,10.5075,1.16488917034
 07/25  15:00:00,344.100765335,28.8772111598,38.9268288533,0.0,62.886420148,41.4019203762,11.6724330252,0.0,10.5075,1.16493302524
 07/25  16:00:00,343.521434457,28.8772111598,39.1258352544,0.0,62.886420148,41.4019203762,11.6723409285,0.0,10.5075,1.16484092852
 07/25  17:00:00,338.731899117,28.8772111598,36.2915711326,0.0,62.886420148,41.4019203762,11.67246899,0.0,10.5075,1.16496899001
 07/25  18:00:00,325.276913197,28.8772111598,29.6585908227,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/25  19:00:00,300.696491908,28.8772111598,23.0421883795,0.0,41.9242800987,36.8599292233,10.5047872673,0.0,9.34,1.16478726733
 07/25  20:00:00,282.533491472,28.8772111598,16.8196794589,0.0,34.9369000822,32.3179380704,9.33716778651,0.0,8.1725,1.16466778651
 07/25  21:00:00,209.961335126,28.8772111598,20.2292337479,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/25  22:00:00,135.180504494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942509067,0.0,2.335,1.16442509067
 07/25  23:00:00,162.538004236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  24:00:00,143.76076106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,132.908334756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927237151,0.0,2.335,1.16427237151
 07/26  02:00:00,130.882289403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  03:00:00,129.822661685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,137.049218738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920594287,0.0,2.335,1.16420594287
 07/26  05:00:00,132.197816295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,176.427016319,28.8772111598,2.65880789257,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/26  07:00:00,196.122262309,28.8772111598,2.15137489202,0.0,13.9747600329,18.6919646116,8.95293350563,3.11853199158,4.67,1.16440151405
 07/26  08:00:00,274.860264491,28.8772111598,5.18819304151,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  09:00:00,314.649947806,28.8772111598,12.0958498841,0.0,62.886420148,41.4019203762,11.6721582546,0.0,10.5075,1.16465825459
 07/26  10:00:00,315.23640383,28.8772111598,14.2928675194,0.0,62.886420148,41.4019203762,11.6722472252,0.0,10.5075,1.16474722522
 07/26  11:00:00,334.550221071,28.8772111598,17.0605719746,0.0,62.886420148,41.4019203762,11.672708219,0.0,10.5075,1.16520821895
 07/26  12:00:00,331.045347244,28.8772111598,19.8854156668,0.0,62.886420148,41.4019203762,11.672631581,0.0,10.5075,1.16513158095
 07/26  13:00:00,341.097590467,28.8772111598,25.7898166505,0.0,62.886420148,41.4019203762,11.6727139276,0.0,10.5075,1.16521392763
 07/26  14:00:00,340.777875229,28.8772111598,31.4569517679,0.0,62.886420148,41.4019203762,11.672538531,0.0,10.5075,1.16503853097
 07/26  15:00:00,340.541080009,28.8772111598,36.7394101385,0.0,62.886420148,41.4019203762,11.6723646768,0.0,10.5075,1.16486467682
 07/26  16:00:00,342.877458061,28.8772111598,38.7049847383,0.0,62.886420148,41.4019203762,11.6724752691,0.0,10.5075,1.16497526911
 07/26  17:00:00,340.469767415,28.8772111598,36.8547924418,0.0,62.886420148,41.4019203762,11.6723987738,0.0,10.5075,1.16489877382
 07/26  18:00:00,326.107663926,28.8772111598,29.5898792754,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/26  19:00:00,307.818147277,28.8772111598,21.3182946469,0.0,41.9242800987,36.8599292233,10.5047163025,0.0,9.34,1.16471630251
 07/26  20:00:00,289.87643328,28.8772111598,15.9709677615,0.0,34.9369000822,32.3179380704,9.33725706824,0.0,8.1725,1.16475706824
 07/26  21:00:00,213.440968213,28.8772111598,17.9451966736,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/26  22:00:00,135.496814727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940686706,0.0,2.335,1.16440686706
 07/26  23:00:00,162.346460001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,143.287514581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,132.873739836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926823307,0.0,2.335,1.16426823307
 07/27  02:00:00,131.043973554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,130.225078396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,137.881335167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926320166,0.0,2.335,1.16426320166
 07/27  05:00:00,133.332323566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,180.042872386,28.8772111598,3.54487967329,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  07:00:00,206.579656116,28.8772111598,5.42625355262,0.0,13.9747600329,18.6919646116,7.06916805964,1.23473824417,4.67,1.16442981546
 07/27  08:00:00,288.836395548,28.8772111598,11.1081969364,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  09:00:00,327.933785678,28.8772111598,16.4107177188,0.0,62.886420148,41.4019203762,11.6722415558,0.0,10.5075,1.16474155579
 07/27  10:00:00,329.656187269,28.8772111598,19.5608178586,0.0,62.886420148,41.4019203762,11.6723590776,0.0,10.5075,1.16485907765
 07/27  11:00:00,353.986308621,28.8772111598,30.5738003028,0.0,62.886420148,41.4019203762,11.6726317595,0.0,10.5075,1.16513175954
 07/27  12:00:00,363.055474026,28.8772111598,40.9716585491,0.0,62.886420148,41.4019203762,11.6725546361,0.0,10.5075,1.1650546361
 07/27  13:00:00,367.890206293,28.8772111598,43.9899800079,0.0,62.886420148,41.4019203762,11.6726357145,0.0,10.5075,1.1651357145
 07/27  14:00:00,363.461091634,28.8772111598,46.4041050142,0.0,62.886420148,41.4019203762,11.6724597825,0.0,10.5075,1.16495978245
 07/27  15:00:00,357.785360651,28.8772111598,48.4532397662,0.0,62.886420148,41.4019203762,11.6724853115,0.0,10.5075,1.16498531146
 07/27  16:00:00,356.519544838,28.8772111598,48.1836822393,0.0,62.886420148,41.4019203762,11.6723948101,0.0,10.5075,1.16489481015
 07/27  17:00:00,353.294487261,28.8772111598,45.7829791632,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  18:00:00,338.879782755,28.8772111598,38.2893550712,0.0,41.9242800987,36.8599292233,10.5049351558,0.0,9.34,1.16493515577
 07/27  19:00:00,317.766053245,28.8772111598,27.4930734043,0.0,41.9242800987,36.8599292233,10.5047983023,0.0,9.34,1.1647983023
 07/27  20:00:00,292.464459634,28.8772111598,17.3457351435,0.0,34.9369000822,32.3179380704,9.33717423074,0.0,8.1725,1.16467423074
 07/27  21:00:00,219.946441928,28.8772111598,22.8140195452,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  22:00:00,137.343130464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941811057,0.0,2.335,1.16441811057
 07/27  23:00:00,163.661875125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,145.054594459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,135.196960142,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925322727,0.0,2.335,1.16425322727
 07/28  02:00:00,133.850344395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,133.640570535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,162.520329972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,159.115870129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924471155,0.0,2.335,1.16424471155
 07/28  06:00:00,213.481152759,28.8772111598,11.0744139307,0.0,13.9747600329,18.6919646116,5.11841191644,0.428411916444,4.67,0.02
 07/28  07:00:00,225.57392942,28.8772111598,8.01400834181,0.0,13.9747600329,18.6919646116,6.25757423805,1.56757423805,4.67,0.02
 07/28  08:00:00,291.894199857,28.8772111598,12.3265700389,0.0,34.9369000822,32.3179380704,9.33708992681,0.0,8.1725,1.16458992681
 07/28  09:00:00,331.541357798,28.8772111598,18.4146136092,0.0,62.886420148,41.4019203762,11.672156442,0.0,10.5075,1.16465644203
 07/28  10:00:00,333.427462316,28.8772111598,21.645747813,0.0,62.886420148,41.4019203762,11.6722731984,0.0,10.5075,1.1647731984
 07/28  11:00:00,348.995365548,28.8772111598,26.9486145381,0.0,62.886420148,41.4019203762,11.672544836,0.0,10.5075,1.16504483599
 07/28  12:00:00,347.154940469,28.8772111598,30.9653229567,0.0,62.886420148,41.4019203762,11.672722221,0.0,10.5075,1.16522222101
 07/28  13:00:00,355.409060576,28.8772111598,35.4534172361,0.0,62.886420148,41.4019203762,11.6725473259,0.0,10.5075,1.16504732588
 07/28  14:00:00,351.972005744,28.8772111598,39.0234604907,0.0,62.886420148,41.4019203762,11.672370449,0.0,10.5075,1.16487044904
 07/28  15:00:00,350.090318802,28.8772111598,43.7997133945,0.0,62.886420148,41.4019203762,11.6723952456,0.0,10.5075,1.16489524562
 07/28  16:00:00,351.835354337,28.8772111598,45.3562847193,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  17:00:00,349.069041914,28.8772111598,43.2893649404,0.0,62.886420148,41.4019203762,11.6725250955,0.0,10.5075,1.16502509549
 07/28  18:00:00,330.597937232,28.8772111598,33.4087338929,0.0,41.9242800987,36.8599292233,10.5048434355,0.0,9.34,1.16484343549
 07/28  19:00:00,295.925569785,28.8772111598,20.4187839638,0.0,41.9242800987,36.8599292233,10.5047059632,0.0,9.34,1.16470596315
 07/28  20:00:00,275.85608237,28.8772111598,14.7621482365,0.0,34.9369000822,32.3179380704,10.1809316453,0.843689694981,8.1725,1.16474195033
 07/28  21:00:00,199.992630107,28.8772111598,12.8111740666,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,134.544807933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941942344,0.0,2.335,1.16441942344
 07/28  23:00:00,162.073103902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,142.682347709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,129.061586543,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561722118,0.0,1.75125,1.16436722118
 07/29  02:00:00,127.328701417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,126.317344316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,133.624615507,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552384776,0.0,1.75125,1.16427384776
 07/29  05:00:00,128.828604872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,161.805735602,28.8772111598,1.97592090628,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  07:00:00,190.952788548,28.8772111598,3.88884548806,0.0,6.98738001645,14.1499734587,5.30825656622,0.641259324025,3.5025,1.1644972422
 07/29  08:00:00,262.035070082,28.8772111598,9.52610629438,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  09:00:00,294.533678188,28.8772111598,14.2987788251,0.0,41.9242800987,36.8599292233,10.5046020909,0.0,9.34,1.16460209095
 07/29  10:00:00,327.543643923,28.8772111598,20.8698478744,0.0,62.886420148,41.4019203762,11.6721637105,0.0,10.5075,1.16466371051
 07/29  11:00:00,351.640111266,28.8772111598,28.4989837321,0.0,62.886420148,41.4019203762,11.6726157477,0.0,10.5075,1.16511574772
 07/29  12:00:00,349.818401218,28.8772111598,32.7544624502,0.0,62.886420148,41.4019203762,11.6725074635,0.0,10.5075,1.16500746351
 07/29  13:00:00,359.993596071,28.8772111598,38.6834775568,0.0,62.886420148,41.4019203762,11.672596209,0.0,10.5075,1.165096209
 07/29  14:00:00,357.1105854,28.8772111598,43.4498070333,0.0,62.886420148,41.4019203762,11.672405887,0.0,10.5075,1.16490588704
 07/29  15:00:00,353.106809157,28.8772111598,46.0744773938,0.0,62.886420148,41.4019203762,11.6725241368,0.0,10.5075,1.16502413677
 07/29  16:00:00,355.59475628,28.8772111598,48.6032333969,0.0,62.886420148,41.4019203762,11.6724163904,0.0,10.5075,1.16491639039
 07/29  17:00:00,356.437110922,28.8772111598,49.1276806284,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,324.347469013,28.8772111598,37.4890005824,0.0,34.9369000822,32.3179380704,9.33746298608,0.0,8.1725,1.16496298608
 07/29  19:00:00,278.082730582,28.8772111598,27.4333752308,0.0,20.9621400493,23.2339557645,7.00218766057,0.0,5.8375,1.16468766057
 07/29  20:00:00,266.794070956,28.8772111598,19.8631814755,0.0,20.9621400493,23.2339557645,7.00211907402,0.0,5.8375,1.16461907402
 07/29  21:00:00,208.273355255,28.8772111598,24.2360095199,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,135.133125121,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571770403,0.0,1.75125,1.16446770403
 07/29  23:00:00,162.215465747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,143.360422103,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555972789,0.0,1.75125,1.16430972789
 07/30  01:00:00,131.686260757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,129.242426387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,127.751660673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,134.631666081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552349917,0.0,1.75125,1.16427349917
 07/30  05:00:00,129.357033183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,165.191722448,28.8772111598,3.49289545649,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  07:00:00,192.07514584,28.8772111598,4.72098151326,0.0,6.98738001645,14.1499734587,5.80651228671,1.13965906068,3.5025,1.16435322603
 07/30  08:00:00,233.225027693,28.8772111598,7.6318626521,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  09:00:00,223.325792915,28.8772111598,10.443266688,0.0,6.98738001645,14.1499734587,4.66684782732,0.0,3.5025,1.16434782732
 07/30  10:00:00,262.142126525,28.8772111598,17.0703882335,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  11:00:00,280.295802524,28.8772111598,18.3390150483,0.0,27.9495200658,27.7759469175,8.16966996628,0.0,7.005,1.16466996628
 07/30  12:00:00,314.659078607,28.8772111598,28.7791582466,0.0,41.9242800987,36.8599292233,10.5048116154,0.0,9.34,1.16481161537
 07/30  13:00:00,324.355253524,28.8772111598,34.5834608283,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  14:00:00,322.180268147,28.8772111598,39.4018078951,0.0,41.9242800987,36.8599292233,10.504707543,0.0,9.34,1.16470754296
 07/30  15:00:00,317.763460065,28.8772111598,42.4665022654,0.0,41.9242800987,36.8599292233,10.5047942532,0.0,9.34,1.16479425323
 07/30  16:00:00,318.36800043,28.8772111598,43.5244812592,0.0,41.9242800987,36.8599292233,10.5047647297,0.0,9.34,1.16476472975
 07/30  17:00:00,285.505525108,28.8772111598,40.6713593433,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,278.254070985,28.8772111598,31.7350059768,0.0,13.9747600329,18.6919646116,5.8345934426,0.0,4.67,1.1645934426
 07/30  19:00:00,262.493491888,28.8772111598,25.8426458594,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  20:00:00,251.906307504,28.8772111598,18.2568720564,0.0,13.9747600329,18.6919646116,5.83456742323,0.0,4.67,1.16456742323
 07/30  21:00:00,230.749245679,28.8772111598,30.6183809854,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,135.820789025,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561491443,0.0,1.75125,1.16436491443
 07/30  23:00:00,161.932516384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,143.492186237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,135.241870184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926756068,0.0,2.335,1.16426756068
 07/31  02:00:00,133.267662701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,132.466467319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,140.257907412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992002588,0.0,2.335,1.1642002588
 07/31  05:00:00,135.589774357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,185.565283696,28.8772111598,7.23505104716,0.0,13.9747600329,18.6919646116,5.05010762196,0.360107621958,4.67,0.02
 07/31  07:00:00,210.688045092,28.8772111598,7.13657649379,0.0,13.9747600329,18.6919646116,7.05137453386,1.2169809708,4.67,1.16439356306
 07/31  08:00:00,294.406402808,28.8772111598,13.035693474,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/31  09:00:00,333.45645731,28.8772111598,18.6784136797,0.0,62.886420148,41.4019203762,11.6721458989,0.0,10.5075,1.16464589892
 07/31  10:00:00,336.529300967,28.8772111598,24.9807152922,0.0,62.886420148,41.4019203762,11.6724171178,0.0,10.5075,1.16491711784
 07/31  11:00:00,358.93395206,28.8772111598,34.0198219784,0.0,62.886420148,41.4019203762,11.6726854956,0.0,10.5075,1.16518549565
 07/31  12:00:00,361.020824255,28.8772111598,40.4154848016,0.0,62.886420148,41.4019203762,11.6726052403,0.0,10.5075,1.16510524029
 07/31  13:00:00,365.693975232,28.8772111598,42.591447539,0.0,62.886420148,41.4019203762,11.6726831653,0.0,10.5075,1.16518316526
 07/31  14:00:00,358.537377666,28.8772111598,44.4186631096,0.0,62.886420148,41.4019203762,11.6725048695,0.0,10.5075,1.16500486954
 07/31  15:00:00,355.587301575,28.8772111598,48.4548612581,0.0,62.886420148,41.4019203762,11.6723281044,0.0,10.5075,1.16482810441
 07/31  16:00:00,358.423129537,28.8772111598,50.7497195504,0.0,62.886420148,41.4019203762,11.672434472,0.0,10.5075,1.16493447205
 07/31  17:00:00,356.507579458,28.8772111598,49.0721029388,0.0,62.886420148,41.4019203762,11.6723546008,0.0,10.5075,1.16485460081
 07/31  18:00:00,342.304163486,28.8772111598,41.8193715876,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
