Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  19:00:00,324.77835487,28.8772111598,33.2559679118,0.0,41.9242800987,36.8599292233,10.5046693691,0.0,9.34,1.16466936911
 07/31  20:00:00,301.868156067,28.8772111598,23.7243926838,0.0,34.9369000822,32.3179380704,9.33720665418,0.0,8.1725,1.16470665418
 07/31  21:00:00,226.121133049,28.8772111598,28.0955893807,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,136.908877883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941825815,0.0,2.335,1.16441825815
 07/31  23:00:00,163.651099986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,144.859446245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,133.734722892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921578441,0.0,2.335,1.16421578441
 08/01  02:00:00,131.528924107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,130.366801333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,156.730530843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920984955,0.0,2.335,1.16420984955
 08/01  05:00:00,153.682102814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,201.407275792,28.8772111598,3.86804692877,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  07:00:00,219.980980725,28.8772111598,6.24540077843,0.0,13.9747600329,18.6919646116,7.08056584107,1.24619180032,4.67,1.16437404075
 08/01  08:00:00,292.806755777,28.8772111598,13.0068322161,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/01  09:00:00,332.546921257,28.8772111598,18.7050627874,0.0,62.886420148,41.4019203762,11.6721813583,0.0,10.5075,1.16468135832
 08/01  10:00:00,334.696620888,28.8772111598,22.1361832283,0.0,62.886420148,41.4019203762,11.6722949677,0.0,10.5075,1.16479496775
 08/01  11:00:00,354.911151938,28.8772111598,32.3977751835,0.0,62.886420148,41.4019203762,11.6725626397,0.0,10.5075,1.1650626397
 08/01  12:00:00,364.281527282,28.8772111598,42.0092395599,0.0,62.886420148,41.4019203762,11.6727364201,0.0,10.5075,1.16523642007
 08/01  13:00:00,370.757580756,28.8772111598,46.8465207615,0.0,62.886420148,41.4019203762,11.6725590905,0.0,10.5075,1.16505909045
 08/01  14:00:00,372.167651529,28.8772111598,53.7473007786,0.0,62.886420148,41.4019203762,11.6723801339,0.0,10.5075,1.16488013389
 08/01  15:00:00,371.86104621,28.8772111598,58.9225064813,0.0,62.886420148,41.4019203762,11.6724021518,0.0,10.5075,1.16490215183
 08/01  16:00:00,365.536521809,28.8772111598,55.7585527624,0.0,62.886420148,41.4019203762,11.0550367242,0.0,10.5075,0.547536724201
 08/01  17:00:00,363.354640649,28.8772111598,54.3367841469,0.0,62.886420148,41.4019203762,11.1446558293,0.0,10.5075,0.637155829298
 08/01  18:00:00,350.986675493,28.8772111598,48.3847140668,0.0,41.9242800987,36.8599292233,10.5048450975,0.0,9.34,1.16484509745
 08/01  19:00:00,322.566974077,28.8772111598,38.1316984731,0.0,41.9242800987,36.8599292233,10.504705528,0.0,9.34,1.16470552796
 08/01  20:00:00,300.114211183,28.8772111598,26.6246460038,0.0,34.9369000822,32.3179380704,9.33723891469,0.0,8.1725,1.16473891469
 08/01  21:00:00,225.881428115,28.8772111598,33.114836719,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,138.284529651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994156398,0.0,2.335,1.1644156398
 08/01  23:00:00,165.391352323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,146.075982434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,135.966572548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922395902,0.0,2.335,1.16422395902
 08/02  02:00:00,134.086036688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,133.785885826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,142.190966716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,138.062014383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921132541,0.0,2.335,1.16421132541
 08/02  06:00:00,191.643013009,28.8772111598,11.4065128751,0.0,13.9747600329,18.6919646116,5.09489384481,0.404893844808,4.67,0.02
 08/02  07:00:00,211.861464279,28.8772111598,7.80671992486,0.0,13.9747600329,18.6919646116,6.33209508691,1.64209508691,4.67,0.02
 08/02  08:00:00,286.773403721,28.8772111598,10.5089178457,0.0,34.9369000822,32.3179380704,9.33698877235,0.0,8.1725,1.16448877235
 08/02  09:00:00,322.170956157,28.8772111598,14.8888162428,0.0,62.886420148,41.4019203762,11.6722090151,0.0,10.5075,1.16470901508
 08/02  10:00:00,326.328745765,28.8772111598,18.7609736064,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,351.230551907,28.8772111598,29.1456604759,0.0,62.886420148,41.4019203762,11.6726345918,0.0,10.5075,1.16513459182
 08/02  12:00:00,364.262880827,28.8772111598,41.9262589619,0.0,62.886420148,41.4019203762,12.8178633383,0.0,10.5075,2.31036333834
 08/02  13:00:00,373.778488578,28.8772111598,49.0963825575,0.0,62.886420148,41.4019203762,11.6726780711,0.0,10.5075,1.1651780711
 08/02  14:00:00,370.779651807,28.8772111598,52.6258735659,0.0,62.886420148,41.4019203762,11.6724629346,0.0,10.5075,1.16496293462
 08/02  15:00:00,358.446072471,28.8772111598,48.7152524235,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,342.351485724,28.8772111598,38.2816193013,0.0,62.886420148,41.4019203762,11.6724856761,0.0,10.5075,1.16498567611
 08/02  17:00:00,334.1818924,28.8772111598,31.9047955641,0.0,62.886420148,41.4019203762,11.6723947333,0.0,10.5075,1.16489473326
 08/02  18:00:00,317.626680038,28.8772111598,22.7931548282,0.0,41.9242800987,36.8599292233,10.5048998365,0.0,9.34,1.16489983648
 08/02  19:00:00,304.910492187,28.8772111598,18.6799200845,0.0,41.9242800987,36.8599292233,10.5047334767,0.0,9.34,1.16473347668
 08/02  20:00:00,287.254054916,28.8772111598,14.2649003734,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/02  21:00:00,203.882971684,28.8772111598,10.5160638505,0.0,13.9747600329,18.6919646116,5.83458636412,0.0,4.67,1.16458636412
 08/02  22:00:00,132.063486021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  23:00:00,160.040819577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928530421,0.0,2.335,1.16428530421
 08/02  24:00:00,139.696386963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,127.56207029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,126.23434948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922463975,0.0,2.335,1.16422463975
 08/03  03:00:00,123.39319852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,128.364469978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,122.416106263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920537622,0.0,2.335,1.16420537622
 08/03  06:00:00,168.165053275,28.8772111598,1.53173135334,0.0,13.9747600329,18.6919646116,6.08222724789,1.39222724789,4.67,0.02
 08/03  07:00:00,190.398954363,28.8772111598,1.56560846246,0.0,13.9747600329,18.6919646116,13.8261666615,9.13616666146,4.67,0.02
 08/03  08:00:00,270.134176687,28.8772111598,3.59666962764,0.0,34.9369000822,32.3179380704,9.33697986757,0.0,8.1725,1.16447986757
 08/03  09:00:00,312.499540801,28.8772111598,11.4097800031,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,315.404324662,28.8772111598,14.2621502414,0.0,62.886420148,41.4019203762,11.6723882943,0.0,10.5075,1.16488829433
 08/03  11:00:00,339.804981162,28.8772111598,19.7237873048,0.0,62.886420148,41.4019203762,11.6724974499,0.0,10.5075,1.16499744992
 08/03  12:00:00,346.287439981,28.8772111598,28.8537220236,0.0,62.886420148,41.4019203762,11.6726207773,0.0,10.5075,1.16512077731
 08/03  13:00:00,358.123710959,28.8772111598,36.417351535,0.0,62.886420148,41.4019203762,12.8177427075,0.0,10.5075,2.31024270754
 08/03  14:00:00,361.901574203,28.8772111598,45.4168513159,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  15:00:00,363.41483307,28.8772111598,52.876454357,0.0,62.886420148,41.4019203762,11.6724505007,0.0,10.5075,1.16495050068
 08/03  16:00:00,365.287065558,28.8772111598,55.176542952,0.0,62.886420148,41.4019203762,11.6723460211,0.0,10.5075,1.1648460211
 08/03  17:00:00,366.397161234,28.8772111598,56.0527427387,0.0,62.886420148,41.4019203762,11.6724602201,0.0,10.5075,1.16496022006
 08/03  18:00:00,350.551591267,28.8772111598,47.9079010914,0.0,41.9242800987,36.8599292233,10.5047591214,0.0,9.34,1.1647591214
 08/03  19:00:00,330.935446156,28.8772111598,37.3867124223,0.0,41.9242800987,36.8599292233,10.5047555338,0.0,9.34,1.1647555338
 08/03  20:00:00,308.606380172,28.8772111598,26.3796334407,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  21:00:00,231.829107604,28.8772111598,32.6322035627,0.0,13.9747600329,18.6919646116,5.83457093213,0.0,4.67,1.16457093213
 08/03  22:00:00,136.732268746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,163.104868692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929905544,0.0,2.335,1.16429905544
 08/03  24:00:00,144.978122468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,135.581415572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,133.027129509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921865147,0.0,2.335,1.16421865147
 08/04  03:00:00,131.427966173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,159.515514965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,155.415310185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,204.099372485,28.8772111598,6.33838016032,0.0,13.9747600329,18.6919646116,5.83425765831,0.0,4.67,1.16425765831
 08/04  07:00:00,221.644265038,28.8772111598,6.60815765054,0.0,13.9747600329,18.6919646116,5.88472546524,1.19472546524,4.67,0.02
 08/04  08:00:00,293.688301106,28.8772111598,13.031483445,0.0,34.9369000822,32.3179380704,9.33709100615,0.0,8.1725,1.16459100615
 08/04  09:00:00,332.339602689,28.8772111598,18.3784645635,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,340.665042523,28.8772111598,26.0454252903,0.0,62.886420148,41.4019203762,11.6722444314,0.0,10.5075,1.16474443141
 08/04  11:00:00,364.088085195,28.8772111598,38.8377285627,0.0,62.886420148,41.4019203762,11.6725912537,0.0,10.5075,1.1650912537
 08/04  12:00:00,367.453792082,28.8772111598,44.0006293802,0.0,62.886420148,41.4019203762,11.6727302848,0.0,10.5075,1.16523028476
 08/04  13:00:00,372.093930484,28.8772111598,47.2791335881,0.0,62.886420148,41.4019203762,11.6725580807,0.0,10.5075,1.16505808069
 08/04  14:00:00,366.866894068,28.8772111598,49.1357658264,0.0,62.886420148,41.4019203762,11.6724499032,0.0,10.5075,1.16494990319
 08/04  15:00:00,364.721476604,28.8772111598,53.4670398071,0.0,62.886420148,41.4019203762,11.6723042029,0.0,10.5075,1.16480420291
 08/04  16:00:00,362.738472262,28.8772111598,53.3403934997,0.0,62.886420148,41.4019203762,11.6724014872,0.0,10.5075,1.16490148719
 08/04  17:00:00,357.44515382,28.8772111598,49.716716608,0.0,62.886420148,41.4019203762,11.6725183821,0.0,10.5075,1.16501838215
 08/04  18:00:00,349.762167885,28.8772111598,47.5547907925,0.0,41.9242800987,36.8599292233,10.504800459,0.0,9.34,1.16480045898
 08/04  19:00:00,318.02413369,28.8772111598,34.9494352322,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,291.443339664,28.8772111598,21.3021184576,0.0,34.9369000822,32.3179380704,9.3372526441,0.0,8.1725,1.1647526441
 08/04  21:00:00,217.896146729,28.8772111598,26.8431319515,0.0,13.9747600329,18.6919646116,5.83454913981,0.0,4.67,1.16454913981
 08/04  22:00:00,135.940500094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,163.86512921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,145.224547031,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923512061,0.0,2.335,1.16423512061
 08/05  01:00:00,132.303746684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,130.218901155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,130.641403316,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551070394,0.0,1.75125,1.16426070394
 08/05  04:00:00,138.735364346,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,134.154658837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,172.804697783,28.8772111598,7.91573864848,0.0,6.98738001645,14.1499734587,4.66679056675,0.0,3.5025,1.16429056675
 08/05  07:00:00,196.972394136,28.8772111598,6.5332598394,0.0,6.98738001645,14.1499734587,5.04588217921,1.52338217921,3.5025,0.02
 08/05  08:00:00,262.580270221,28.8772111598,10.0434637752,0.0,20.9621400493,23.2339557645,7.00199675659,0.0,5.8375,1.16449675659
 08/05  09:00:00,295.499569732,28.8772111598,15.6160786269,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/05  10:00:00,327.713844601,28.8772111598,20.1870961098,0.0,62.886420148,41.4019203762,11.6723480057,0.0,10.5075,1.16484800566
 08/05  11:00:00,347.379046743,28.8772111598,26.3235891492,0.0,62.886420148,41.4019203762,11.6726264616,0.0,10.5075,1.16512646158
 08/05  12:00:00,354.4230162,28.8772111598,34.3078735756,0.0,62.886420148,41.4019203762,11.6727256354,0.0,10.5075,1.16522563542
 08/05  13:00:00,367.240476978,28.8772111598,43.2674368928,0.0,62.886420148,41.4019203762,11.6725588831,0.0,10.5075,1.16505888314
 08/05  14:00:00,362.39529668,28.8772111598,45.310879888,0.0,62.886420148,41.4019203762,11.6724374088,0.0,10.5075,1.16493740884
 08/05  15:00:00,355.707408765,28.8772111598,46.290603942,0.0,62.886420148,41.4019203762,11.6723490792,0.0,10.5075,1.16484907915
 08/05  16:00:00,354.091788257,28.8772111598,46.9971585929,0.0,62.886420148,41.4019203762,11.6724528465,0.0,10.5075,1.16495284649
 08/05  17:00:00,348.276412419,28.8772111598,42.8572908598,0.0,62.886420148,41.4019203762,11.6723350715,0.0,10.5075,1.16483507154
 08/05  18:00:00,312.756727106,28.8772111598,28.5735643437,0.0,34.9369000822,32.3179380704,9.33737869477,0.0,8.1725,1.16487869477
 08/05  19:00:00,269.217067247,28.8772111598,18.1062116261,0.0,20.9621400493,23.2339557645,7.00221786528,0.0,5.8375,1.16471786528
 08/05  20:00:00,260.164295171,28.8772111598,14.7948857058,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,197.787417563,28.8772111598,15.820638019,0.0,6.98738001645,14.1499734587,4.66705404957,0.0,3.5025,1.16455404957
 08/05  22:00:00,132.70265248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  23:00:00,159.40966297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567157139,0.0,1.75125,1.16442157139
 08/05  24:00:00,140.283181665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,129.144349888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,126.821087145,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553856102,0.0,1.75125,1.16428856102
 08/06  03:00:00,125.941650728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,132.978024589,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  05:00:00,130.798981304,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553585564,0.0,1.75125,1.16428585564
 08/06  06:00:00,157.495100141,28.8772111598,1.24019102367,0.0,6.98738001645,14.1499734587,3.54362709622,0.0211270962154,3.5025,0.02
 08/06  07:00:00,174.985922705,28.8772111598,1.0537417708,0.0,6.98738001645,14.1499734587,18.7353467657,15.2128467657,3.5025,0.02
 08/06  08:00:00,209.510262878,28.8772111598,1.29060478258,0.0,6.98738001645,14.1499734587,13.746572684,9.07970962799,3.5025,1.16436305602
 08/06  09:00:00,190.983273183,28.8772111598,1.43888897517,0.0,6.98738001645,14.1499734587,5.88761087072,2.36511087072,3.5025,0.02
 08/06  10:00:00,225.547434462,28.8772111598,3.18672742518,0.0,27.9495200658,27.7759469175,8.16961152189,0.0,7.005,1.16461152189
 08/06  11:00:00,252.663878532,28.8772111598,5.62226323642,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,276.922385984,28.8772111598,9.60937904229,0.0,41.9242800987,36.8599292233,10.5047221487,0.0,9.34,1.16472214869
 08/06  13:00:00,276.503538279,28.8772111598,9.82992640123,0.0,41.9242800987,36.8599292233,10.5048199894,0.0,9.34,1.16481998944
 08/06  14:00:00,271.987176128,28.8772111598,10.8653593388,0.0,41.9242800987,36.8599292233,10.5046931298,0.0,9.34,1.16469312978
 08/06  15:00:00,267.754081109,28.8772111598,11.3474706789,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,265.653338065,28.8772111598,11.2052554995,0.0,41.9242800987,36.8599292233,10.5048277547,0.0,9.34,1.16482775469
 08/06  17:00:00,232.843139771,28.8772111598,9.10456073062,0.0,27.9495200658,27.7759469175,8.56998343422,0.400283898871,7.005,1.16469953535
 08/06  18:00:00,230.657416476,28.8772111598,5.57579172977,0.0,13.9747600329,18.6919646116,5.32605457243,0.636054572433,4.67,0.02
 08/06  19:00:00,214.75977741,28.8772111598,2.42736350585,0.0,13.9747600329,18.6919646116,5.83465625667,0.0,4.67,1.16465625667
 08/06  20:00:00,206.776438904,28.8772111598,1.70271798852,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  21:00:00,181.570209912,28.8772111598,1.45464304551,0.0,13.9747600329,18.6919646116,5.83444429397,0.0,4.67,1.16444429397
 08/06  22:00:00,117.961866979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,147.541826427,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549347928,0.0,1.75125,1.16424347928
 08/06  24:00:00,123.030322467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/07  01:00:00,113.943783628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,111.546782568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922423135,0.0,2.335,1.16422423135
 08/07  03:00:00,110.092092065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,115.920870549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,114.006394683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,153.606994788,28.8772111598,0.258813094741,0.0,13.9747600329,18.6919646116,62.512562002,56.6782991988,4.67,1.16426280322
 08/07  07:00:00,171.624603559,28.8772111598,0.408873204246,0.0,13.9747600329,18.6919646116,79.0976242077,74.4076242077,4.67,0.02
 08/07  08:00:00,251.420232573,28.8772111598,1.32435238598,0.0,34.9369000822,32.3179380704,53.3712511038,44.0341564412,8.1725,1.16459466259
 08/07  09:00:00,287.029234866,28.8772111598,2.5419774112,0.0,62.886420148,41.4019203762,15.8332630136,5.30576301358,10.5075,0.02
 08/07  10:00:00,282.869587866,28.8772111598,3.87909963361,0.0,62.886420148,41.4019203762,11.6722466035,0.0,10.5075,1.16474660354
 08/07  11:00:00,307.317010347,28.8772111598,5.7912890375,0.0,62.886420148,41.4019203762,11.6725915922,0.0,10.5075,1.16509159224
 08/07  12:00:00,297.373669638,28.8772111598,6.83258519991,0.0,62.886420148,41.4019203762,11.6727290655,0.0,10.5075,1.16522906553
 08/07  13:00:00,297.55421048,28.8772111598,8.55840310634,0.0,62.886420148,41.4019203762,11.6725557934,0.0,10.5075,1.16505579336
 08/07  14:00:00,292.65702892,28.8772111598,9.89702959816,0.0,62.886420148,41.4019203762,11.6724465071,0.0,10.5075,1.16494650713
 08/07  15:00:00,288.872519883,28.8772111598,10.5974179264,0.0,62.886420148,41.4019203762,11.6722997749,0.0,10.5075,1.16479977486
 08/07  16:00:00,289.302359173,28.8772111598,10.9527222546,0.0,62.886420148,41.4019203762,11.6723956753,0.0,10.5075,1.1648956753
 08/07  17:00:00,286.580361231,28.8772111598,9.7882797184,0.0,62.886420148,41.4019203762,11.6725111578,0.0,10.5075,1.16501115779
 08/07  18:00:00,279.919320484,28.8772111598,8.20499818608,0.0,41.9242800987,36.8599292233,10.504792346,0.0,9.34,1.16479234602
 08/07  19:00:00,267.884930469,28.8772111598,4.92841110404,0.0,41.9242800987,36.8599292233,10.6276253814,1.26762538135,9.34,0.02
 08/07  20:00:00,246.229715201,28.8772111598,2.80286909447,0.0,34.9369000822,32.3179380704,9.94635876091,0.609115265889,8.1725,1.16474349502
 08/07  21:00:00,180.015272689,28.8772111598,1.82183332744,0.0,13.9747600329,18.6919646116,5.83453923115,0.0,4.67,1.16453923115
 08/07  22:00:00,119.265210663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,148.478193489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,123.768802643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922505904,0.0,2.335,1.16422505904
 08/08  01:00:00,112.233121068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  02:00:00,110.876769031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,109.486663111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923943504,0.0,2.335,1.16423943504
 08/08  04:00:00,131.625377404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,130.207664424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,172.520808952,28.8772111598,0.348158636865,0.0,13.9747600329,18.6919646116,55.6655795729,50.9755795729,4.67,0.02
 08/08  07:00:00,185.678547638,28.8772111598,0.535830929275,0.0,13.9747600329,18.6919646116,70.5860478223,64.7516258392,4.67,1.16442198303
 08/08  08:00:00,255.35023072,28.8772111598,1.46234106811,0.0,34.9369000822,32.3179380704,42.4561342218,34.2636342218,8.1725,0.02
 08/08  09:00:00,290.875555872,28.8772111598,3.07850688938,0.0,62.886420148,41.4019203762,13.3972418887,1.72502728035,10.5075,1.16471460839
 08/08  10:00:00,288.312973861,28.8772111598,5.1806268139,0.0,62.886420148,41.4019203762,11.6722659176,0.0,10.5075,1.16476591759
 08/08  11:00:00,313.004693259,28.8772111598,7.98751010722,0.0,62.886420148,41.4019203762,11.672662507,0.0,10.5075,1.16516250697
 08/08  12:00:00,304.459295833,28.8772111598,9.20789844338,0.0,62.886420148,41.4019203762,11.6725622995,0.0,10.5075,1.16506229946
 08/08  13:00:00,303.466789219,28.8772111598,10.0183102076,0.0,62.886420148,41.4019203762,11.6726389099,0.0,10.5075,1.16513890989
 08/08  14:00:00,299.573783973,28.8772111598,11.0287392381,0.0,62.886420148,41.4019203762,11.6724935832,0.0,10.5075,1.16499358325
 08/08  15:00:00,297.060898215,28.8772111598,12.078622421,0.0,62.886420148,41.4019203762,11.6723301628,0.0,10.5075,1.16483016278
 08/08  16:00:00,299.786333859,28.8772111598,13.4719856632,0.0,62.886420148,41.4019203762,11.6724289722,0.0,10.5075,1.16492897221
 08/08  17:00:00,299.352551339,28.8772111598,13.3832998867,0.0,62.886420148,41.4019203762,11.6723423314,0.0,10.5075,1.16484233136
 08/08  18:00:00,289.322857426,28.8772111598,10.3465731354,0.0,41.9242800987,36.8599292233,11.3644979353,0.859685801393,9.34,1.16481213394
 08/08  19:00:00,268.488862223,28.8772111598,6.43507589902,0.0,41.9242800987,36.8599292233,10.5939319169,1.23393191694,9.34,0.02
 08/08  20:00:00,249.767592754,28.8772111598,3.61574679782,0.0,34.9369000822,32.3179380704,9.88326741494,0.546033703937,8.1725,1.164733711
 08/08  21:00:00,180.40977087,28.8772111598,2.05129217511,0.0,13.9747600329,18.6919646116,5.83449637781,0.0,4.67,1.16449637781
 08/08  22:00:00,124.066923346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  23:00:00,152.512417663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,129.301709631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992499636,0.0,2.335,1.1642499636
 08/09  01:00:00,117.182346536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,115.263457254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,113.692863849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,118.249061488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919915203,0.0,2.335,1.16419915203
 08/09  05:00:00,115.588099411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,154.551529221,28.8772111598,0.383503838472,0.0,13.9747600329,18.6919646116,52.5993745136,47.9093745136,4.67,0.02
 08/09  07:00:00,174.260872282,28.8772111598,0.594475216541,0.0,13.9747600329,18.6919646116,66.5981472619,60.763692917,4.67,1.16445434492
 08/09  08:00:00,257.66207834,28.8772111598,1.73660850669,0.0,34.9369000822,32.3179380704,28.015942124,19.823442124,8.1725,0.02
 08/09  09:00:00,295.372699079,28.8772111598,4.52456606873,0.0,62.886420148,41.4019203762,11.6722016826,0.0,10.5075,1.16470168263
 08/09  10:00:00,297.835666004,28.8772111598,8.46745404932,0.0,62.886420148,41.4019203762,11.672282027,0.0,10.5075,1.16478202699
 08/09  11:00:00,323.720512896,28.8772111598,11.1973545045,0.0,62.886420148,41.4019203762,11.6724929314,0.0,10.5075,1.16499293137
 08/09  12:00:00,314.799083433,28.8772111598,12.0398814217,0.0,62.886420148,41.4019203762,11.6726458755,0.0,10.5075,1.16514587555
 08/09  13:00:00,317.663942424,28.8772111598,13.9539770178,0.0,62.886420148,41.4019203762,11.6727190679,0.0,10.5075,1.16521906789
 08/09  14:00:00,313.58333325,28.8772111598,17.4608222854,0.0,62.886420148,41.4019203762,11.6725374954,0.0,10.5075,1.16503749539
 08/09  15:00:00,314.6514503,28.8772111598,20.8751054868,0.0,62.886420148,41.4019203762,11.6723575094,0.0,10.5075,1.16485750943
 08/09  16:00:00,315.108943774,28.8772111598,21.7685591423,0.0,62.886420148,41.4019203762,11.6724592691,0.0,10.5075,1.16495926905
 08/09  17:00:00,310.560369843,28.8772111598,19.8113384938,0.0,62.886420148,41.4019203762,11.6723755495,0.0,10.5075,1.16487554947
 08/09  18:00:00,299.284668277,28.8772111598,14.3828066465,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,290.920298336,28.8772111598,11.8037326429,0.0,41.9242800987,36.8599292233,11.3009143991,0.796226876375,9.34,1.16468752275
 08/09  20:00:00,267.746391609,28.8772111598,6.69747556672,0.0,34.9369000822,32.3179380704,10.5828703282,1.24564945591,8.1725,1.16472087225
 08/09  21:00:00,189.946477597,28.8772111598,2.59036813418,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,126.15729478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941524848,0.0,2.335,1.16441524848
 08/09  23:00:00,154.220022917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,131.767959509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,120.07257825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922778561,0.0,2.335,1.16422778561
 08/10  02:00:00,118.382988873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,115.905181811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,122.236328546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922075597,0.0,2.335,1.16422075597
 08/10  05:00:00,121.166173263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,161.686385268,28.8772111598,0.730989407636,0.0,13.9747600329,18.6919646116,28.6681002707,23.9781002707,4.67,0.02
 08/10  07:00:00,183.527136082,28.8772111598,0.863909094653,0.0,13.9747600329,18.6919646116,47.2108389888,41.3764565992,4.67,1.16438238966
 08/10  08:00:00,267.654015845,28.8772111598,2.7085721296,0.0,34.9369000822,32.3179380704,13.3383071255,5.14580712551,8.1725,0.02
 08/10  09:00:00,310.408796887,28.8772111598,9.19438825933,0.0,62.886420148,41.4019203762,11.672184988,0.0,10.5075,1.16468498804
 08/10  10:00:00,310.515620063,28.8772111598,11.6999044834,0.0,62.886420148,41.4019203762,11.6722943627,0.0,10.5075,1.16479436268
 08/10  11:00:00,332.509425095,28.8772111598,14.6404749465,0.0,62.886420148,41.4019203762,11.6725567,0.0,10.5075,1.16505669999
 08/10  12:00:00,329.803567967,28.8772111598,18.5915334367,0.0,62.886420148,41.4019203762,11.6727256368,0.0,10.5075,1.16522563681
 08/10  13:00:00,339.365563128,28.8772111598,23.9227599629,0.0,62.886420148,41.4019203762,11.672545176,0.0,10.5075,1.16504517595
 08/10  14:00:00,334.389503109,28.8772111598,27.8181053358,0.0,62.886420148,41.4019203762,11.6723632736,0.0,10.5075,1.16486327361
 08/10  15:00:00,335.122049671,28.8772111598,32.8755991848,0.0,62.886420148,41.4019203762,11.6723815532,0.0,10.5075,1.16488155317
 08/10  16:00:00,334.549457669,28.8772111598,32.7781921166,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  17:00:00,329.151108035,28.8772111598,29.3711697907,0.0,62.886420148,41.4019203762,11.672503928,0.0,10.5075,1.16500392796
 08/10  18:00:00,318.903058861,28.8772111598,25.0726998955,0.0,41.9242800987,36.8599292233,10.5048172775,0.0,9.34,1.16481727754
 08/10  19:00:00,303.274381365,28.8772111598,16.8724161792,0.0,41.9242800987,36.8599292233,10.9322363216,0.427561525315,9.34,1.1646747963
 08/10  20:00:00,281.841325321,28.8772111598,12.9720842524,0.0,34.9369000822,32.3179380704,10.1743834798,0.83717877065,8.1725,1.16470470911
 08/10  21:00:00,195.385189679,28.8772111598,4.84138949568,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  22:00:00,129.820409009,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938042364,0.0,2.335,1.16438042364
 08/10  23:00:00,158.795748883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,137.727215424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,126.66783938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,126.03361702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925643178,0.0,2.335,1.16425643178
 08/11  03:00:00,125.302289107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,151.270795287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,150.798601105,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923959246,0.0,2.335,1.16423959246
 08/11  06:00:00,193.572154216,28.8772111598,1.8661889873,0.0,13.9747600329,18.6919646116,5.00426707382,0.314267073822,4.67,0.02
 08/11  07:00:00,207.711685404,28.8772111598,1.93966379869,0.0,13.9747600329,18.6919646116,10.7789074327,6.08890743265,4.67,0.02
 08/11  08:00:00,275.313343095,28.8772111598,5.02116420232,0.0,34.9369000822,32.3179380704,9.33707619673,0.0,8.1725,1.16457619673
 08/11  09:00:00,311.202812411,28.8772111598,10.4371364104,0.0,62.886420148,41.4019203762,11.6721655195,0.0,10.5075,1.16466551952
 08/11  10:00:00,309.314051795,28.8772111598,11.3950128345,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  11:00:00,327.706824708,28.8772111598,13.3808997708,0.0,62.886420148,41.4019203762,11.6725860081,0.0,10.5075,1.16508600806
 08/11  12:00:00,323.382283673,28.8772111598,14.6160517805,0.0,62.886420148,41.4019203762,12.8177553831,0.0,10.5075,2.31025538306
 08/11  13:00:00,327.908011305,28.8772111598,15.4929226822,0.0,62.886420148,41.4019203762,11.6726186729,0.0,10.5075,1.16511867291
 08/11  14:00:00,321.485927563,28.8772111598,16.3458009835,0.0,62.886420148,41.4019203762,11.6724012201,0.0,10.5075,1.16490122007
 08/11  15:00:00,314.121617553,28.8772111598,16.3344995506,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  16:00:00,312.743315943,28.8772111598,16.1685470429,0.0,62.886420148,41.4019203762,11.6724206357,0.0,10.5075,1.16492063565
 08/11  17:00:00,312.921631262,28.8772111598,16.2335772128,0.0,62.886420148,41.4019203762,11.6723268129,0.0,10.5075,1.1648268129
 08/11  18:00:00,301.709787867,28.8772111598,13.0562344438,0.0,41.9242800987,36.8599292233,11.3104014807,0.805572944136,9.34,1.16482853655
 08/11  19:00:00,281.508351153,28.8772111598,10.436594327,0.0,41.9242800987,36.8599292233,11.7702148294,1.26555507926,9.34,1.16465975014
 08/11  20:00:00,260.601283971,28.8772111598,5.51334833317,0.0,34.9369000822,32.3179380704,8.75989651348,0.567396513482,8.1725,0.02
 08/11  21:00:00,185.657373233,28.8772111598,2.52451554026,0.0,13.9747600329,18.6919646116,5.83457369032,0.0,4.67,1.16457369032
 08/11  22:00:00,129.685271178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,158.815502031,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928596632,0.0,2.335,1.16428596632
 08/11  24:00:00,139.152476988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,125.477917794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,123.942552134,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552520526,0.0,1.75125,1.16427520526
 08/12  03:00:00,123.153385936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,130.68802275,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,129.777851707,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551740698,0.0,1.75125,1.16426740698
 08/12  06:00:00,158.344633985,28.8772111598,1.13801236108,0.0,6.98738001645,14.1499734587,5.22198535652,1.69948535652,3.5025,0.02
 08/12  07:00:00,180.6043235,28.8772111598,1.35376701784,0.0,6.98738001645,14.1499734587,16.2369514394,12.7144514394,3.5025,0.02
 08/12  08:00:00,246.701324876,28.8772111598,3.24619232248,0.0,20.9621400493,23.2339557645,7.00207678583,0.0,5.8375,1.16457678583
 08/12  09:00:00,284.81896036,28.8772111598,10.8942088597,0.0,41.9242800987,36.8599292233,10.5046506239,0.0,9.34,1.16465062385
 08/12  10:00:00,315.305619858,28.8772111598,14.3907692394,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,335.252374704,28.8772111598,16.4136378781,0.0,62.886420148,41.4019203762,11.6726028915,0.0,10.5075,1.16510289153
 08/12  12:00:00,335.603433207,28.8772111598,21.4707377161,0.0,62.886420148,41.4019203762,12.8176810726,0.0,10.5075,2.31018107264
 08/12  13:00:00,342.982579797,28.8772111598,25.7064759073,0.0,62.886420148,41.4019203762,11.6725824254,0.0,10.5075,1.16508242539
 08/12  14:00:00,340.179929192,28.8772111598,29.7122256042,0.0,62.886420148,41.4019203762,11.6723518339,0.0,10.5075,1.16485183389
 08/12  15:00:00,336.731015014,28.8772111598,33.0635390717,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  16:00:00,339.533209625,28.8772111598,35.5292621056,0.0,62.886420148,41.4019203762,11.6724422169,0.0,10.5075,1.16494221693
 08/12  17:00:00,335.581075083,28.8772111598,32.6909853064,0.0,62.886420148,41.4019203762,11.6723259923,0.0,10.5075,1.16482599228
 08/12  18:00:00,302.003983258,28.8772111598,20.6652774095,0.0,34.9369000822,32.3179380704,9.33737406482,0.0,8.1725,1.16487406482
 08/12  19:00:00,254.932591154,28.8772111598,11.2787085128,0.0,20.9621400493,23.2339557645,8.15271180468,1.1504739505,5.8375,1.16473785417
 08/12  20:00:00,244.785551763,28.8772111598,9.19803543909,0.0,20.9621400493,23.2339557645,6.60985779958,0.752357799585,5.8375,0.02
 08/12  21:00:00,185.157735226,28.8772111598,7.31725296828,0.0,6.98738001645,14.1499734587,4.66705754661,0.0,3.5025,1.16455754661
 08/12  22:00:00,129.251034009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,157.665087527,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156704932,0.0,1.75125,1.1644204932
 08/12  24:00:00,137.640968459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,126.218748085,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550140693,0.0,1.75125,1.16425140693
 08/13  02:00:00,125.912562895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,125.670433478,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,133.677318186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,133.007544791,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550790816,0.0,1.75125,1.16425790816
 08/13  06:00:00,161.460362788,28.8772111598,1.67304490043,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  07:00:00,183.596530648,28.8772111598,1.71533431927,0.0,6.98738001645,14.1499734587,4.67617115089,1.15367115089,3.5025,0.02
 08/13  08:00:00,217.757417186,28.8772111598,2.1166079562,0.0,6.98738001645,14.1499734587,4.66686616614,0.0,3.5025,1.16436616614
 08/13  09:00:00,199.605711308,28.8772111598,2.7531563941,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  10:00:00,235.626749484,28.8772111598,6.78190190204,0.0,27.9495200658,27.7759469175,8.16964778615,0.0,7.005,1.16464778615
 08/13  11:00:00,254.551628245,28.8772111598,5.93278672789,0.0,27.9495200658,27.7759469175,8.16966184698,0.0,7.005,1.16466184698
 08/13  12:00:00,278.815997438,28.8772111598,9.86424400162,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,287.271329525,28.8772111598,12.6370965401,0.0,41.9242800987,36.8599292233,10.5045486952,0.0,9.34,1.16454869524
 08/13  14:00:00,281.401808867,28.8772111598,13.1656746592,0.0,41.9242800987,36.8599292233,10.5047083847,0.0,9.34,1.16470838473
 08/13  15:00:00,277.703955396,28.8772111598,13.4752143472,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,276.835879073,28.8772111598,13.1891197286,0.0,41.9242800987,36.8599292233,10.5048312953,0.0,9.34,1.16483129528
 08/13  17:00:00,240.293991099,28.8772111598,9.58459622658,0.0,27.9495200658,27.7759469175,9.41966363087,1.24995203666,7.005,1.16471159421
 08/13  18:00:00,238.619210518,28.8772111598,6.7123470608,0.0,13.9747600329,18.6919646116,6.52757450653,0.693053599827,4.67,1.16452090671
 08/13  19:00:00,228.422899536,28.8772111598,5.03232944383,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  20:00:00,220.997699242,28.8772111598,2.48888367789,0.0,13.9747600329,18.6919646116,5.83446402274,0.0,4.67,1.16446402274
 08/13  21:00:00,192.821647296,28.8772111598,2.40110113218,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  22:00:00,128.209273949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,156.684889347,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552300379,0.0,1.75125,1.16427300379
 08/13  24:00:00,136.887530446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/14  01:00:00,128.727534983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,128.4272738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925990028,0.0,2.335,1.16425990028
 08/14  03:00:00,128.179433916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  04:00:00,135.271409567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,133.222134709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923975381,0.0,2.335,1.16423975381
 08/14  06:00:00,172.805909665,28.8772111598,1.55221623271,0.0,13.9747600329,18.6919646116,6.30575074547,1.61575074547,4.67,0.02
 08/14  07:00:00,192.644069062,28.8772111598,1.45822645898,0.0,13.9747600329,18.6919646116,26.363293635,21.673293635,4.67,0.02
 08/14  08:00:00,268.464982518,28.8772111598,2.61836453968,0.0,34.9369000822,32.3179380704,14.8318763567,5.49486517121,8.1725,1.1645111855
 08/14  09:00:00,299.681562547,28.8772111598,4.09614595162,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  10:00:00,295.687616589,28.8772111598,4.94934962026,0.0,62.886420148,41.4019203762,11.6724149814,0.0,10.5075,1.1649149814
 08/14  11:00:00,314.627749855,28.8772111598,6.22952274308,0.0,62.886420148,41.4019203762,11.6725201842,0.0,10.5075,1.16502018416
 08/14  12:00:00,306.379304705,28.8772111598,6.96641069273,0.0,62.886420148,41.4019203762,11.6726397534,0.0,10.5075,1.16513975339
 08/14  13:00:00,307.384683392,28.8772111598,7.14108632183,0.0,62.886420148,41.4019203762,12.8177704563,0.0,10.5075,2.31027045634
 08/14  14:00:00,297.868888309,28.8772111598,6.90042931547,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  15:00:00,296.342445223,28.8772111598,8.29003272868,0.0,62.886420148,41.4019203762,11.6724603838,0.0,10.5075,1.16496038379
 08/14  16:00:00,301.760856958,28.8772111598,10.5305959616,0.0,62.886420148,41.4019203762,11.672353078,0.0,10.5075,1.16485307803
 08/14  17:00:00,299.127156811,28.8772111598,8.9005347738,0.0,62.886420148,41.4019203762,11.6724637104,0.0,10.5075,1.16496371039
 08/14  18:00:00,287.973293364,28.8772111598,5.69922819387,0.0,41.9242800987,36.8599292233,10.5047602602,0.0,9.34,1.16476026019
 08/14  19:00:00,277.504877484,28.8772111598,3.76431718067,0.0,41.9242800987,36.8599292233,10.5047538698,0.0,9.34,1.16475386979
 08/14  20:00:00,259.127442481,28.8772111598,2.73705269201,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  21:00:00,185.710367012,28.8772111598,1.5787135546,0.0,13.9747600329,18.6919646116,5.83456729763,0.0,4.67,1.16456729763
 08/14  22:00:00,125.252508516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,156.035379587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929457064,0.0,2.335,1.16429457064
 08/14  24:00:00,134.337995354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,124.208224068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,123.910604889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921346618,0.0,2.335,1.16421346618
 08/15  03:00:00,123.603257223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,149.031127209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  05:00:00,149.633691506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,191.422901839,28.8772111598,1.10431482688,0.0,13.9747600329,18.6919646116,10.6944675344,4.86021578019,4.67,1.16425175426
 08/15  07:00:00,204.791888841,28.8772111598,1.23679090366,0.0,13.9747600329,18.6919646116,32.7171833399,28.0271833399,4.67,0.02
 08/15  08:00:00,272.935557543,28.8772111598,3.32493006114,0.0,34.9369000822,32.3179380704,11.5786526281,2.2415706699,8.1725,1.16458195821
 08/15  09:00:00,311.180586902,28.8772111598,9.07702350916,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  10:00:00,313.771095031,28.8772111598,12.178535019,0.0,62.886420148,41.4019203762,11.6721724819,0.0,10.5075,1.16467248186
 08/15  11:00:00,330.568754123,28.8772111598,14.2409106534,0.0,62.886420148,41.4019203762,11.6725750228,0.0,10.5075,1.16507502278
 08/15  12:00:00,327.516954097,28.8772111598,15.7124711211,0.0,62.886420148,41.4019203762,11.6727107483,0.0,10.5075,1.16521074828
 08/15  13:00:00,329.051473881,28.8772111598,15.9277955351,0.0,62.886420148,41.4019203762,11.6725363269,0.0,10.5075,1.16503632689
 08/15  14:00:00,324.831513134,28.8772111598,17.0351979521,0.0,62.886420148,41.4019203762,11.6724256717,0.0,10.5075,1.16492567172
 08/15  15:00:00,325.35233168,28.8772111598,21.450576912,0.0,62.886420148,41.4019203762,11.6724760105,0.0,10.5075,1.16497601053
 08/15  16:00:00,327.098814836,28.8772111598,22.8039018248,0.0,62.886420148,41.4019203762,11.6723719433,0.0,10.5075,1.16487194331
 08/15  17:00:00,324.958804385,28.8772111598,21.0122838382,0.0,62.886420148,41.4019203762,11.6724858144,0.0,10.5075,1.16498581444
 08/15  18:00:00,312.549231761,28.8772111598,16.0573346774,0.0,41.9242800987,36.8599292233,10.5047660083,0.0,9.34,1.16476600834
 08/15  19:00:00,293.777000947,28.8772111598,13.7068447661,0.0,41.9242800987,36.8599292233,10.1942398148,0.834239814818,9.34,0.02
 08/15  20:00:00,273.765777838,28.8772111598,10.6480349639,0.0,34.9369000822,32.3179380704,10.5622515541,1.22503560279,8.1725,1.16471595133
 08/15  21:00:00,195.079726698,28.8772111598,7.96531523592,0.0,13.9747600329,18.6919646116,5.83451079255,0.0,4.67,1.16451079255
 08/15  22:00:00,133.645322432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,161.612888573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,143.034357067,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926128561,0.0,2.335,1.16426128561
 08/16  01:00:00,132.482325227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,131.883496307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,130.894140718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921040894,0.0,2.335,1.16421040894
 08/16  04:00:00,139.416432725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  05:00:00,135.764092624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,173.375754101,28.8772111598,1.6572552434,0.0,13.9747600329,18.6919646116,5.23674199962,0.546741999623,4.67,0.02
 08/16  07:00:00,194.057975966,28.8772111598,1.54717227027,0.0,13.9747600329,18.6919646116,19.3393861302,13.5049596317,4.67,1.16442649843
 08/16  08:00:00,269.569033982,28.8772111598,2.68479110351,0.0,34.9369000822,32.3179380704,8.82199159884,0.629491598842,8.1725,0.02
 08/16  09:00:00,303.674115172,28.8772111598,6.0775155317,0.0,62.886420148,41.4019203762,11.6721840057,0.0,10.5075,1.16468400572
 08/16  10:00:00,303.327217607,28.8772111598,8.35277014498,0.0,62.886420148,41.4019203762,11.672234265,0.0,10.5075,1.16473426502
 08/16  11:00:00,326.882157926,28.8772111598,13.1021624764,0.0,62.886420148,41.4019203762,11.6726292234,0.0,10.5075,1.1651292234
 08/16  12:00:00,324.439220536,28.8772111598,14.7762925593,0.0,62.886420148,41.4019203762,11.6727811571,0.0,10.5075,1.16528115711
 08/16  13:00:00,329.410373666,28.8772111598,15.6568478274,0.0,62.886420148,41.4019203762,11.6726031744,0.0,10.5075,1.16510317441
 08/16  14:00:00,320.640173962,28.8772111598,15.4915225361,0.0,62.886420148,41.4019203762,11.6724569264,0.0,10.5075,1.16495692643
 08/16  15:00:00,310.337438785,28.8772111598,14.0645707555,0.0,62.886420148,41.4019203762,11.6722926626,0.0,10.5075,1.16479266262
 08/16  16:00:00,306.403150907,28.8772111598,12.8384423203,0.0,62.886420148,41.4019203762,11.6723902747,0.0,10.5075,1.16489027472
 08/16  17:00:00,306.850750003,28.8772111598,12.9142370606,0.0,62.886420148,41.4019203762,11.6725074131,0.0,10.5075,1.16500741311
 08/16  18:00:00,300.970547516,28.8772111598,11.933109254,0.0,41.9242800987,36.8599292233,10.5047713418,0.0,9.34,1.16477134179
 08/16  19:00:00,291.557275788,28.8772111598,9.97647338865,0.0,41.9242800987,36.8599292233,9.74087041108,0.380870411077,9.34,0.02
 08/16  20:00:00,272.186417511,28.8772111598,6.03990775248,0.0,34.9369000822,32.3179380704,9.33719209461,0.0,8.1725,1.16469209461
 08/16  21:00:00,194.887690454,28.8772111598,3.50597258582,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,131.98344607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938018835,0.0,2.335,1.16438018835
 08/16  23:00:00,159.45776628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,139.748518731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992078717,0.0,2.335,1.1642078717
 08/17  01:00:00,129.106152807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  02:00:00,128.691699875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,128.375781349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,136.353233013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922162548,0.0,2.335,1.16422162548
 08/17  05:00:00,136.580496471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,178.630902957,28.8772111598,2.58939221875,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  07:00:00,200.106266138,28.8772111598,2.20206692352,0.0,13.9747600329,18.6919646116,10.3387261161,4.50431458252,4.67,1.16441153355
 08/17  08:00:00,278.267522785,28.8772111598,6.00798907684,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/17  09:00:00,314.578096104,28.8772111598,11.0104223299,0.0,62.886420148,41.4019203762,11.6721580843,0.0,10.5075,1.16465808427
 08/17  10:00:00,312.097414034,28.8772111598,11.9876421807,0.0,62.886420148,41.4019203762,11.6722377095,0.0,10.5075,1.16473770952
 08/17  11:00:00,327.997858666,28.8772111598,13.5174370316,0.0,62.886420148,41.4019203762,11.6726846443,0.0,10.5075,1.16518464426
 08/17  12:00:00,326.044164023,28.8772111598,15.4446882419,0.0,62.886420148,41.4019203762,11.6725995728,0.0,10.5075,1.16509957278
 08/17  13:00:00,332.260494518,28.8772111598,17.0935826878,0.0,62.886420148,41.4019203762,11.6726719099,0.0,10.5075,1.16517190987
