Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  14:00:00,331.579486466,28.8772111598,21.1506157363,0.0,62.886420148,41.4019203762,11.6724898338,0.0,10.5075,1.16498983384
 08/17  15:00:00,332.845125583,28.8772111598,27.793403994,0.0,62.886420148,41.4019203762,11.6723092981,0.0,10.5075,1.16480929815
 08/17  16:00:00,336.92461779,28.8772111598,31.1278788105,0.0,62.886420148,41.4019203762,11.6724102222,0.0,10.5075,1.1649102222
 08/17  17:00:00,333.051517515,28.8772111598,28.2716326779,0.0,62.886420148,41.4019203762,11.6723259336,0.0,10.5075,1.1648259336
 08/17  18:00:00,317.648109086,28.8772111598,20.5353948865,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  19:00:00,308.510791878,28.8772111598,15.9457973413,0.0,41.9242800987,36.8599292233,11.5085293111,1.00389208554,9.34,1.16463722553
 08/17  20:00:00,284.527742208,28.8772111598,12.3705945493,0.0,34.9369000822,32.3179380704,9.96085723163,0.623687265945,8.1725,1.16466996569
 08/17  21:00:00,203.356714644,28.8772111598,9.78674523337,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,133.083336366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941095867,0.0,2.335,1.16441095867
 08/17  23:00:00,159.638537773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,140.10018987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,129.841543448,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924462536,0.0,2.335,1.16424462536
 08/18  02:00:00,128.992939063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,127.781851733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,152.749283417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,151.693865436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923417621,0.0,2.335,1.16423417621
 08/18  06:00:00,191.964768866,28.8772111598,1.43088405369,0.0,13.9747600329,18.6919646116,5.05057800757,0.360578007573,4.67,0.02
 08/18  07:00:00,200.169292043,28.8772111598,1.19093986774,0.0,13.9747600329,18.6919646116,25.4436935225,20.7536935225,4.67,0.02
 08/18  08:00:00,260.78912631,28.8772111598,1.91159919805,0.0,34.9369000822,32.3179380704,26.7452830897,17.4082101792,8.1725,1.16457291045
 08/18  09:00:00,289.10874945,28.8772111598,2.72453599037,0.0,62.886420148,41.4019203762,15.7443985003,4.07226580173,10.5075,1.16463269858
 08/18  10:00:00,284.678665812,28.8772111598,3.01545170044,0.0,62.886420148,41.4019203762,11.6722417141,0.0,10.5075,1.16474171409
 08/18  11:00:00,308.179494119,28.8772111598,3.79509918483,0.0,62.886420148,41.4019203762,11.6725035571,0.0,10.5075,1.16500355707
 08/18  12:00:00,301.461990548,28.8772111598,5.5563145139,0.0,62.886420148,41.4019203762,11.6726720427,0.0,10.5075,1.16517204272
 08/18  13:00:00,305.311688555,28.8772111598,7.63320841027,0.0,62.886420148,41.4019203762,11.672741269,0.0,10.5075,1.16524126904
 08/18  14:00:00,304.309487818,28.8772111598,10.9541564623,0.0,62.886420148,41.4019203762,11.6725234127,0.0,10.5075,1.16502341273
 08/18  15:00:00,304.254046715,28.8772111598,12.6166347154,0.0,62.886420148,41.4019203762,11.6723267289,0.0,10.5075,1.16482672893
 08/18  16:00:00,307.005915299,28.8772111598,13.6479766936,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  17:00:00,306.142128049,28.8772111598,13.5260728267,0.0,62.886420148,41.4019203762,11.672448637,0.0,10.5075,1.16494863704
 08/18  18:00:00,298.766153235,28.8772111598,12.8429243731,0.0,41.9242800987,36.8599292233,10.5047617108,0.0,9.34,1.16476171081
 08/18  19:00:00,283.465445915,28.8772111598,9.54720529888,0.0,41.9242800987,36.8599292233,10.5047815621,0.0,9.34,1.16478156206
 08/18  20:00:00,263.522130895,28.8772111598,6.52295148167,0.0,34.9369000822,32.3179380704,9.33714827762,0.0,8.1725,1.16464827762
 08/18  21:00:00,187.153708038,28.8772111598,3.14283587813,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,130.164635043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  23:00:00,158.99851276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932990803,0.0,2.335,1.16432990803
 08/18  24:00:00,139.757324711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,126.676474946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,127.070169002,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556909902,0.0,1.75125,1.16431909902
 08/19  03:00:00,127.184013369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,135.356791864,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,132.281092242,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549634892,0.0,1.75125,1.16424634892
 08/19  06:00:00,157.997885092,28.8772111598,1.120219184,0.0,6.98738001645,14.1499734587,4.42713797223,0.904637972226,3.5025,0.02
 08/19  07:00:00,175.920192139,28.8772111598,0.919174597012,0.0,6.98738001645,14.1499734587,31.1062857894,26.4392749971,3.5025,1.16451079235
 08/19  08:00:00,235.98352889,28.8772111598,1.53487829471,0.0,20.9621400493,23.2339557645,27.1936471005,21.3361471005,5.8375,0.02
 08/19  09:00:00,260.617061587,28.8772111598,2.64198399316,0.0,41.9242800987,36.8599292233,17.0188535502,6.51422089319,9.34,1.16463265703
 08/19  10:00:00,285.758944334,28.8772111598,3.27031277886,0.0,62.886420148,41.4019203762,11.6723251004,0.0,10.5075,1.16482510041
 08/19  11:00:00,310.03800936,28.8772111598,4.13107693554,0.0,62.886420148,41.4019203762,11.6724905029,0.0,10.5075,1.16499050294
 08/19  12:00:00,308.7358931,28.8772111598,8.42404333695,0.0,62.886420148,41.4019203762,11.6726201375,0.0,10.5075,1.16512013753
 08/19  13:00:00,318.779393656,28.8772111598,12.7415075305,0.0,62.886420148,41.4019203762,11.6727052318,0.0,10.5075,1.16520523185
 08/19  14:00:00,310.339005476,28.8772111598,12.3540766367,0.0,62.886420148,41.4019203762,11.6724744852,0.0,10.5075,1.16497448521
 08/19  15:00:00,300.436523004,28.8772111598,9.39292249515,0.0,62.886420148,41.4019203762,11.6723746303,0.0,10.5075,1.1648746303
 08/19  16:00:00,297.609739331,28.8772111598,8.0384863224,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  17:00:00,296.446253827,28.8772111598,7.77127001397,0.0,62.886420148,41.4019203762,11.6724489009,0.0,10.5075,1.16494890087
 08/19  18:00:00,268.857564419,28.8772111598,3.26372610281,0.0,34.9369000822,32.3179380704,10.9129758165,1.57557379859,8.1725,1.16490201791
 08/19  19:00:00,233.854859198,28.8772111598,2.04888503202,0.0,20.9621400493,23.2339557645,8.07777702156,1.07558510337,5.8375,1.16469191819
 08/19  20:00:00,224.984423072,28.8772111598,1.79814364905,0.0,20.9621400493,23.2339557645,12.4441555097,5.44205976556,5.8375,1.16459574415
 08/19  21:00:00,170.124470905,28.8772111598,0.987528690112,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,121.437858886,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564881767,0.0,1.75125,1.16439881767
 08/19  23:00:00,150.617759271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,127.343870157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,117.499473805,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555065299,0.0,1.75125,1.16430065299
 08/20  02:00:00,116.546671092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,114.055657139,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,120.619115302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548911739,0.0,1.75125,1.16423911739
 08/20  05:00:00,119.272756159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,146.598989998,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,53.3206280706,49.7981280706,3.5025,0.02
 08/20  07:00:00,164.344240493,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,81.6853873906,77.0186013713,3.5025,1.16428601937
 08/20  08:00:00,200.697179654,28.8772111598,0.270663209895,0.0,6.98738001645,14.1499734587,63.424125529,59.901625529,3.5025,0.02
 08/20  09:00:00,183.599475439,28.8772111598,0.464143345838,0.0,6.98738001645,14.1499734587,49.4691298764,45.9466298764,3.5025,0.02
 08/20  10:00:00,219.637318854,28.8772111598,1.50819824324,0.0,27.9495200658,27.7759469175,26.2822004537,18.1125246947,7.005,1.16467575908
 08/20  11:00:00,247.247464956,28.8772111598,2.09819743131,0.0,27.9495200658,27.7759469175,8.87595229971,0.70631880244,7.005,1.16463349727
 08/20  12:00:00,271.81592884,28.8772111598,6.28555669675,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,275.865041252,28.8772111598,8.164719187,0.0,41.9242800987,36.8599292233,10.5047859293,0.0,9.34,1.16478592928
 08/20  14:00:00,271.447399593,28.8772111598,9.31723940552,0.0,41.9242800987,36.8599292233,10.5046711604,0.0,9.34,1.1646711604
 08/20  15:00:00,268.488105547,28.8772111598,10.1998354287,0.0,41.9242800987,36.8599292233,10.5047560344,0.0,9.34,1.16475603438
 08/20  16:00:00,267.99240404,28.8772111598,10.3828130896,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  17:00:00,235.175735898,28.8772111598,7.9023252529,0.0,27.9495200658,27.7759469175,8.73154196671,0.561866615507,7.005,1.1646753512
 08/20  18:00:00,233.978275693,28.8772111598,4.22575221735,0.0,13.9747600329,18.6919646116,6.22111583657,0.386601507502,4.67,1.16451432907
 08/20  19:00:00,225.351823303,28.8772111598,2.35194942284,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  20:00:00,214.257270176,28.8772111598,1.75547478224,0.0,13.9747600329,18.6919646116,6.67350114429,0.839030122738,4.67,1.16447102156
 08/20  21:00:00,186.967075917,28.8772111598,1.49308240841,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  22:00:00,123.468540217,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555228074,0.0,1.75125,1.16430228074
 08/20  23:00:00,152.897873633,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,132.313952074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,125.258935004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925127621,0.0,2.335,1.16425127621
 08/21  02:00:00,125.002200106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,123.811769283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,130.620333271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,129.667433611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923780139,0.0,2.335,1.16423780139
 08/21  06:00:00,169.716631754,28.8772111598,0.974843379921,0.0,13.9747600329,18.6919646116,15.3178542019,10.6278542019,4.67,0.02
 08/21  07:00:00,190.758819783,28.8772111598,1.12988518101,0.0,13.9747600329,18.6919646116,36.9134427774,32.2234427774,4.67,0.02
 08/21  08:00:00,271.581009721,28.8772111598,3.07088076334,0.0,34.9369000822,32.3179380704,12.6585982867,3.32158578542,8.1725,1.1645125013
 08/21  09:00:00,311.305269732,28.8772111598,9.38463367025,0.0,62.886420148,41.4019203762,11.6722292999,0.0,10.5075,1.1647292999
 08/21  10:00:00,316.440680696,28.8772111598,13.6510967792,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  11:00:00,336.924865146,28.8772111598,17.7365806486,0.0,62.886420148,41.4019203762,11.6726500605,0.0,10.5075,1.16515006049
 08/21  12:00:00,336.187140149,28.8772111598,19.8412550334,0.0,62.886420148,41.4019203762,12.8178842918,0.0,10.5075,2.31038429184
 08/21  13:00:00,347.835881994,28.8772111598,27.7928334624,0.0,62.886420148,41.4019203762,11.6726838612,0.0,10.5075,1.16518386119
 08/21  14:00:00,351.096194863,28.8772111598,35.4490682493,0.0,62.886420148,41.4019203762,11.6724665515,0.0,10.5075,1.16496655153
 08/21  15:00:00,349.250136609,28.8772111598,40.1183878617,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  16:00:00,348.745690299,28.8772111598,40.6953635941,0.0,62.886420148,41.4019203762,11.6724863204,0.0,10.5075,1.16498632037
 08/21  17:00:00,342.773665336,28.8772111598,36.412598348,0.0,62.886420148,41.4019203762,11.6723926899,0.0,10.5075,1.16489268993
 08/21  18:00:00,327.02508164,28.8772111598,28.2422679757,0.0,41.9242800987,36.8599292233,10.504894902,0.0,9.34,1.16489490199
 08/21  19:00:00,315.904966883,28.8772111598,19.9939937878,0.0,41.9242800987,36.8599292233,10.5047263945,0.0,9.34,1.16472639452
 08/21  20:00:00,291.108922665,28.8772111598,15.1748108448,0.0,34.9369000822,32.3179380704,9.05328703997,0.860787039972,8.1725,0.02
 08/21  21:00:00,213.475701846,28.8772111598,16.7144078571,0.0,13.9747600329,18.6919646116,5.83457754873,0.0,4.67,1.16457754873
 08/21  22:00:00,136.525337498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,162.290849453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927528758,0.0,2.335,1.16427528758
 08/21  24:00:00,143.563565679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,133.98204941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,132.449018091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921391377,0.0,2.335,1.16421391377
 08/22  03:00:00,132.088786545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,160.198429337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  05:00:00,160.089656592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,210.596231841,28.8772111598,7.33678859879,0.0,13.9747600329,18.6919646116,5.83425892198,0.0,4.67,1.16425892198
 08/22  07:00:00,221.672214608,28.8772111598,5.97878773911,0.0,13.9747600329,18.6919646116,6.06362723418,1.37362723418,4.67,0.02
 08/22  08:00:00,290.948361779,28.8772111598,11.7169564836,0.0,34.9369000822,32.3179380704,9.33709345702,0.0,8.1725,1.16459345702
 08/22  09:00:00,328.878322181,28.8772111598,16.8602330562,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  10:00:00,331.790296858,28.8772111598,20.1177904889,0.0,62.886420148,41.4019203762,11.6723716788,0.0,10.5075,1.16487167877
 08/22  11:00:00,348.628751008,28.8772111598,27.2684171398,0.0,62.886420148,41.4019203762,11.6724783827,0.0,10.5075,1.16497838266
 08/22  12:00:00,350.366031898,28.8772111598,31.6042440843,0.0,62.886420148,41.4019203762,11.6725990517,0.0,10.5075,1.16509905166
 08/22  13:00:00,358.22695676,28.8772111598,37.2916905369,0.0,62.886420148,41.4019203762,11.6726790252,0.0,10.5075,1.16517902516
 08/22  14:00:00,355.725849629,28.8772111598,40.9273655605,0.0,62.886420148,41.4019203762,11.6725697367,0.0,10.5075,1.16506973665
 08/22  15:00:00,357.869295131,28.8772111598,48.2587536834,0.0,62.886420148,41.4019203762,11.6724225658,0.0,10.5075,1.16492256576
 08/22  16:00:00,361.072480781,28.8772111598,51.4694708763,0.0,62.886420148,41.4019203762,11.6723162491,0.0,10.5075,1.16481624911
 08/22  17:00:00,356.28725118,28.8772111598,47.8737166694,0.0,62.886420148,41.4019203762,11.6724279958,0.0,10.5075,1.16492799581
 08/22  18:00:00,337.748781018,28.8772111598,37.4290924518,0.0,41.9242800987,36.8599292233,10.5049141091,0.0,9.34,1.16491410911
 08/22  19:00:00,312.902648532,28.8772111598,24.7480894231,0.0,41.9242800987,36.8599292233,10.5047196557,0.0,9.34,1.16471965573
 08/22  20:00:00,285.895639044,28.8772111598,16.8714615185,0.0,34.9369000822,32.3179380704,9.00513350958,0.812633509577,8.1725,0.02
 08/22  21:00:00,203.209374813,28.8772111598,14.4246648878,0.0,13.9747600329,18.6919646116,5.83453362633,0.0,4.67,1.16453362633
 08/22  22:00:00,133.77947315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,160.720320056,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926116165,0.0,2.335,1.16426116165
 08/22  24:00:00,141.826839551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,132.35450283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,130.923772652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,130.541341899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923094689,0.0,2.335,1.16423094689
 08/23  04:00:00,138.591221234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,136.982363931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,181.418104882,28.8772111598,2.95496998114,0.0,13.9747600329,18.6919646116,5.83421910518,0.0,4.67,1.16421910518
 08/23  07:00:00,199.677272486,28.8772111598,2.40897054622,0.0,13.9747600329,18.6919646116,5.95483427698,1.26483427698,4.67,0.02
 08/23  08:00:00,274.855902228,28.8772111598,4.36767283274,0.0,34.9369000822,32.3179380704,9.3370506258,0.0,8.1725,1.1645506258
 08/23  09:00:00,305.070002617,28.8772111598,6.5263658018,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  10:00:00,306.423501155,28.8772111598,10.6496111526,0.0,62.886420148,41.4019203762,11.672388229,0.0,10.5075,1.16488822903
 08/23  11:00:00,326.114277268,28.8772111598,13.302115984,0.0,62.886420148,41.4019203762,11.6725474854,0.0,10.5075,1.16504748537
 08/23  12:00:00,323.587729061,28.8772111598,14.8368065732,0.0,62.886420148,41.4019203762,11.6726848541,0.0,10.5075,1.16518485405
 08/23  13:00:00,324.175313034,28.8772111598,14.1200115703,0.0,62.886420148,41.4019203762,11.6727618421,0.0,10.5075,1.16526184209
 08/23  14:00:00,312.517501925,28.8772111598,13.0341578684,0.0,62.886420148,41.4019203762,11.6724018888,0.0,10.5075,1.16490188875
 08/23  15:00:00,307.828568921,28.8772111598,13.4975245254,0.0,62.886420148,41.4019203762,11.6724536352,0.0,10.5075,1.16495363517
 08/23  16:00:00,308.965840302,28.8772111598,13.8310210476,0.0,62.886420148,41.4019203762,11.6723508355,0.0,10.5075,1.16485083552
 08/23  17:00:00,308.772418544,28.8772111598,13.5304505366,0.0,62.886420148,41.4019203762,11.6724662311,0.0,10.5075,1.16496623108
 08/23  18:00:00,299.403560023,28.8772111598,11.4226984433,0.0,41.9242800987,36.8599292233,10.5049362636,0.0,9.34,1.16493626364
 08/23  19:00:00,292.163146821,28.8772111598,8.44777991698,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/23  20:00:00,269.636733846,28.8772111598,5.03443550454,0.0,34.9369000822,32.3179380704,9.33719827529,0.0,8.1725,1.16469827529
 08/23  21:00:00,192.286757095,28.8772111598,2.46535723588,0.0,13.9747600329,18.6919646116,5.8344938933,0.0,4.67,1.1644938933
 08/23  22:00:00,130.598295831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,159.174715651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,139.781858266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924468335,0.0,2.335,1.16424468335
 08/24  01:00:00,129.14769607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,127.993308214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,127.993952756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925903728,0.0,2.335,1.16425903728
 08/24  04:00:00,136.505342816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  05:00:00,135.049865934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,179.528752174,28.8772111598,1.98698836792,0.0,13.9747600329,18.6919646116,5.43159182288,0.741591822877,4.67,0.02
 08/24  07:00:00,197.883536634,28.8772111598,1.82009761564,0.0,13.9747600329,18.6919646116,15.4590936918,9.62464879274,4.67,1.16444489909
 08/24  08:00:00,272.925367381,28.8772111598,3.15040965611,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  09:00:00,312.643534254,28.8772111598,10.6962514442,0.0,62.886420148,41.4019203762,11.6722502253,0.0,10.5075,1.16475022525
 08/24  10:00:00,313.422522658,28.8772111598,12.8145948486,0.0,62.886420148,41.4019203762,11.6724084466,0.0,10.5075,1.16490844662
 08/24  11:00:00,333.0770831,28.8772111598,15.9245938476,0.0,62.886420148,41.4019203762,11.6726202374,0.0,10.5075,1.16512023741
 08/24  12:00:00,332.153606769,28.8772111598,18.8369241345,0.0,62.886420148,41.4019203762,11.6727743314,0.0,10.5075,1.1652743314
 08/24  13:00:00,340.171694237,28.8772111598,23.6088414222,0.0,62.886420148,41.4019203762,11.672597832,0.0,10.5075,1.16509783198
 08/24  14:00:00,336.08502179,28.8772111598,26.5142324028,0.0,62.886420148,41.4019203762,11.6724529492,0.0,10.5075,1.16495294917
 08/24  15:00:00,315.994058305,28.8772111598,18.9573349526,0.0,62.886420148,41.4019203762,11.6724886667,0.0,10.5075,1.16498866671
 08/24  16:00:00,316.984159534,28.8772111598,19.3918964972,0.0,62.886420148,41.4019203762,12.1446649238,0.472275559063,10.5075,1.1648893647
 08/24  17:00:00,318.565784862,28.8772111598,19.6588200337,0.0,62.886420148,41.4019203762,11.6725084477,0.0,10.5075,1.16500844773
 08/24  18:00:00,307.958233577,28.8772111598,15.8705072107,0.0,41.9242800987,36.8599292233,10.504773556,0.0,9.34,1.16477355596
 08/24  19:00:00,298.669249851,28.8772111598,12.670769313,0.0,41.9242800987,36.8599292233,11.0111648788,1.65116487882,9.34,0.02
 08/24  20:00:00,274.538664726,28.8772111598,8.00991225208,0.0,34.9369000822,32.3179380704,9.91386738574,0.576671751847,8.1725,1.1646956339
 08/24  21:00:00,196.363503305,28.8772111598,4.88471630938,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,131.302135112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940918287,0.0,2.335,1.16440918287
 08/24  23:00:00,160.091357521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,140.495478591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992124895,0.0,2.335,1.1642124895
 08/25  01:00:00,127.826228442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,125.474541041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,124.570104833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,150.155531871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922683273,0.0,2.335,1.16422683273
 08/25  05:00:00,149.890261892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,194.943511671,28.8772111598,1.38754595847,0.0,13.9747600329,18.6919646116,6.55915985427,1.86915985427,4.67,0.02
 08/25  07:00:00,204.480268044,28.8772111598,1.47457148734,0.0,13.9747600329,18.6919646116,22.9532659261,17.1188479231,4.67,1.16441800301
 08/25  08:00:00,271.261582438,28.8772111598,3.29399334717,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/25  09:00:00,309.772079544,28.8772111598,9.27608807372,0.0,62.886420148,41.4019203762,11.6721669406,0.0,10.5075,1.16466694061
 08/25  10:00:00,307.87741997,28.8772111598,11.0908789332,0.0,62.886420148,41.4019203762,11.6722487652,0.0,10.5075,1.16474876524
 08/25  11:00:00,328.227431639,28.8772111598,13.0692276878,0.0,62.886420148,41.4019203762,11.6726990159,0.0,10.5075,1.16519901594
 08/25  12:00:00,321.667773812,28.8772111598,14.1471720131,0.0,62.886420148,41.4019203762,11.6726158829,0.0,10.5075,1.1651158829
 08/25  13:00:00,325.324387252,28.8772111598,15.3546635767,0.0,62.886420148,41.4019203762,11.6726906224,0.0,10.5075,1.16519062241
 08/25  14:00:00,318.034802302,28.8772111598,17.2045575597,0.0,62.886420148,41.4019203762,11.6725101158,0.0,10.5075,1.16501011584
 08/25  15:00:00,321.695951746,28.8772111598,23.6945292532,0.0,62.886420148,41.4019203762,11.6723311579,0.0,10.5075,1.16483115793
 08/25  16:00:00,320.190068338,28.8772111598,23.0551317473,0.0,62.886420148,41.4019203762,11.6724343729,0.0,10.5075,1.16493437287
 08/25  17:00:00,316.741811033,28.8772111598,20.3384643548,0.0,62.886420148,41.4019203762,11.6723519097,0.0,10.5075,1.16485190973
 08/25  18:00:00,304.554462365,28.8772111598,15.2303356086,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  19:00:00,288.478069158,28.8772111598,12.7864354556,0.0,41.9242800987,36.8599292233,11.4451952433,0.940530532918,9.34,1.16466471034
 08/25  20:00:00,260.794154876,28.8772111598,5.36313621759,0.0,34.9369000822,32.3179380704,10.6354931365,1.29829380018,8.1725,1.16469933634
 08/25  21:00:00,184.596166955,28.8772111598,2.55738288994,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,127.810170401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939413945,0.0,2.335,1.16439413945
 08/25  23:00:00,155.68204389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,135.75924298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,122.83008644,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556214892,0.0,1.75125,1.16431214892
 08/26  02:00:00,122.748586696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,122.185757425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,129.005410819,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549375403,0.0,1.75125,1.16424375403
 08/26  05:00:00,127.652918607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,158.699511257,28.8772111598,0.825870989204,0.0,6.98738001645,14.1499734587,9.91624546239,6.39374546239,3.5025,0.02
 08/26  07:00:00,176.795567746,28.8772111598,1.02095536279,0.0,6.98738001645,14.1499734587,30.6657454237,25.9987564402,3.5025,1.16448898357
 08/26  08:00:00,241.529030621,28.8772111598,2.04782015867,0.0,20.9621400493,23.2339557645,11.4628974445,5.60539744453,5.8375,0.02
 08/26  09:00:00,274.47984855,28.8772111598,6.91791021992,0.0,41.9242800987,36.8599292233,10.5046384401,0.0,9.34,1.16463844014
 08/26  10:00:00,308.204222492,28.8772111598,12.365774242,0.0,62.886420148,41.4019203762,11.6723538336,0.0,10.5075,1.16485383355
 08/26  11:00:00,331.06861451,28.8772111598,14.6495962832,0.0,62.886420148,41.4019203762,11.672483073,0.0,10.5075,1.16498307302
 08/26  12:00:00,325.460499168,28.8772111598,15.8142894108,0.0,62.886420148,41.4019203762,11.6725991688,0.0,10.5075,1.16509916876
 08/26  13:00:00,335.042919117,28.8772111598,20.6096756799,0.0,62.886420148,41.4019203762,11.6726836271,0.0,10.5075,1.16518362713
 08/26  14:00:00,332.572557921,28.8772111598,25.1463945029,0.0,62.886420148,41.4019203762,11.6724903503,0.0,10.5075,1.16499035031
 08/26  15:00:00,326.807416594,28.8772111598,26.1340463094,0.0,62.886420148,41.4019203762,11.6723957352,0.0,10.5075,1.16489573517
 08/26  16:00:00,327.412685619,28.8772111598,27.0971085552,0.0,62.886420148,41.4019203762,11.6724933663,0.0,10.5075,1.16499336628
 08/26  17:00:00,320.906530812,28.8772111598,22.7547875479,0.0,62.886420148,41.4019203762,11.6723692666,0.0,10.5075,1.16486926656
 08/26  18:00:00,289.361093823,28.8772111598,13.4839508851,0.0,34.9369000822,32.3179380704,9.19477447374,1.00227447374,8.1725,0.02
 08/26  19:00:00,254.164948683,28.8772111598,10.1900586413,0.0,20.9621400493,23.2339557645,8.13100779659,1.12874916162,5.8375,1.16475863496
 08/26  20:00:00,240.27343107,28.8772111598,5.70915589104,0.0,20.9621400493,23.2339557645,7.00218706191,0.0,5.8375,1.16468706191
 08/26  21:00:00,179.046952482,28.8772111598,2.95853269918,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  22:00:00,127.969348689,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567981866,0.0,1.75125,1.16442981866
 08/26  23:00:00,156.559556785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,136.928104861,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562424375,0.0,1.75125,1.16437424375
 08/27  01:00:00,125.448012077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,124.685737012,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,123.708709744,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551552197,0.0,1.75125,1.16426552197
 08/27  04:00:00,130.939454394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,130.174229129,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,160.871398377,28.8772111598,0.982665290547,0.0,6.98738001645,14.1499734587,5.18638696405,1.66388696405,3.5025,0.02
 08/27  07:00:00,177.981940619,28.8772111598,1.05631009239,0.0,6.98738001645,14.1499734587,24.9037923896,20.2369336035,3.5025,1.16435878601
 08/27  08:00:00,214.123023414,28.8772111598,1.49876779086,0.0,6.98738001645,14.1499734587,10.4944786947,6.97197869469,3.5025,0.02
 08/27  09:00:00,196.710532534,28.8772111598,1.83594624352,0.0,6.98738001645,14.1499734587,4.66690827224,0.0,3.5025,1.16440827224
 08/27  10:00:00,230.383831803,28.8772111598,5.15122013157,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,254.135383728,28.8772111598,5.99973412694,0.0,27.9495200658,27.7759469175,8.16972714916,0.0,7.005,1.16472714916
 08/27  12:00:00,278.767618035,28.8772111598,9.86529270963,0.0,41.9242800987,36.8599292233,10.5046961883,0.0,9.34,1.16469618834
 08/27  13:00:00,283.467365445,28.8772111598,11.589765638,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  14:00:00,277.099989435,28.8772111598,12.1507889118,0.0,41.9242800987,36.8599292233,10.5047599222,0.0,9.34,1.16475992217
 08/27  15:00:00,272.053164588,28.8772111598,12.360854793,0.0,41.9242800987,36.8599292233,10.5046775108,0.0,9.34,1.16467751076
 08/27  16:00:00,272.198263545,28.8772111598,12.7285561191,0.0,41.9242800987,36.8599292233,10.5048122133,0.0,9.34,1.16481221332
 08/27  17:00:00,241.918484447,28.8772111598,11.2474942329,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,239.934334931,28.8772111598,8.27900635902,0.0,13.9747600329,18.6919646116,7.18245756032,1.34795208757,4.67,1.16450547274
 08/27  19:00:00,229.221958804,28.8772111598,4.58213433645,0.0,13.9747600329,18.6919646116,7.03010161457,1.19552419616,4.67,1.16457741842
 08/27  20:00:00,217.389627659,28.8772111598,2.38676330274,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  21:00:00,190.519290059,28.8772111598,2.20338788987,0.0,13.9747600329,18.6919646116,5.83439756825,0.0,4.67,1.16439756825
 08/27  22:00:00,126.814648834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,156.326912733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,135.413444693,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552024009,0.0,1.75125,1.16427024009
 08/28  01:00:00,125.961517213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,125.22828577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,124.149340612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,130.848946992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924173097,0.0,2.335,1.16424173097
 08/28  05:00:00,129.596785168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,173.210472548,28.8772111598,1.19587574953,0.0,13.9747600329,18.6919646116,10.2579760155,5.56797601555,4.67,0.02
 08/28  07:00:00,188.561919624,28.8772111598,1.15443012638,0.0,13.9747600329,18.6919646116,38.5203823819,32.6859484799,4.67,1.16443390193
 08/28  08:00:00,264.997518316,28.8772111598,2.2756211847,0.0,34.9369000822,32.3179380704,21.5732373101,13.3807373101,8.1725,0.02
 08/28  09:00:00,299.497681391,28.8772111598,4.62232222851,0.0,62.886420148,41.4019203762,11.6721845581,0.0,10.5075,1.16468455807
 08/28  10:00:00,303.655335155,28.8772111598,9.63358177824,0.0,62.886420148,41.4019203762,11.6722679464,0.0,10.5075,1.16476794638
 08/28  11:00:00,327.898691979,28.8772111598,13.5342891282,0.0,62.886420148,41.4019203762,11.6724826246,0.0,10.5075,1.16498262464
 08/28  12:00:00,322.55358592,28.8772111598,14.4641383798,0.0,62.886420148,41.4019203762,11.6726390993,0.0,10.5075,1.16513909928
 08/28  13:00:00,326.881585945,28.8772111598,15.4856969249,0.0,62.886420148,41.4019203762,11.6727155283,0.0,10.5075,1.16521552832
 08/28  14:00:00,320.406113854,28.8772111598,17.954771622,0.0,62.886420148,41.4019203762,11.6725361345,0.0,10.5075,1.16503613455
 08/28  15:00:00,313.358069764,28.8772111598,18.0603323167,0.0,62.886420148,41.4019203762,11.6723583101,0.0,10.5075,1.16485831007
 08/28  16:00:00,309.401444584,28.8772111598,15.8737283841,0.0,62.886420148,41.4019203762,11.6724631822,0.0,10.5075,1.16496318219
 08/28  17:00:00,307.096566354,28.8772111598,14.7737174968,0.0,62.886420148,41.4019203762,11.6723820126,0.0,10.5075,1.16488201262
 08/28  18:00:00,296.41382553,28.8772111598,11.8561649281,0.0,41.9242800987,36.8599292233,10.2179209805,0.857920980544,9.34,0.02
 08/28  19:00:00,289.153110081,28.8772111598,7.25720348793,0.0,41.9242800987,36.8599292233,11.8045876723,1.29989173324,9.34,1.16469593903
 08/28  20:00:00,263.123810589,28.8772111598,4.60926211271,0.0,34.9369000822,32.3179380704,9.33723190638,0.0,8.1725,1.16473190638
 08/28  21:00:00,189.275687979,28.8772111598,2.34208185089,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,126.632511633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993800011,0.0,2.335,1.1643800011
 08/28  23:00:00,156.156709463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,134.470982641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,123.110706808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924039771,0.0,2.335,1.16424039771
 08/29  02:00:00,121.204823296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,119.592359733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,143.858627293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923426324,0.0,2.335,1.16423426324
 08/29  05:00:00,141.89060853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,185.812359656,28.8772111598,0.794579682444,0.0,13.9747600329,18.6919646116,25.7275161814,21.0375161814,4.67,0.02
 08/29  07:00:00,194.112388027,28.8772111598,0.815575774876,0.0,13.9747600329,18.6919646116,51.3554727462,45.5210744951,4.67,1.16439825113
 08/29  08:00:00,262.571167408,28.8772111598,1.99704031998,0.0,34.9369000822,32.3179380704,25.0807635686,16.8882635686,8.1725,0.02
 08/29  09:00:00,298.710052349,28.8772111598,4.45219951279,0.0,62.886420148,41.4019203762,11.6722053547,0.0,10.5075,1.16470535473
 08/29  10:00:00,303.060675579,28.8772111598,9.30822661936,0.0,62.886420148,41.4019203762,11.672318773,0.0,10.5075,1.16481877298
 08/29  11:00:00,325.333190856,28.8772111598,12.3794449037,0.0,62.886420148,41.4019203762,11.6725862239,0.0,10.5075,1.16508622394
 08/29  12:00:00,320.248103063,28.8772111598,13.661231269,0.0,62.886420148,41.4019203762,11.6727598034,0.0,10.5075,1.16525980336
 08/29  13:00:00,325.834821239,28.8772111598,15.0969536871,0.0,62.886420148,41.4019203762,11.6725822326,0.0,10.5075,1.16508223263
 08/29  14:00:00,319.010398988,28.8772111598,16.2000238581,0.0,62.886420148,41.4019203762,11.6724032755,0.0,10.5075,1.16490327549
 08/29  15:00:00,317.233616706,28.8772111598,19.4461137758,0.0,62.886420148,41.4019203762,11.6724251421,0.0,10.5075,1.16492514208
 08/29  16:00:00,314.918627754,28.8772111598,18.6867912472,0.0,62.886420148,41.4019203762,11.672331453,0.0,10.5075,1.16483145299
 08/29  17:00:00,309.484832084,28.8772111598,15.5273770404,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,298.676863864,28.8772111598,12.6926780403,0.0,41.9242800987,36.8599292233,11.4154832439,0.910615319471,9.34,1.16486792447
 08/29  19:00:00,283.54721348,28.8772111598,8.17280878007,0.0,41.9242800987,36.8599292233,11.8122026285,1.3074743777,9.34,1.1647282508
 08/29  20:00:00,258.697989455,28.8772111598,5.08620707935,0.0,34.9369000822,32.3179380704,9.33726147174,0.0,8.1725,1.16476147174
 08/29  21:00:00,184.32999322,28.8772111598,2.4293909383,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,127.080165136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993435732,0.0,2.335,1.1643435732
 08/29  23:00:00,156.280526433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  24:00:00,135.014098633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,124.389632166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924657014,0.0,2.335,1.16424657014
 08/30  02:00:00,123.461500552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,122.495323129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,129.564831098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,127.755066632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923407402,0.0,2.335,1.16423407402
 08/30  06:00:00,170.773449215,28.8772111598,0.988505488408,0.0,13.9747600329,18.6919646116,16.4864997527,11.7964997527,4.67,0.02
 08/30  07:00:00,185.778009718,28.8772111598,0.916079045742,0.0,13.9747600329,18.6919646116,45.1949305411,40.5049305411,4.67,0.02
 08/30  08:00:00,264.174850433,28.8772111598,2.16042677014,0.0,34.9369000822,32.3179380704,22.6990588868,13.3620465552,8.1725,1.16451233157
 08/30  09:00:00,301.223225452,28.8772111598,5.43501950423,0.0,62.886420148,41.4019203762,11.672233732,0.0,10.5075,1.16473373201
 08/30  10:00:00,302.676934684,28.8772111598,9.42829950811,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  11:00:00,325.666517448,28.8772111598,12.2922459021,0.0,62.886420148,41.4019203762,11.6726608716,0.0,10.5075,1.1651608716
 08/30  12:00:00,319.470162293,28.8772111598,13.2240381458,0.0,62.886420148,41.4019203762,12.8179192511,0.0,10.5075,2.31041925106
 08/30  13:00:00,324.026596593,28.8772111598,14.4253839976,0.0,62.886420148,41.4019203762,11.6727077722,0.0,10.5075,1.16520777219
 08/30  14:00:00,318.984942265,28.8772111598,17.6324497782,0.0,62.886420148,41.4019203762,11.672493348,0.0,10.5075,1.16499334799
 08/30  15:00:00,313.513200331,28.8772111598,17.9382586996,0.0,62.886420148,41.4019203762,11.6723001305,0.0,10.5075,1.16480013055
 08/30  16:00:00,312.071909384,28.8772111598,17.16480241,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  17:00:00,311.359065873,28.8772111598,16.546261641,0.0,62.886420148,41.4019203762,11.6724273191,0.0,10.5075,1.1649273191
 08/30  18:00:00,298.911997775,28.8772111598,12.6303870281,0.0,41.9242800987,36.8599292233,11.7730707431,1.26813724596,9.34,1.16493349716
 08/30  19:00:00,293.106453833,28.8772111598,8.82339007796,0.0,41.9242800987,36.8599292233,11.5462642917,1.04149638568,9.34,1.16476790603
 08/30  20:00:00,266.737635171,28.8772111598,5.40892676758,0.0,34.9369000822,32.3179380704,9.33713819,0.0,8.1725,1.16463819
 08/30  21:00:00,189.986221642,28.8772111598,2.40083441319,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,127.006371171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,155.402115344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932078353,0.0,2.335,1.16432078353
 08/30  24:00:00,134.154995463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,123.737460159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,121.793810608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992604716,0.0,2.335,1.1642604716
 08/31  03:00:00,120.385952985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,126.344022473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,124.389111527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924165597,0.0,2.335,1.16424165597
 08/31  06:00:00,167.936899623,28.8772111598,0.805679654605,0.0,13.9747600329,18.6919646116,24.6702521781,19.9802521781,4.67,0.02
 08/31  07:00:00,183.637793059,28.8772111598,0.818572545257,0.0,13.9747600329,18.6919646116,50.5722113753,45.8822113753,4.67,0.02
 08/31  08:00:00,262.300787126,28.8772111598,1.95227910373,0.0,34.9369000822,32.3179380704,27.5088697761,18.171851415,8.1725,1.16451836112
 08/31  09:00:00,299.774863644,28.8772111598,5.07582583783,0.0,62.886420148,41.4019203762,11.6721129358,0.0,10.5075,1.16461293581
 08/31  10:00:00,302.452557325,28.8772111598,9.49375718323,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  11:00:00,328.21406707,28.8772111598,13.2856895431,0.0,62.886420148,41.4019203762,11.6725417162,0.0,10.5075,1.1650417162
 08/31  12:00:00,326.044144947,28.8772111598,15.7727433508,0.0,62.886420148,41.4019203762,11.6726678913,0.0,10.5075,1.16516789127
 08/31  13:00:00,332.135287217,28.8772111598,18.810844046,0.0,62.886420148,41.4019203762,12.8178438903,0.0,10.5075,2.3103438903
 08/31  14:00:00,325.377197987,28.8772111598,21.4802206192,0.0,62.886420148,41.4019203762,11.6723770834,0.0,10.5075,1.16487708338
 08/31  15:00:00,322.746885564,28.8772111598,24.2302669007,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  16:00:00,321.536569811,28.8772111598,23.7764327792,0.0,62.886420148,41.4019203762,11.6724015987,0.0,10.5075,1.16490159866
 08/31  17:00:00,320.250524744,28.8772111598,22.8254522557,0.0,62.886420148,41.4019203762,11.6725183706,0.0,10.5075,1.16501837056
 08/31  18:00:00,308.26628835,28.8772111598,17.1522283017,0.0,41.9242800987,36.8599292233,10.5048189105,0.0,9.34,1.16481891048
 08/31  19:00:00,302.538540139,28.8772111598,13.3193187438,0.0,41.9242800987,36.8599292233,11.4688156253,0.964161843358,9.34,1.1646537819
 08/31  20:00:00,273.737454764,28.8772111598,8.57984340257,0.0,34.9369000822,32.3179380704,8.67058658406,0.478086584063,8.1725,0.02
 08/31  21:00:00,193.364986105,28.8772111598,3.70063425036,0.0,13.9747600329,18.6919646116,5.83457146007,0.0,4.67,1.16457146007
 08/31  22:00:00,129.586571742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  23:00:00,158.274478708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928518766,0.0,2.335,1.16428518766
 08/31  24:00:00,138.433318733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,127.334496569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,126.718286468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921530315,0.0,2.335,1.16421530315
 09/01  03:00:00,126.102900357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,152.006481051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,151.606575036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  06:00:00,195.884967476,28.8772111598,1.4648818621,0.0,13.9747600329,18.6919646116,9.85371926932,4.01946085937,4.67,1.16425840995
 09/01  07:00:00,207.178649088,28.8772111598,1.60277977421,0.0,13.9747600329,18.6919646116,26.5472958049,21.8572958049,4.67,0.02
 09/01  08:00:00,281.4823851,28.8772111598,6.69793400107,0.0,34.9369000822,32.3179380704,9.33703327907,0.0,8.1725,1.16453327907
 09/01  09:00:00,325.120393789,28.8772111598,14.0912920148,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,327.055412457,28.8772111598,16.893410919,0.0,62.886420148,41.4019203762,11.6723183963,0.0,10.5075,1.16481839627
 09/01  11:00:00,347.181986976,28.8772111598,23.8264701936,0.0,62.886420148,41.4019203762,11.6726700938,0.0,10.5075,1.16517009382
 09/01  12:00:00,355.78550464,28.8772111598,33.5924045151,0.0,62.886420148,41.4019203762,11.6725583216,0.0,10.5075,1.16505832156
 09/01  13:00:00,364.13927123,28.8772111598,39.3065526649,0.0,62.886420148,41.4019203762,11.6726440556,0.0,10.5075,1.1651440556
 09/01  14:00:00,360.536940364,28.8772111598,42.9497747119,0.0,62.886420148,41.4019203762,11.6725393302,0.0,10.5075,1.16503933018
 09/01  15:00:00,355.5227563,28.8772111598,45.5932758316,0.0,62.886420148,41.4019203762,11.672396433,0.0,10.5075,1.16489643298
 09/01  16:00:00,352.447544947,28.8772111598,44.3054276183,0.0,62.886420148,41.4019203762,11.6724975108,0.0,10.5075,1.16499751085
 09/01  17:00:00,351.307373905,28.8772111598,43.4473671939,0.0,62.886420148,41.4019203762,11.6724120471,0.0,10.5075,1.16491204705
 09/01  18:00:00,332.901986365,28.8772111598,33.4071519817,0.0,41.9242800987,36.8599292233,10.5049030284,0.0,9.34,1.16490302843
 09/01  19:00:00,305.340102685,28.8772111598,18.4175690058,0.0,41.9242800987,36.8599292233,11.0368708097,0.532158725356,9.34,1.16471208438
 09/01  20:00:00,276.192690011,28.8772111598,13.0235318762,0.0,34.9369000822,32.3179380704,9.56911063748,1.37661063748,8.1725,0.02
 09/01  21:00:00,198.284209529,28.8772111598,10.9039880268,0.0,13.9747600329,18.6919646116,5.8345292245,0.0,4.67,1.1645292245
 09/01  22:00:00,133.017481516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,159.642699427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925815021,0.0,2.335,1.16425815021
 09/01  24:00:00,140.298439842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,127.462891873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,126.670555488,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557839512,0.0,1.75125,1.16432839512
 09/02  03:00:00,126.348465123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,133.368393556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,131.164982281,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548813811,0.0,1.75125,1.16423813811
 09/02  06:00:00,162.51989921,28.8772111598,1.30814465832,0.0,6.98738001645,14.1499734587,7.28204112484,3.75954112484,3.5025,0.02
 09/02  07:00:00,184.581374881,28.8772111598,1.78166890427,0.0,6.98738001645,14.1499734587,17.2247370039,13.7022370039,3.5025,0.02
 09/02  08:00:00,255.959766862,28.8772111598,5.87985668258,0.0,20.9621400493,23.2339557645,7.00211381588,0.0,5.8375,1.16461381588
 09/02  09:00:00,294.726352424,28.8772111598,13.8159726577,0.0,41.9242800987,36.8599292233,10.504562815,0.0,9.34,1.164562815
 09/02  10:00:00,329.592571108,28.8772111598,19.6595325077,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,351.828215236,28.8772111598,27.8129703067,0.0,62.886420148,41.4019203762,11.672526333,0.0,10.5075,1.16502633297
 09/02  12:00:00,354.797545357,28.8772111598,33.4152030144,0.0,62.886420148,41.4019203762,11.6726148666,0.0,10.5075,1.16511486664
 09/02  13:00:00,363.31021529,28.8772111598,39.3083530667,0.0,62.886420148,41.4019203762,12.8177250937,0.0,10.5075,2.31022509368
 09/02  14:00:00,359.811899533,28.8772111598,42.8202534046,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  15:00:00,356.976020654,28.8772111598,46.9702757997,0.0,62.886420148,41.4019203762,11.6724962163,0.0,10.5075,1.16499621632
 09/02  16:00:00,361.417359796,28.8772111598,50.9891314304,0.0,62.886420148,41.4019203762,11.6723989304,0.0,10.5075,1.16489893036
 09/02  17:00:00,359.411408504,28.8772111598,49.484536245,0.0,62.886420148,41.4019203762,11.672491539,0.0,10.5075,1.16499153901
 09/02  18:00:00,319.316871244,28.8772111598,32.315941905,0.0,34.9369000822,32.3179380704,9.33734339038,0.0,8.1725,1.16484339038
 09/02  19:00:00,270.423523196,28.8772111598,14.8847093745,0.0,20.9621400493,23.2339557645,7.61202397251,0.609811666147,5.8375,1.16471230637
 09/02  20:00:00,249.520565902,28.8772111598,10.4371948965,0.0,20.9621400493,23.2339557645,8.01391831564,2.15641831564,5.8375,0.02
 09/02  21:00:00,186.693346282,28.8772111598,8.28134818853,0.0,6.98738001645,14.1499734587,4.66703599441,0.0,3.5025,1.16453599441
 09/02  22:00:00,130.16531789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,158.074623631,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565232392,0.0,1.75125,1.16440232392
 09/02  24:00:00,138.372992759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,127.0202601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,126.561556039,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556055004,0.0,1.75125,1.16431055004
 09/03  03:00:00,126.196081584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,134.087256887,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,131.669995833,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549484159,0.0,1.75125,1.16424484159
 09/03  06:00:00,163.458718464,28.8772111598,1.34104237126,0.0,6.98738001645,14.1499734587,7.19692548085,3.67442548085,3.5025,0.02
 09/03  07:00:00,184.917049127,28.8772111598,1.66599587684,0.0,6.98738001645,14.1499734587,17.5489182529,14.0264182529,3.5025,0.02
