Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  08:00:00,223.648925709,28.8772111598,2.66646473437,0.0,6.98738001645,14.1499734587,6.15710886725,1.4902512561,3.5025,1.16435761115
 09/03  09:00:00,215.084872072,28.8772111598,6.2743982995,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  10:00:00,257.119823501,28.8772111598,13.2884018685,0.0,27.9495200658,27.7759469175,8.1696486286,0.0,7.005,1.1646486286
 09/03  11:00:00,275.828082031,28.8772111598,14.0652003273,0.0,27.9495200658,27.7759469175,8.16966849813,0.0,7.005,1.16466849813
 09/03  12:00:00,307.054511746,28.8772111598,21.0306918163,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  13:00:00,318.557380843,28.8772111598,27.9445752643,0.0,41.9242800987,36.8599292233,10.5046747166,0.0,9.34,1.16467471665
 09/03  14:00:00,314.023839269,28.8772111598,30.9846709531,0.0,41.9242800987,36.8599292233,10.504729748,0.0,9.34,1.16472974801
 09/03  15:00:00,307.747168726,28.8772111598,32.7471581743,0.0,41.9242800987,36.8599292233,10.5046578948,0.0,9.34,1.16465789475
 09/03  16:00:00,307.28135392,28.8772111598,32.9864500064,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,268.581810038,28.8772111598,25.7058766604,0.0,27.9495200658,27.7759469175,8.16974730192,0.0,7.005,1.16474730192
 09/03  18:00:00,257.439416765,28.8772111598,14.7722362804,0.0,13.9747600329,18.6919646116,5.83456133863,0.0,4.67,1.16456133863
 09/03  19:00:00,255.166472063,28.8772111598,12.5472870848,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  20:00:00,243.586243676,28.8772111598,11.8760642532,0.0,13.9747600329,18.6919646116,5.83451008244,0.0,4.67,1.16451008244
 09/03  21:00:00,214.050634967,28.8772111598,15.5366074584,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,133.885001654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555792802,0.0,1.75125,1.16430792802
 09/03  23:00:00,159.751436635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  24:00:00,141.974897243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,131.146600593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,129.827655317,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555502427,0.0,1.75125,1.16430502427
 09/04  03:00:00,128.704972715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,135.351884327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,133.903126093,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548964798,0.0,1.75125,1.16423964798
 09/04  06:00:00,165.466393666,28.8772111598,1.69235166494,0.0,6.98738001645,14.1499734587,5.0794573199,1.5569573199,3.5025,0.02
 09/04  07:00:00,181.602930361,28.8772111598,1.2272439062,0.0,6.98738001645,14.1499734587,23.4203172318,19.8978172318,3.5025,0.02
 09/04  08:00:00,213.895598411,28.8772111598,1.34872251064,0.0,6.98738001645,14.1499734587,21.6283884681,16.9615355062,3.5025,1.16435296188
 09/04  09:00:00,194.351535609,28.8772111598,1.44451521878,0.0,6.98738001645,14.1499734587,13.0174124266,9.49491242658,3.5025,0.02
 09/04  10:00:00,229.258869499,28.8772111598,3.94089163786,0.0,27.9495200658,27.7759469175,8.1696437275,0.0,7.005,1.1646437275
 09/04  11:00:00,256.333319496,28.8772111598,6.24125689073,0.0,27.9495200658,27.7759469175,8.16966548839,0.0,7.005,1.16466548839
 09/04  12:00:00,281.722343373,28.8772111598,10.3189192542,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  13:00:00,281.170216076,28.8772111598,10.2175395381,0.0,41.9242800987,36.8599292233,10.5046724939,0.0,9.34,1.16467249393
 09/04  14:00:00,269.499519754,28.8772111598,9.30654046319,0.0,41.9242800987,36.8599292233,10.5047283261,0.0,9.34,1.1647283261
 09/04  15:00:00,260.163942852,28.8772111598,7.98505825085,0.0,41.9242800987,36.8599292233,10.5046571811,0.0,9.34,1.16465718114
 09/04  16:00:00,256.917749462,28.8772111598,6.13324893225,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  17:00:00,221.925727138,28.8772111598,2.72680012203,0.0,27.9495200658,27.7759469175,9.67898942884,1.50924199772,7.005,1.16474743112
 09/04  18:00:00,222.441530329,28.8772111598,1.72670784823,0.0,13.9747600329,18.6919646116,7.17471634904,1.34015436996,4.67,1.16456197908
 09/04  19:00:00,217.373813016,28.8772111598,1.41577068181,0.0,13.9747600329,18.6919646116,16.0172519752,11.3272519752,4.67,0.02
 09/04  20:00:00,204.803626056,28.8772111598,1.11075116213,0.0,13.9747600329,18.6919646116,32.0806400283,26.2461286944,4.67,1.16451133391
 09/04  21:00:00,181.44967597,28.8772111598,0.959140248933,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,119.326950177,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555948859,0.0,1.75125,1.16430948859
 09/04  23:00:00,149.87758258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,124.786222416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,114.608204573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,110.818790108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992443952,0.0,2.335,1.1642443952
 09/05  03:00:00,107.409596135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,127.742628925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,125.293831251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922990494,0.0,2.335,1.16422990494
 09/05  06:00:00,165.588172475,28.8772111598,0.000970152176862,0.0,13.9747600329,18.6919646116,109.78740887,105.09740887,4.67,0.02
 09/05  07:00:00,167.656965161,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,131.71193866,127.02193866,4.67,0.02
 09/05  08:00:00,236.993349209,28.8772111598,0.799888655887,0.0,34.9369000822,32.3179380704,104.545934515,95.2088589704,8.1725,1.16457554506
 09/05  09:00:00,270.595346479,28.8772111598,1.75766950146,0.0,62.886420148,41.4019203762,66.5260956478,54.8539215583,10.5075,1.16467408953
 09/05  10:00:00,267.984910177,28.8772111598,2.26880149743,0.0,62.886420148,41.4019203762,32.8027222807,22.2752222807,10.5075,0.02
 09/05  11:00:00,297.760884384,28.8772111598,2.86274763999,0.0,62.886420148,41.4019203762,12.3237865383,0.65117773297,10.5075,1.16510880534
 09/05  12:00:00,289.500662202,28.8772111598,4.86361582142,0.0,62.886420148,41.4019203762,12.8178307696,0.0,10.5075,2.31033076957
 09/05  13:00:00,288.10918165,28.8772111598,5.89852811889,0.0,62.886420148,41.4019203762,11.6726707343,0.0,10.5075,1.16517073433
 09/05  14:00:00,282.911236765,28.8772111598,7.86404560222,0.0,62.886420148,41.4019203762,11.6724597372,0.0,10.5075,1.16495973719
 09/05  15:00:00,278.829029439,28.8772111598,9.28213614946,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  16:00:00,277.07553133,28.8772111598,8.28490886233,0.0,62.886420148,41.4019203762,11.6724881452,0.0,10.5075,1.16498814523
 09/05  17:00:00,273.939502799,28.8772111598,6.33876506149,0.0,62.886420148,41.4019203762,11.6724023169,0.0,10.5075,1.1649023169
 09/05  18:00:00,266.91487791,28.8772111598,3.89832905426,0.0,41.9242800987,36.8599292233,11.6198079058,1.11489496884,9.34,1.16491293692
 09/05  19:00:00,254.055158523,28.8772111598,2.66563420901,0.0,41.9242800987,36.8599292233,15.9379127715,5.43316210276,9.34,1.16475066872
 09/05  20:00:00,226.6812005,28.8772111598,2.04600602814,0.0,34.9369000822,32.3179380704,32.4228166069,23.085692118,8.1725,1.16462448888
 09/05  21:00:00,162.86040201,28.8772111598,0.929682256784,0.0,13.9747600329,18.6919646116,18.3002226533,13.6102226533,4.67,0.02
 09/05  22:00:00,107.736458943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  23:00:00,138.510336578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930805171,0.0,2.335,1.16430805171
 09/05  24:00:00,110.957982993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,101.195954293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,99.074731431,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924903593,0.0,2.335,1.16424903593
 09/06  03:00:00,97.4550941232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,103.064207301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,101.571594513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923146328,0.0,2.335,1.16423146328
 09/06  06:00:00,143.140314605,28.8772111598,0.00115746842749,0.0,13.9747600329,18.6919646116,152.314829555,147.624829555,4.67,0.02
 09/06  07:00:00,153.223258407,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,155.581932779,150.891932779,4.67,0.02
 09/06  08:00:00,233.859658635,28.8772111598,0.529513596387,0.0,34.9369000822,32.3179380704,119.817291165,110.480278275,8.1725,1.16451289004
 09/06  09:00:00,270.687436908,28.8772111598,1.68191529589,0.0,62.886420148,41.4019203762,69.8654238876,58.1933114668,10.5075,1.16461242083
 09/06  10:00:00,270.111038941,28.8772111598,2.29056757284,0.0,62.886420148,41.4019203762,29.7258415204,19.1983415204,10.5075,0.02
 09/06  11:00:00,303.221315352,28.8772111598,4.21158134087,0.0,62.886420148,41.4019203762,11.6725488585,0.0,10.5075,1.16504885845
 09/06  12:00:00,299.018702797,28.8772111598,7.01237597202,0.0,62.886420148,41.4019203762,11.6726809374,0.0,10.5075,1.1651809374
 09/06  13:00:00,304.689007803,28.8772111598,9.05745065076,0.0,62.886420148,41.4019203762,12.8178853761,0.0,10.5075,2.31038537615
 09/06  14:00:00,305.051217607,28.8772111598,10.9883104001,0.0,62.886420148,41.4019203762,11.6724034373,0.0,10.5075,1.16490343727
 09/06  15:00:00,306.815359824,28.8772111598,12.9435837143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  16:00:00,308.7925448,28.8772111598,13.7091991199,0.0,62.886420148,41.4019203762,11.6724327914,0.0,10.5075,1.16493279138
 09/06  17:00:00,309.139006108,28.8772111598,13.8479747736,0.0,62.886420148,41.4019203762,11.6723479238,0.0,10.5075,1.16484792384
 09/06  18:00:00,298.930078927,28.8772111598,11.3399670924,0.0,41.9242800987,36.8599292233,11.6743147586,1.16945541006,9.34,1.16485934853
 09/06  19:00:00,293.918614899,28.8772111598,6.98933991861,0.0,41.9242800987,36.8599292233,11.9441843444,1.4394865878,9.34,1.16469775664
 09/06  20:00:00,261.564391437,28.8772111598,3.11490726029,0.0,34.9369000822,32.3179380704,10.5901167767,2.39761677667,8.1725,0.02
 09/06  21:00:00,187.37727753,28.8772111598,1.89816882293,0.0,13.9747600329,18.6919646116,5.83455504401,0.0,4.67,1.16455504401
 09/06  22:00:00,125.728375901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,155.181572916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933422697,0.0,2.335,1.16433422697
 09/06  24:00:00,133.166663687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,122.782329514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,121.478094795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926554064,0.0,2.335,1.16426554064
 09/07  03:00:00,119.821198803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,126.231719167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,124.967092813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,171.668312059,28.8772111598,0.495137417501,0.0,13.9747600329,18.6919646116,48.3823359855,42.5480748199,4.67,1.16426116557
 09/07  07:00:00,184.695621167,28.8772111598,0.627012807001,0.0,13.9747600329,18.6919646116,68.0546397025,63.3646397025,4.67,0.02
 09/07  08:00:00,264.433695683,28.8772111598,1.85188570809,0.0,34.9369000822,32.3179380704,39.1238852129,29.7867948494,8.1725,1.16459036349
 09/07  09:00:00,303.671180276,28.8772111598,5.83672994607,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  10:00:00,308.193084519,28.8772111598,9.73725243009,0.0,62.886420148,41.4019203762,11.6723818554,0.0,10.5075,1.16488185542
 09/07  11:00:00,330.169248626,28.8772111598,12.8855639306,0.0,62.886420148,41.4019203762,11.6725006857,0.0,10.5075,1.1650006857
 09/07  12:00:00,326.685079712,28.8772111598,14.8007136681,0.0,62.886420148,41.4019203762,11.6726338026,0.0,10.5075,1.16513380263
 09/07  13:00:00,337.134672335,28.8772111598,20.4108899784,0.0,62.886420148,41.4019203762,12.8177944758,0.0,10.5075,2.31029447582
 09/07  14:00:00,332.487559681,28.8772111598,24.1839272886,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  15:00:00,326.234937213,28.8772111598,24.6355675956,0.0,62.886420148,41.4019203762,11.6724867262,0.0,10.5075,1.1649867262
 09/07  16:00:00,325.140747219,28.8772111598,24.2064170636,0.0,62.886420148,41.4019203762,11.6723892817,0.0,10.5075,1.16488928169
 09/07  17:00:00,321.367940063,28.8772111598,21.7062389101,0.0,62.886420148,41.4019203762,11.6725126336,0.0,10.5075,1.16501263362
 09/07  18:00:00,306.088953326,28.8772111598,14.6996269117,0.0,41.9242800987,36.8599292233,10.5048174919,0.0,9.34,1.16481749188
 09/07  19:00:00,301.277077744,28.8772111598,10.3893423558,0.0,41.9242800987,36.8599292233,12.6664861207,2.16182958819,9.34,1.16465653252
 09/07  20:00:00,270.148467305,28.8772111598,6.40569459517,0.0,34.9369000822,32.3179380704,9.35378456504,1.16128456504,8.1725,0.02
 09/07  21:00:00,194.634266631,28.8772111598,3.97983037459,0.0,13.9747600329,18.6919646116,5.8346000643,0.0,4.67,1.1646000643
 09/07  22:00:00,131.305984307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,159.23337576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929386757,0.0,2.335,1.16429386757
 09/07  24:00:00,138.625780704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,126.636252627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,125.765401814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922549775,0.0,2.335,1.16422549775
 09/08  03:00:00,126.912270579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,152.918822051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,150.411439055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,197.049438901,28.8772111598,1.17220883338,0.0,13.9747600329,18.6919646116,20.351552017,14.5172980325,4.67,1.16425398443
 09/08  07:00:00,202.539452097,28.8772111598,1.17542418965,0.0,13.9747600329,18.6919646116,43.6537232411,38.9637232411,4.67,0.02
 09/08  08:00:00,270.267736,28.8772111598,2.61754998485,0.0,34.9369000822,32.3179380704,21.0835736922,11.746522111,8.1725,1.16455158116
 09/08  09:00:00,311.175559848,28.8772111598,8.91340032069,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  10:00:00,312.917295879,28.8772111598,11.7727363718,0.0,62.886420148,41.4019203762,11.6723445129,0.0,10.5075,1.16484451286
 09/08  11:00:00,329.015301153,28.8772111598,13.1138509423,0.0,62.886420148,41.4019203762,11.6727050777,0.0,10.5075,1.16520507774
 09/08  12:00:00,326.633259332,28.8772111598,15.2263044909,0.0,62.886420148,41.4019203762,11.6725988149,0.0,10.5075,1.16509881489
 09/08  13:00:00,332.915953137,28.8772111598,17.1913270422,0.0,62.886420148,41.4019203762,12.2155319408,0.0,10.5075,1.70803194076
 09/08  14:00:00,330.019127689,28.8772111598,21.0958758502,0.0,62.886420148,41.4019203762,11.1294884927,0.0,10.5075,0.621988492664
 09/08  15:00:00,326.744489099,28.8772111598,24.1460798468,0.0,62.886420148,41.4019203762,11.6724545462,0.0,10.5075,1.16495454616
 09/08  16:00:00,323.495004545,28.8772111598,22.4027130131,0.0,62.886420148,41.4019203762,11.6723580858,0.0,10.5075,1.16485808583
 09/08  17:00:00,320.917880247,28.8772111598,20.5530220434,0.0,62.886420148,41.4019203762,11.6724825498,0.0,10.5075,1.16498254979
 09/08  18:00:00,308.316284328,28.8772111598,15.3750640836,0.0,41.9242800987,36.8599292233,10.5047881782,0.0,9.34,1.16478817822
 09/08  19:00:00,299.516342285,28.8772111598,12.8871776889,0.0,41.9242800987,36.8599292233,11.4134962557,0.908703599176,9.34,1.16479265649
 09/08  20:00:00,271.223074426,28.8772111598,10.4670380923,0.0,34.9369000822,32.3179380704,8.64426539315,0.451765393147,8.1725,0.02
 09/08  21:00:00,191.132017581,28.8772111598,5.16914527164,0.0,13.9747600329,18.6919646116,5.83455038667,0.0,4.67,1.16455038667
 09/08  22:00:00,131.26914794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,158.356280839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926600812,0.0,2.335,1.16426600812
 09/08  24:00:00,137.638899179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,124.250129818,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,123.727199924,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551055501,0.0,1.75125,1.16426055501
 09/09  03:00:00,124.067996043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,132.276925622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,132.465271082,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550735097,0.0,1.75125,1.16425735097
 09/09  06:00:00,168.450577755,28.8772111598,1.49065298228,0.0,6.98738001645,14.1499734587,6.99255846222,3.47005846222,3.5025,0.02
 09/09  07:00:00,184.613617361,28.8772111598,1.43056434125,0.0,6.98738001645,14.1499734587,24.4235602855,20.9010602855,3.5025,0.02
 09/09  08:00:00,246.478896099,28.8772111598,2.94862336528,0.0,20.9621400493,23.2339557645,18.5596949514,11.5576146728,5.8375,1.16458027859
 09/09  09:00:00,277.543748379,28.8772111598,7.21264234546,0.0,41.9242800987,36.8599292233,10.5046662246,0.0,9.34,1.16466622456
 09/09  10:00:00,311.719902723,28.8772111598,12.4749309067,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  11:00:00,332.480890571,28.8772111598,14.9364107271,0.0,62.886420148,41.4019203762,11.672639714,0.0,10.5075,1.16513971403
 09/09  12:00:00,327.620111758,28.8772111598,15.2747258581,0.0,62.886420148,41.4019203762,12.8177956698,0.0,10.5075,2.31029566978
 09/09  13:00:00,330.719428212,28.8772111598,15.7938682363,0.0,62.886420148,41.4019203762,11.6726605458,0.0,10.5075,1.16516054576
 09/09  14:00:00,323.910510573,28.8772111598,16.3517527865,0.0,62.886420148,41.4019203762,11.672439056,0.0,10.5075,1.16493905599
 09/09  15:00:00,317.004810819,28.8772111598,16.4749098565,0.0,62.886420148,41.4019203762,11.6723507677,0.0,10.5075,1.16485076771
 09/09  16:00:00,319.156336098,28.8772111598,17.6117064707,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  17:00:00,318.047024777,28.8772111598,17.1938223774,0.0,62.886420148,41.4019203762,11.6724390112,0.0,10.5075,1.1649390112
 09/09  18:00:00,292.160169005,28.8772111598,12.7465881368,0.0,34.9369000822,32.3179380704,10.2595618138,0.92215747787,8.1725,1.16490433594
 09/09  19:00:00,263.631120967,28.8772111598,9.08826766606,0.0,20.9621400493,23.2339557645,8.03029372277,1.02809048669,5.8375,1.16470323608
 09/09  20:00:00,246.46060627,28.8772111598,7.68659386498,0.0,20.9621400493,23.2339557645,7.00211685312,0.0,5.8375,1.16461685312
 09/09  21:00:00,184.571048918,28.8772111598,6.04816074788,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,131.142780284,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567583919,0.0,1.75125,1.16442583919
 09/09  23:00:00,159.344575359,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,140.777464595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,129.986693879,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550737799,0.0,1.75125,1.16425737799
 09/10  02:00:00,129.719374206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,129.520304368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,137.821387911,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552578468,0.0,1.75125,1.16427578468
 09/10  05:00:00,137.061988433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,174.395073865,28.8772111598,3.80203193877,0.0,6.98738001645,14.1499734587,3.88901964581,0.366519645811,3.5025,0.02
 09/10  07:00:00,186.032086516,28.8772111598,1.52535045225,0.0,6.98738001645,14.1499734587,19.8323061696,15.1654765174,3.5025,1.16432965212
 09/10  08:00:00,215.318663313,28.8772111598,1.35142330594,0.0,6.98738001645,14.1499734587,27.6341821665,24.1116821665,3.5025,0.02
 09/10  09:00:00,194.750210803,28.8772111598,1.29601781763,0.0,6.98738001645,14.1499734587,28.6531487509,25.1306487509,3.5025,0.02
 09/10  10:00:00,228.836820749,28.8772111598,3.09563731972,0.0,27.9495200658,27.7759469175,18.004799594,9.83511489129,7.005,1.16468470274
 09/10  11:00:00,251.224669513,28.8772111598,3.90469269472,0.0,27.9495200658,27.7759469175,13.5729266917,5.40322241483,7.005,1.16470427687
 09/10  12:00:00,274.212941463,28.8772111598,6.75072506307,0.0,41.9242800987,36.8599292233,10.5047003461,0.0,9.34,1.16470034609
 09/10  13:00:00,277.046582525,28.8772111598,7.7985339,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  14:00:00,276.229497013,28.8772111598,9.95553435326,0.0,41.9242800987,36.8599292233,10.504768472,0.0,9.34,1.16476847199
 09/10  15:00:00,275.645524166,28.8772111598,11.3450727912,0.0,41.9242800987,36.8599292233,10.5046989236,0.0,9.34,1.16469892357
 09/10  16:00:00,276.269637521,28.8772111598,11.5550244194,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  17:00:00,242.709286295,28.8772111598,8.48722782421,0.0,27.9495200658,27.7759469175,8.16979854191,0.0,7.005,1.16479854191
 09/10  18:00:00,238.803700365,28.8772111598,4.72576440417,0.0,13.9747600329,18.6919646116,6.47723297621,0.642721476916,4.67,1.16451149929
 09/10  19:00:00,236.906852932,28.8772111598,2.79951143256,0.0,13.9747600329,18.6919646116,6.12178596052,1.43178596052,4.67,0.02
 09/10  20:00:00,221.726687193,28.8772111598,2.03927852436,0.0,13.9747600329,18.6919646116,11.7304638949,5.89597164216,4.67,1.16449225272
 09/10  21:00:00,194.299754599,28.8772111598,3.37428616396,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  22:00:00,129.430759779,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561620044,0.0,1.75125,1.16436620044
 09/10  23:00:00,157.143005541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  24:00:00,136.598612365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,129.692959537,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926724991,0.0,2.335,1.16426724991
 09/11  02:00:00,129.887602323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,129.719111235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,137.931488111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926425604,0.0,2.335,1.16426425604
 09/11  05:00:00,137.300401604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,185.720709386,28.8772111598,2.64624967044,0.0,13.9747600329,18.6919646116,9.25727099658,4.56727099658,4.67,0.02
 09/11  07:00:00,201.860086144,28.8772111598,1.83786047969,0.0,13.9747600329,18.6919646116,22.1280548623,16.2936189421,4.67,1.16443592018
 09/11  08:00:00,282.094365185,28.8772111598,5.70397781732,0.0,34.9369000822,32.3179380704,8.83420724147,0.64170724147,8.1725,0.02
 09/11  09:00:00,322.992137561,28.8772111598,12.7344650963,0.0,62.886420148,41.4019203762,11.6722571841,0.0,10.5075,1.16475718411
 09/11  10:00:00,327.677820863,28.8772111598,16.9756085002,0.0,62.886420148,41.4019203762,11.6723832044,0.0,10.5075,1.16488320436
 09/11  11:00:00,347.064465684,28.8772111598,23.5003725017,0.0,62.886420148,41.4019203762,11.6726666556,0.0,10.5075,1.16516665563
 09/11  12:00:00,356.726655559,28.8772111598,33.109425242,0.0,62.886420148,41.4019203762,11.672596876,0.0,10.5075,1.165096876
 09/11  13:00:00,361.57093679,28.8772111598,36.6907358769,0.0,62.886420148,41.4019203762,11.6726868001,0.0,10.5075,1.16518680008
 09/11  14:00:00,356.668115854,28.8772111598,39.0556158178,0.0,62.886420148,41.4019203762,11.6725167095,0.0,10.5075,1.1650167095
 09/11  15:00:00,351.905728065,28.8772111598,41.3700000433,0.0,62.886420148,41.4019203762,11.6723481041,0.0,10.5075,1.16484810412
 09/11  16:00:00,348.057875516,28.8772111598,39.564917141,0.0,62.886420148,41.4019203762,11.6724662284,0.0,10.5075,1.16496622836
 09/11  17:00:00,339.277718362,28.8772111598,33.2434467049,0.0,62.886420148,41.4019203762,11.672395946,0.0,10.5075,1.164895946
 09/11  18:00:00,322.900853025,28.8772111598,24.1546440025,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/11  19:00:00,320.331354181,28.8772111598,17.591423375,0.0,41.9242800987,36.8599292233,10.5047181398,0.0,9.34,1.16471813978
 09/11  20:00:00,290.015213984,28.8772111598,13.7841858692,0.0,34.9369000822,32.3179380704,9.33726526783,0.0,8.1725,1.16476526783
 09/11  21:00:00,206.779082764,28.8772111598,11.2342740954,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,134.349466954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941704038,0.0,2.335,1.16441704038
 09/11  23:00:00,161.712384389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,138.905561208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,126.073136231,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928011255,0.0,2.335,1.16428011255
 09/12  02:00:00,125.061939278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,124.514209766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,150.055460017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921221095,0.0,2.335,1.16421221095
 09/12  05:00:00,149.766277585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,197.049413801,28.8772111598,1.19783843718,0.0,13.9747600329,18.6919646116,15.7662684591,11.0762684591,4.67,0.02
 09/12  07:00:00,201.021719142,28.8772111598,1.09589536505,0.0,13.9747600329,18.6919646116,47.0887998495,41.2543502074,4.67,1.16444964204
 09/12  08:00:00,264.479679839,28.8772111598,2.13200353372,0.0,34.9369000822,32.3179380704,34.6037660052,26.4112660052,8.1725,0.02
 09/12  09:00:00,295.218949083,28.8772111598,3.23908492292,0.0,62.886420148,41.4019203762,15.7782244885,4.10595217654,10.5075,1.16477231193
 09/12  10:00:00,288.099995919,28.8772111598,3.16411501621,0.0,62.886420148,41.4019203762,17.3508178694,5.67841824536,10.5075,1.16489962406
 09/12  11:00:00,305.859439949,28.8772111598,3.23397518532,0.0,62.886420148,41.4019203762,12.5398391579,0.867154457756,10.5075,1.16518470011
 09/12  12:00:00,303.330697736,28.8772111598,5.99386768979,0.0,62.886420148,41.4019203762,11.6726159818,0.0,10.5075,1.16511598177
 09/12  13:00:00,312.690636565,28.8772111598,10.732799113,0.0,62.886420148,41.4019203762,11.6727072963,0.0,10.5075,1.16520729625
 09/12  14:00:00,307.746621945,28.8772111598,11.209198863,0.0,62.886420148,41.4019203762,11.6725380681,0.0,10.5075,1.16503806806
 09/12  15:00:00,299.714165866,28.8772111598,11.2488138959,0.0,62.886420148,41.4019203762,11.6723703392,0.0,10.5075,1.16487033923
 09/12  16:00:00,295.501013136,28.8772111598,11.1723612373,0.0,62.886420148,41.4019203762,11.6724897483,0.0,10.5075,1.16498974829
 09/12  17:00:00,289.279195073,28.8772111598,10.3010117826,0.0,62.886420148,41.4019203762,11.6724204665,0.0,10.5075,1.16492046652
 09/12  18:00:00,275.655106631,28.8772111598,5.71915004595,0.0,41.9242800987,36.8599292233,11.2313220591,1.87132205907,9.34,0.02
 09/12  19:00:00,262.785313036,28.8772111598,2.68707311094,0.0,41.9242800987,36.8599292233,12.2801984874,1.77545336596,9.34,1.1647451214
 09/12  20:00:00,231.784467208,28.8772111598,2.01632239643,0.0,34.9369000822,32.3179380704,22.4016366921,13.0645071135,8.1725,1.16462957866
 09/12  21:00:00,167.640142966,28.8772111598,1.17941380698,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,111.219846028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942042712,0.0,2.335,1.16442042712
 09/12  23:00:00,141.244715068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,113.543519224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,103.083679936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923897244,0.0,2.335,1.16423897244
 09/13  02:00:00,102.177860379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,101.10930555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,106.750407262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923988244,0.0,2.335,1.16423988244
 09/13  05:00:00,105.714293459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,151.476630849,28.8772111598,0.00100245990658,0.0,13.9747600329,18.6919646116,120.122038417,115.432038417,4.67,0.02
 09/13  07:00:00,161.539016071,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,124.197144262,118.362768396,4.67,1.16437586543
 09/13  08:00:00,241.477984247,28.8772111598,0.945671916501,0.0,34.9369000822,32.3179380704,88.6292288559,80.4367288559,8.1725,0.02
 09/13  09:00:00,271.877931852,28.8772111598,1.97452343834,0.0,62.886420148,41.4019203762,53.3602330432,41.6880897534,10.5075,1.16464328978
 09/13  10:00:00,264.717029641,28.8772111598,2.7938372626,0.0,62.886420148,41.4019203762,24.6072902318,12.93485918,10.5075,1.16493105179
 09/13  11:00:00,294.548844532,28.8772111598,4.61042699587,0.0,62.886420148,41.4019203762,11.6727177484,0.0,10.5075,1.1652177484
 09/13  12:00:00,284.497130909,28.8772111598,6.43290750722,0.0,62.886420148,41.4019203762,11.6726500619,0.0,10.5075,1.1651500619
 09/13  13:00:00,290.478373651,28.8772111598,9.12223693072,0.0,62.886420148,41.4019203762,11.6727428675,0.0,10.5075,1.16524286753
 09/13  14:00:00,287.96915029,28.8772111598,10.9788469828,0.0,62.886420148,41.4019203762,11.6725745041,0.0,10.5075,1.16507450413
 09/13  15:00:00,286.575739911,28.8772111598,13.7494690444,0.0,62.886420148,41.4019203762,11.6724076692,0.0,10.5075,1.16490766924
 09/13  16:00:00,285.855011618,28.8772111598,14.0097467147,0.0,62.886420148,41.4019203762,11.6723229117,0.0,10.5075,1.16482291173
 09/13  17:00:00,283.110893071,28.8772111598,12.364260095,0.0,62.886420148,41.4019203762,11.6724603283,0.0,10.5075,1.16496032826
 09/13  18:00:00,273.295323641,28.8772111598,8.03723064188,0.0,41.9242800987,36.8599292233,11.4240552793,2.06405527932,9.34,0.02
 09/13  19:00:00,270.499450539,28.8772111598,3.27269606175,0.0,41.9242800987,36.8599292233,13.5280010357,3.02321671462,9.34,1.16478432113
 09/13  20:00:00,239.765526263,28.8772111598,2.15886497158,0.0,34.9369000822,32.3179380704,17.8110078564,8.4738366093,8.1725,1.16467124713
 09/13  21:00:00,175.253220269,28.8772111598,1.14894179482,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  22:00:00,114.922921561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941499951,0.0,2.335,1.16441499951
 09/13  23:00:00,146.285878147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,121.818499757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,111.507952067,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928142592,0.0,2.335,1.16428142592
 09/14  02:00:00,109.905920535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,108.318814698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,114.530386986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992175037,0.0,2.335,1.1642175037
 09/14  05:00:00,113.892013532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,160.748820245,28.8772111598,0.0389139891569,0.0,13.9747600329,18.6919646116,83.1357499557,78.4457499557,4.67,0.02
 09/14  07:00:00,174.559181157,28.8772111598,0.25026786805,0.0,13.9747600329,18.6919646116,95.3614929664,89.5270735499,4.67,1.16441941649
 09/14  08:00:00,257.032240698,28.8772111598,1.31248836536,0.0,34.9369000822,32.3179380704,63.243300333,55.050800333,8.1725,0.02
 09/14  09:00:00,291.198972732,28.8772111598,2.33310268768,0.0,62.886420148,41.4019203762,28.3892589767,16.7170707842,10.5075,1.16468819249
 09/14  10:00:00,289.851775155,28.8772111598,3.45389894222,0.0,62.886420148,41.4019203762,12.2722819323,0.599993649676,10.5075,1.16478828262
 09/14  11:00:00,313.168667576,28.8772111598,5.47453899182,0.0,62.886420148,41.4019203762,11.6725236713,0.0,10.5075,1.16502367135
 09/14  12:00:00,297.491857296,28.8772111598,3.75260372711,0.0,62.886420148,41.4019203762,12.1853354115,0.512635702729,10.5075,1.16519970875
 09/14  13:00:00,295.692909342,28.8772111598,3.48997981314,0.0,62.886420148,41.4019203762,12.1459907189,0.473196838955,10.5075,1.16529387998
 09/14  14:00:00,291.547848847,28.8772111598,4.32279831275,0.0,62.886420148,41.4019203762,11.6724072347,0.0,10.5075,1.16490723467
 09/14  15:00:00,289.469508199,28.8772111598,5.28943348766,0.0,62.886420148,41.4019203762,11.6724607358,0.0,10.5075,1.16496073582
 09/14  16:00:00,289.84684341,28.8772111598,5.3637067749,0.0,62.886420148,41.4019203762,11.6723770023,0.0,10.5075,1.16487700228
 09/14  17:00:00,285.912658712,28.8772111598,5.51046027563,0.0,62.886420148,41.4019203762,11.6725158382,0.0,10.5075,1.16501583816
 09/14  18:00:00,273.781705656,28.8772111598,3.63324244849,0.0,41.9242800987,36.8599292233,11.7504856149,1.24569263548,9.34,1.16479297938
 09/14  19:00:00,270.380544025,28.8772111598,2.40664540642,0.0,41.9242800987,36.8599292233,17.0986126937,7.73861269374,9.34,0.02
 09/14  20:00:00,238.363585327,28.8772111598,1.90235251304,0.0,34.9369000822,32.3179380704,33.5555618032,24.2183332437,8.1725,1.16472855949
 09/14  21:00:00,171.481888031,28.8772111598,0.953796010468,0.0,13.9747600329,18.6919646116,13.4187513176,7.58425029566,4.67,1.16450102194
 09/14  22:00:00,110.639251643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,140.31594699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,112.780678724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925606984,0.0,2.335,1.16425606984
 09/15  01:00:00,101.161075395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,97.8013267952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,95.9247079477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,116.740338491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921071548,0.0,2.335,1.16421071548
 09/15  05:00:00,115.669620488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,161.519499572,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,157.957810456,153.267810456,4.67,0.02
 09/15  07:00:00,161.325965787,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,155.121141659,149.286765509,4.67,1.16437614992
 09/15  08:00:00,231.765183291,28.8772111598,0.498181695666,0.0,34.9369000822,32.3179380704,119.853635422,111.661135422,8.1725,0.02
 09/15  09:00:00,263.651695079,28.8772111598,1.57511315901,0.0,62.886420148,41.4019203762,80.7666358687,69.0943871071,10.5075,1.16474876155
 09/15  10:00:00,254.114816717,28.8772111598,2.00207668734,0.0,62.886420148,41.4019203762,57.2927332421,45.6203831461,10.5075,1.164850096
 09/15  11:00:00,282.405720238,28.8772111598,2.3465668584,0.0,62.886420148,41.4019203762,35.9263254133,24.2537383409,10.5075,1.16508707236
 09/15  12:00:00,264.672664311,28.8772111598,2.59392758565,0.0,62.886420148,41.4019203762,24.0011762684,12.3284115576,10.5075,1.16526471074
 09/15  13:00:00,261.246635754,28.8772111598,2.92691283581,0.0,62.886420148,41.4019203762,15.0897044709,3.41710032707,10.5075,1.16510414383
 09/15  14:00:00,257.893382851,28.8772111598,3.61056935774,0.0,62.886420148,41.4019203762,11.6724745696,0.0,10.5075,1.16497456959
 09/15  15:00:00,254.039769227,28.8772111598,3.75224911368,0.0,62.886420148,41.4019203762,11.6723265617,0.0,10.5075,1.16482656173
 09/15  16:00:00,253.23019694,28.8772111598,3.4652247932,0.0,62.886420148,41.4019203762,11.6724467496,0.0,10.5075,1.16494674956
 09/15  17:00:00,250.174621432,28.8772111598,3.22832355726,0.0,62.886420148,41.4019203762,17.6257546714,5.95337706435,10.5075,1.16487760704
 09/15  18:00:00,244.735798542,28.8772111598,2.54349976892,0.0,41.9242800987,36.8599292233,37.5762189259,27.0713537489,9.34,1.16486517706
 09/15  19:00:00,234.20301783,28.8772111598,2.0805448429,0.0,41.9242800987,36.8599292233,60.7466525892,51.3866525892,9.34,0.02
 09/15  20:00:00,205.789069897,28.8772111598,1.53207138208,0.0,34.9369000822,32.3179380704,80.2464460262,70.9093070963,8.1725,1.16463892997
 09/15  21:00:00,145.726930292,28.8772111598,0.472645755853,0.0,13.9747600329,18.6919646116,62.83802844,57.0034533756,4.67,1.16457506441
 09/15  22:00:00,91.2246169472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,124.518144548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,95.685411227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992646811,0.0,2.335,1.1642646811
 09/16  01:00:00,85.910987032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,85.3840121737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,84.7617303943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549017091,0.0,1.75125,1.16424017091
 09/16  04:00:00,90.6977249206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,89.6522405462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,123.642494661,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,241.559477298,236.892696188,3.5025,1.16428111073
 09/16  07:00:00,129.156347051,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,216.971201699,213.448701699,3.5025,0.02
 09/16  08:00:00,195.58150441,28.8772111598,0.0313393564447,0.0,20.9621400493,23.2339557645,165.636419909,158.634288514,5.8375,1.16463139459
 09/16  09:00:00,220.0522115,28.8772111598,0.657980739774,0.0,41.9242800987,36.8599292233,119.238023582,109.878023582,9.34,0.02
 09/16  10:00:00,247.387870353,28.8772111598,1.47824673254,0.0,62.886420148,41.4019203762,86.0188601211,74.3465514552,10.5075,1.16480866583
 09/16  11:00:00,280.535378141,28.8772111598,1.97304191263,0.0,62.886420148,41.4019203762,52.2400086176,40.5673948011,10.5075,1.16511381652
 09/16  12:00:00,265.223096909,28.8772111598,2.3590451462,0.0,62.886420148,41.4019203762,29.7798091111,18.1070730755,10.5075,1.16523603566
 09/16  13:00:00,262.111244628,28.8772111598,2.6189946954,0.0,62.886420148,41.4019203762,18.6585655044,6.9859794953,10.5075,1.16508600911
 09/16  14:00:00,257.394812002,28.8772111598,2.97923880873,0.0,62.886420148,41.4019203762,12.2200320089,0.54755073373,10.5075,1.1649812752
 09/16  15:00:00,255.127170445,28.8772111598,3.78808930574,0.0,62.886420148,41.4019203762,11.6724105124,0.0,10.5075,1.16491051243
 09/16  16:00:00,256.175355875,28.8772111598,4.53671410051,0.0,62.886420148,41.4019203762,11.6725359908,0.0,10.5075,1.16503599085
 09/16  17:00:00,253.930861669,28.8772111598,3.98981407016,0.0,62.886420148,41.4019203762,11.6724348207,0.0,10.5075,1.16493482072
 09/16  18:00:00,234.709785369,28.8772111598,2.07043084104,0.0,34.9369000822,32.3179380704,44.3539404144,35.0165391597,8.1725,1.16490125461
 09/16  19:00:00,197.967722827,28.8772111598,0.826854032594,0.0,20.9621400493,23.2339557645,87.4056298166,80.4034509626,5.8375,1.16467885394
 09/16  20:00:00,185.577696299,28.8772111598,0.433339448329,0.0,20.9621400493,23.2339557645,111.476634595,105.619134595,5.8375,0.02
 09/16  21:00:00,139.85287072,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,89.052145326,84.3850717316,3.5025,1.16457359439
 09/16  22:00:00,93.1329254859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  23:00:00,126.419581008,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563497451,0.0,1.75125,1.16438497451
 09/16  24:00:00,97.8576092468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,89.9201236284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,89.1667531309,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554885171,0.0,1.75125,1.16429885171
 09/17  03:00:00,88.6242626101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,94.7209174064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,93.8449751262,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548824189,0.0,1.75125,1.16423824189
 09/17  06:00:00,128.697695369,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,208.770129961,205.247629961,3.5025,0.02
 09/17  07:00:00,136.744214061,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,183.700581765,180.178081765,3.5025,0.02
 09/17  08:00:00,178.049544289,28.8772111598,0.0319370182362,0.0,6.98738001645,14.1499734587,129.684581097,125.017674625,3.5025,1.16440647207
 09/17  09:00:00,158.308354161,28.8772111598,0.0400604425101,0.0,6.98738001645,14.1499734587,93.7514490974,90.2289490974,3.5025,0.02
 09/17  10:00:00,196.303032157,28.8772111598,1.14687657192,0.0,27.9495200658,27.7759469175,57.2487513164,49.0790850302,7.005,1.16466628624
 09/17  11:00:00,228.585186544,28.8772111598,1.9282500522,0.0,27.9495200658,27.7759469175,29.3960921862,21.2263896668,7.005,1.16470251941
 09/17  12:00:00,246.042305226,28.8772111598,4.28435919971,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  13:00:00,248.887182147,28.8772111598,5.86606336658,0.0,41.9242800987,36.8599292233,10.5047221353,0.0,9.34,1.16472213527
 09/17  14:00:00,246.341393416,28.8772111598,7.13261551683,0.0,41.9242800987,36.8599292233,10.5047918607,0.0,9.34,1.16479186074
 09/17  15:00:00,245.354279953,28.8772111598,8.47760115447,0.0,41.9242800987,36.8599292233,10.5047329409,0.0,9.34,1.16473294088
 09/17  16:00:00,248.623472401,28.8772111598,9.39659355373,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  17:00:00,217.939086928,28.8772111598,7.87931065961,0.0,27.9495200658,27.7759469175,8.16967128441,0.0,7.005,1.16467128441
 09/17  18:00:00,217.716749138,28.8772111598,3.19258515098,0.0,13.9747600329,18.6919646116,7.46529748051,1.63070332327,4.67,1.16459415724
 09/17  19:00:00,208.067909955,28.8772111598,1.13146279416,0.0,13.9747600329,18.6919646116,25.4810689027,20.7910689027,4.67,0.02
 09/17  20:00:00,191.766000167,28.8772111598,0.672605677338,0.0,13.9747600329,18.6919646116,56.8701107224,51.0356120012,4.67,1.16449872114
 09/17  21:00:00,171.140018622,28.8772111598,0.534747890386,0.0,13.9747600329,18.6919646116,24.3109871754,19.6209871754,4.67,0.02
 09/17  22:00:00,108.323294855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155894425,0.0,1.75125,1.1643394425
 09/17  23:00:00,139.020305951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,112.579441911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,104.945678311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922617423,0.0,2.335,1.16422617423
 09/18  02:00:00,102.917309666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,101.063443791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,106.025611443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,103.707315591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922229645,0.0,2.335,1.16422229645
 09/18  06:00:00,148.643159109,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,138.315097561,133.625097561,4.67,0.02
 09/18  07:00:00,159.366252295,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,131.583346484,126.893346484,4.67,0.02
 09/18  08:00:00,246.346733828,28.8772111598,0.974516389901,0.0,34.9369000822,32.3179380704,82.5317591745,73.194674621,8.1725,1.16458455342
 09/18  09:00:00,286.2461782,28.8772111598,2.6628165036,0.0,62.886420148,41.4019203762,26.5787226598,14.9065556804,10.5075,1.16466697939
 09/18  10:00:00,287.965962405,28.8772111598,5.69682413031,0.0,62.886420148,41.4019203762,11.6723031096,0.0,10.5075,1.16480310963
 09/18  11:00:00,316.808149888,28.8772111598,8.19021220723,0.0,62.886420148,41.4019203762,11.6725992433,0.0,10.5075,1.16509924329
 09/18  12:00:00,311.724874702,28.8772111598,11.0321381312,0.0,62.886420148,41.4019203762,11.6727988838,0.0,10.5075,1.1652988838
 09/18  13:00:00,315.199888709,28.8772111598,14.9521302617,0.0,62.886420148,41.4019203762,11.672638252,0.0,10.5075,1.16513825197
 09/18  14:00:00,311.047650506,28.8772111598,18.7400554392,0.0,62.886420148,41.4019203762,11.6724750156,0.0,10.5075,1.16497501564
 09/18  15:00:00,306.026065476,28.8772111598,19.557194415,0.0,62.886420148,41.4019203762,11.6722633741,0.0,10.5075,1.1647633741
 09/18  16:00:00,301.736256574,28.8772111598,16.7847427468,0.0,62.886420148,41.4019203762,11.6724413259,0.0,10.5075,1.16494132594
 09/18  17:00:00,294.888348516,28.8772111598,12.9764777687,0.0,62.886420148,41.4019203762,11.6723792362,0.0,10.5075,1.1648792362
 09/18  18:00:00,285.688753684,28.8772111598,8.8923603029,0.0,41.9242800987,36.8599292233,11.2728440202,1.91284402019,9.34,0.02
 09/18  19:00:00,275.909065287,28.8772111598,3.80371634765,0.0,41.9242800987,36.8599292233,12.3663179785,1.86152562436,9.34,1.16479235412
 09/18  20:00:00,245.630910026,28.8772111598,2.46993702201,0.0,34.9369000822,32.3179380704,10.2654590072,0.928195993748,8.1725,1.16476301345
 09/18  21:00:00,179.294636701,28.8772111598,1.48354094466,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  22:00:00,119.112932032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941724342,0.0,2.335,1.16441724342
 09/18  23:00:00,149.20202473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,124.973386118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,113.938743478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928258909,0.0,2.335,1.16428258909
 09/19  02:00:00,112.018528585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,110.226494882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,132.854919529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921700337,0.0,2.335,1.16421700337
 09/19  05:00:00,130.238365603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,177.018144034,28.8772111598,0.225179623456,0.0,13.9747600329,18.6919646116,72.2979993176,67.6079993176,4.67,0.02
 09/19  07:00:00,180.520275187,28.8772111598,0.42314350424,0.0,13.9747600329,18.6919646116,86.8819245069,81.0474638045,4.67,1.16446070243
 09/19  08:00:00,251.260904753,28.8772111598,1.524019235,0.0,34.9369000822,32.3179380704,50.129899614,41.937399614,8.1725,0.02
 09/19  09:00:00,287.948237217,28.8772111598,4.09263868462,0.0,62.886420148,41.4019203762,14.5708545109,2.89871994995,10.5075,1.16463456092
 09/19  10:00:00,284.833770904,28.8772111598,7.52483543067,0.0,62.886420148,41.4019203762,11.6724325058,0.0,10.5075,1.16493250577
 09/19  11:00:00,314.145617371,28.8772111598,10.9715759034,0.0,62.886420148,41.4019203762,11.6727306911,0.0,10.5075,1.16523069113
 09/19  12:00:00,308.23577068,28.8772111598,14.4180027832,0.0,62.886420148,41.4019203762,11.672670586,0.0,10.5075,1.16517058595
 09/19  13:00:00,311.771034537,28.8772111598,19.1988357764,0.0,62.886420148,41.4019203762,11.6727725091,0.0,10.5075,1.16527250909
 09/19  14:00:00,307.607341718,28.8772111598,22.4010510431,0.0,62.886420148,41.4019203762,11.6723895282,0.0,10.5075,1.16488952817
 09/19  15:00:00,304.915096915,28.8772111598,24.4306926561,0.0,62.886420148,41.4019203762,11.6724497696,0.0,10.5075,1.1649497696
 09/19  16:00:00,305.587383591,28.8772111598,22.892974778,0.0,62.886420148,41.4019203762,11.6723720596,0.0,10.5075,1.16487205959
 09/19  17:00:00,299.455839707,28.8772111598,17.6501888291,0.0,62.886420148,41.4019203762,11.6725185434,0.0,10.5075,1.16501854336
 09/19  18:00:00,293.082786178,28.8772111598,12.5834002529,0.0,41.9242800987,36.8599292233,11.2730438907,0.768243546625,9.34,1.1648003441
 09/19  19:00:00,278.321052633,28.8772111598,8.71283931812,0.0,41.9242800987,36.8599292233,11.4121383247,2.05213832471,9.34,0.02
