Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  20:00:00,246.740633935,28.8772111598,5.67311483705,0.0,34.9369000822,32.3179380704,10.0685669719,0.731325824691,8.1725,1.16474114718
 09/19  21:00:00,178.968483811,28.8772111598,3.73348462265,0.0,13.9747600329,18.6919646116,5.83451728517,0.0,4.67,1.16451728517
 09/19  22:00:00,122.62105154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,153.799477882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,131.62075155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920748487,0.0,2.335,1.16420748487
 09/20  01:00:00,119.919405332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,117.63502992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,116.16274793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,122.302282729,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922946835,0.0,2.335,1.16422946835
 09/20  05:00:00,120.528301637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,167.622534241,28.8772111598,0.888872557398,0.0,13.9747600329,18.6919646116,26.0381423881,21.3481423881,4.67,0.02
 09/20  07:00:00,179.165323782,28.8772111598,0.803624273797,0.0,13.9747600329,18.6919646116,54.1324599199,48.2980610543,4.67,1.16439886558
 09/20  08:00:00,257.727296411,28.8772111598,1.78094613055,0.0,34.9369000822,32.3179380704,31.1518755463,22.9593755463,8.1725,0.02
 09/20  09:00:00,291.874598191,28.8772111598,3.46414747397,0.0,62.886420148,41.4019203762,12.0987070868,0.426427134237,10.5075,1.16477995254
 09/20  10:00:00,288.022977907,28.8772111598,4.93456932888,0.0,62.886420148,41.4019203762,11.6723886779,0.0,10.5075,1.16488867792
 09/20  11:00:00,311.2510104,28.8772111598,6.08427102689,0.0,62.886420148,41.4019203762,11.6726348455,0.0,10.5075,1.16513484551
 09/20  12:00:00,297.641161209,28.8772111598,5.1350241292,0.0,62.886420148,41.4019203762,11.6728212058,0.0,10.5075,1.16532120575
 09/20  13:00:00,283.832679202,28.8772111598,2.69046390379,0.0,62.886420148,41.4019203762,17.9129766238,6.24031037089,10.5075,1.16516625286
 09/20  14:00:00,268.948475582,28.8772111598,2.21909800391,0.0,62.886420148,41.4019203762,36.6001735505,24.9276309236,10.5075,1.16504262687
 09/20  15:00:00,261.936487395,28.8772111598,2.10583012298,0.0,62.886420148,41.4019203762,46.575439232,34.9030391561,10.5075,1.16490007586
 09/20  16:00:00,259.213049946,28.8772111598,1.91905939207,0.0,62.886420148,41.4019203762,60.8932425042,49.2207146209,10.5075,1.16502788327
 09/20  17:00:00,256.699355976,28.8772111598,1.77336218439,0.0,62.886420148,41.4019203762,73.2882992924,61.6158344664,10.5075,1.16496482603
 09/20  18:00:00,255.712400149,28.8772111598,1.41421260725,0.0,41.9242800987,36.8599292233,83.3328300351,72.8278712414,9.34,1.16495879375
 09/20  19:00:00,252.445587277,28.8772111598,1.27757250998,0.0,41.9242800987,36.8599292233,91.7250561577,82.3650561577,9.34,0.02
 09/20  20:00:00,226.310479134,28.8772111598,0.987802132716,0.0,34.9369000822,32.3179380704,98.9738974065,89.6366606501,8.1725,1.16473675647
 09/20  21:00:00,164.790026533,28.8772111598,0.230940059377,0.0,13.9747600329,18.6919646116,66.2153561958,60.3808083911,4.67,1.16454780466
 09/20  22:00:00,106.070333935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,138.432894707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,111.622453416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992370732,0.0,2.335,1.1642370732
 09/21  01:00:00,103.038998441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,100.094669519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,97.6424664094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499259629,0.0,2.335,1.164259629
 09/21  04:00:00,101.836652086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,99.0335507357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,142.223663952,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,213.841019684,209.151019684,4.67,0.02
 09/21  07:00:00,146.009411891,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,209.781907828,203.947450783,4.67,1.16445704459
 09/21  08:00:00,224.123508627,28.8772111598,0.0878897643888,0.0,34.9369000822,32.3179380704,162.702338508,154.509838508,8.1725,0.02
 09/21  09:00:00,254.871450595,28.8772111598,0.917739512509,0.0,62.886420148,41.4019203762,121.311091418,109.638808652,10.5075,1.16478276643
 09/21  10:00:00,247.68673211,28.8772111598,1.27595185531,0.0,62.886420148,41.4019203762,96.6925655037,85.0202040819,10.5075,1.16486142175
 09/21  11:00:00,278.0944408,28.8772111598,1.71251017253,0.0,62.886420148,41.4019203762,66.7395117477,55.0669562457,10.5075,1.16505550198
 09/21  12:00:00,261.604601675,28.8772111598,2.04084072508,0.0,62.886420148,41.4019203762,46.4285400872,34.7558133383,10.5075,1.16522674885
 09/21  13:00:00,260.776361735,28.8772111598,2.42970582751,0.0,62.886420148,41.4019203762,25.8528370927,14.1802602016,10.5075,1.16507689109
 09/21  14:00:00,256.5836882,28.8772111598,2.7271905489,0.0,62.886420148,41.4019203762,15.7356526417,4.0631610132,10.5075,1.16499162847
 09/21  15:00:00,251.691222701,28.8772111598,2.94313757854,0.0,62.886420148,41.4019203762,13.562561353,1.89019394654,10.5075,1.16486740644
 09/21  16:00:00,250.813210354,28.8772111598,3.05972294782,0.0,62.886420148,41.4019203762,16.0659098251,4.39341635937,10.5075,1.16499346577
 09/21  17:00:00,250.103710083,28.8772111598,3.09710939475,0.0,62.886420148,41.4019203762,19.9776195512,8.30519109813,10.5075,1.16492845305
 09/21  18:00:00,245.143002947,28.8772111598,2.03281320549,0.0,41.9242800987,36.8599292233,57.8731384257,47.3681976499,9.34,1.16494077575
 09/21  19:00:00,237.921205772,28.8772111598,1.37429339056,0.0,41.9242800987,36.8599292233,96.281078728,85.7763135698,9.34,1.16476515822
 09/21  20:00:00,212.645270369,28.8772111598,1.06455749792,0.0,34.9369000822,32.3179380704,101.767212811,93.5747128106,8.1725,0.02
 09/21  21:00:00,151.11717533,28.8772111598,0.159864052118,0.0,13.9747600329,18.6919646116,80.1941327847,74.3595363771,4.67,1.16459640759
 09/21  22:00:00,92.1901340321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,125.614473747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993313819,0.0,2.335,1.1643313819
 09/21  24:00:00,96.535212481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,89.2392827121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,88.5843404272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925739439,0.0,2.335,1.16425739439
 09/22  03:00:00,88.24839201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,110.848562937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,111.278221354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,159.523235671,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,182.267473124,176.433234986,4.67,1.16423813808
 09/22  07:00:00,160.098071278,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,176.850795403,172.160795403,4.67,0.02
 09/22  08:00:00,229.453480862,28.8772111598,0.123012500729,0.0,34.9369000822,32.3179380704,150.654981603,141.317943422,8.1725,1.16453818103
 09/22  09:00:00,262.237540061,28.8772111598,0.990367200846,0.0,62.886420148,41.4019203762,111.873581549,101.346081549,10.5075,0.02
 09/22  10:00:00,258.637259915,28.8772111598,1.28025478615,0.0,62.886420148,41.4019203762,92.7379353734,81.0655809822,10.5075,1.1648543912
 09/22  11:00:00,292.944413569,28.8772111598,1.82737530025,0.0,62.886420148,41.4019203762,49.1240868502,37.4513455218,10.5075,1.16524132837
 09/22  12:00:00,289.437734188,28.8772111598,3.09867713945,0.0,62.886420148,41.4019203762,15.1810507796,3.50839904364,10.5075,1.16515173599
 09/22  13:00:00,300.883890461,28.8772111598,6.6594167767,0.0,62.886420148,41.4019203762,12.8180241402,0.0,10.5075,2.31052414022
 09/22  14:00:00,305.880275753,28.8772111598,8.68980414192,0.0,62.886420148,41.4019203762,11.6724289996,0.0,10.5075,1.16492899959
 09/22  15:00:00,308.790368581,28.8772111598,10.9405163204,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  16:00:00,310.505766602,28.8772111598,11.7858530464,0.0,62.886420148,41.4019203762,11.6724782761,0.0,10.5075,1.16497827607
 09/22  17:00:00,309.311087407,28.8772111598,11.6591634885,0.0,62.886420148,41.4019203762,11.6724112662,0.0,10.5075,1.16491126616
 09/22  18:00:00,302.726416491,28.8772111598,9.60092994382,0.0,41.9242800987,36.8599292233,11.6287684654,1.12382636631,9.34,1.16494209906
 09/22  19:00:00,290.498749298,28.8772111598,7.78779388036,0.0,41.9242800987,36.8599292233,11.8239584114,1.31916358062,9.34,1.16479483081
 09/22  20:00:00,263.933278411,28.8772111598,5.45637099716,0.0,34.9369000822,32.3179380704,9.33718468071,0.0,8.1725,1.16468468071
 09/22  21:00:00,187.63089965,28.8772111598,2.90123508876,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,131.761505844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936847651,0.0,2.335,1.16436847651
 09/22  23:00:00,161.137099696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,141.80938264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,128.69472066,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557531317,0.0,1.75125,1.16432531317
 09/23  02:00:00,127.740290082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,127.106738494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,135.28211099,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548956615,0.0,1.75125,1.16423956615
 09/23  05:00:00,134.550223602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  06:00:00,172.972862324,28.8772111598,1.54636264995,0.0,6.98738001645,14.1499734587,7.00734530363,3.48484530363,3.5025,0.02
 09/23  07:00:00,183.368760689,28.8772111598,1.1686006235,0.0,6.98738001645,14.1499734587,25.9247059263,21.2577218186,3.5025,1.16448410766
 09/23  08:00:00,247.151737061,28.8772111598,2.54378751618,0.0,20.9621400493,23.2339557645,11.2696158055,5.41211580545,5.8375,0.02
 09/23  09:00:00,280.252756779,28.8772111598,7.18625300172,0.0,41.9242800987,36.8599292233,10.5046133978,0.0,9.34,1.16461339779
 09/23  10:00:00,312.098544263,28.8772111598,11.8592773819,0.0,62.886420148,41.4019203762,11.6722939554,0.0,10.5075,1.16479395543
 09/23  11:00:00,326.993708158,28.8772111598,11.7738160933,0.0,62.886420148,41.4019203762,11.6724589372,0.0,10.5075,1.16495893718
 09/23  12:00:00,317.233608555,28.8772111598,11.2920574323,0.0,62.886420148,41.4019203762,11.6726102699,0.0,10.5075,1.16511026987
 09/23  13:00:00,313.993023037,28.8772111598,8.97697687286,0.0,62.886420148,41.4019203762,11.6727287871,0.0,10.5075,1.16522878709
 09/23  14:00:00,300.710726993,28.8772111598,7.21960801802,0.0,62.886420148,41.4019203762,11.6725576251,0.0,10.5075,1.16505762515
 09/23  15:00:00,293.381202917,28.8772111598,6.32986523897,0.0,62.886420148,41.4019203762,11.672489142,0.0,10.5075,1.16498914199
 09/23  16:00:00,287.060310092,28.8772111598,4.04013105303,0.0,62.886420148,41.4019203762,11.6724070965,0.0,10.5075,1.1649070965
 09/23  17:00:00,282.050003031,28.8772111598,3.13602530232,0.0,62.886420148,41.4019203762,11.6725200779,0.0,10.5075,1.16502007792
 09/23  18:00:00,262.762203469,28.8772111598,2.07236087321,0.0,34.9369000822,32.3179380704,18.8581780775,9.52079956216,8.1725,1.16487851539
 09/23  19:00:00,228.346228768,28.8772111598,1.20214182895,0.0,20.9621400493,23.2339557645,41.0882307351,35.2307307351,5.8375,0.02
 09/23  20:00:00,213.00141071,28.8772111598,1.00059742175,0.0,20.9621400493,23.2339557645,52.4692987158,45.4672161357,5.8375,1.16458258012
 09/23  21:00:00,162.069506273,28.8772111598,0.431339311003,0.0,6.98738001645,14.1499734587,20.8188767549,16.1518593867,3.5025,1.16451736812
 09/23  22:00:00,115.323235437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,146.643119036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  24:00:00,121.93362205,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558132988,0.0,1.75125,1.16433132988
 09/24  01:00:00,111.839489759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,109.845473156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  03:00:00,108.601830759,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553211276,0.0,1.75125,1.16428211276
 09/24  04:00:00,113.876737821,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,111.723043695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  06:00:00,148.513431792,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,107.06609815,102.399292702,3.5025,1.16430544762
 09/24  07:00:00,153.669295341,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,129.587134146,126.064634146,3.5025,0.02
 09/24  08:00:00,186.612380593,28.8772111598,0.00809949274513,0.0,6.98738001645,14.1499734587,119.9411835,115.27433615,3.5025,1.16434735062
 09/24  09:00:00,164.136015978,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,112.763971362,109.241471362,3.5025,0.02
 09/24  10:00:00,198.794560641,28.8772111598,0.405060017039,0.0,27.9495200658,27.7759469175,97.3857738926,89.2160851933,7.005,1.1646886993
 09/24  11:00:00,227.943266683,28.8772111598,0.650942673443,0.0,27.9495200658,27.7759469175,83.6093826025,76.5843826025,7.005,0.02
 09/24  12:00:00,240.828812449,28.8772111598,1.21287330685,0.0,41.9242800987,36.8599292233,71.577791327,61.0729349742,9.34,1.16485635282
 09/24  13:00:00,238.460716523,28.8772111598,1.31049366041,0.0,41.9242800987,36.8599292233,68.5002695527,57.9954578946,9.34,1.1648116581
 09/24  14:00:00,233.324686478,28.8772111598,1.45643475635,0.0,41.9242800987,36.8599292233,61.6255256657,51.1208162717,9.34,1.16470939403
 09/24  15:00:00,228.203262694,28.8772111598,1.56592251002,0.0,41.9242800987,36.8599292233,56.1524846376,46.7924846376,9.34,0.02
 09/24  16:00:00,226.262987445,28.8772111598,1.62067950063,0.0,41.9242800987,36.8599292233,57.2068407465,46.7019624183,9.34,1.16487832813
 09/24  17:00:00,194.693141808,28.8772111598,0.952003414591,0.0,27.9495200658,27.7759469175,75.2241762803,67.0544016759,7.005,1.16477460441
 09/24  18:00:00,199.195747381,28.8772111598,0.30149415641,0.0,13.9747600329,18.6919646116,92.1113111012,87.4213111012,4.67,0.02
 09/24  19:00:00,190.178750875,28.8772111598,0.0986332987216,0.0,13.9747600329,18.6919646116,105.724715958,99.890105284,4.67,1.16461067432
 09/24  20:00:00,176.836095,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,117.530855231,111.696327798,4.67,1.16452743263
 09/24  21:00:00,157.80147645,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,86.6510553551,81.9610553551,4.67,0.02
 09/24  22:00:00,97.5730169012,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,129.855941998,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554523984,0.0,1.75125,1.16429523984
 09/24  24:00:00,101.213829013,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,95.3819141367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,93.4994537823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922128422,0.0,2.335,1.16422128422
 09/25  03:00:00,92.9301236493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,99.3296336726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,98.7540587216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992100369,0.0,2.335,1.1642100369
 09/25  06:00:00,148.541873001,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,174.308377379,169.618377379,4.67,0.02
 09/25  07:00:00,151.505649512,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,179.992783076,175.302783076,4.67,0.02
 09/25  08:00:00,226.177490974,28.8772111598,0.00504003858395,0.0,34.9369000822,32.3179380704,172.640823586,163.303808003,8.1725,1.16451558333
 09/25  09:00:00,252.760372318,28.8772111598,0.518223804768,0.0,62.886420148,41.4019203762,150.718308824,139.046168541,10.5075,1.16464028312
 09/25  10:00:00,244.734450531,28.8772111598,0.711844545457,0.0,62.886420148,41.4019203762,138.915169922,128.387669922,10.5075,0.02
 09/25  11:00:00,273.250907047,28.8772111598,0.829377350523,0.0,62.886420148,41.4019203762,130.945783421,119.273167907,10.5075,1.1651155141
 09/25  12:00:00,254.07789147,28.8772111598,0.889244100835,0.0,62.886420148,41.4019203762,129.496891103,116.678962085,10.5075,2.31042901782
 09/25  13:00:00,251.316359552,28.8772111598,0.871161464686,0.0,62.886420148,41.4019203762,132.047041126,120.37428068,10.5075,1.16526044656
 09/25  14:00:00,246.976517239,28.8772111598,0.935081374548,0.0,62.886420148,41.4019203762,127.360416338,115.687848521,10.5075,1.16506781699
 09/25  15:00:00,243.731061115,28.8772111598,1.02595229117,0.0,62.886420148,41.4019203762,119.672889171,108.000491962,10.5075,1.16489720892
 09/25  16:00:00,244.250924807,28.8772111598,1.09632730834,0.0,62.886420148,41.4019203762,113.637635396,103.110135396,10.5075,0.02
 09/25  17:00:00,246.463133047,28.8772111598,1.17863588172,0.0,62.886420148,41.4019203762,108.680154111,97.0075950922,10.5075,1.16505901906
 09/25  18:00:00,250.600457323,28.8772111598,0.821985932836,0.0,41.9242800987,36.8599292233,121.983446615,111.478547888,9.34,1.1648987271
 09/25  19:00:00,241.925671284,28.8772111598,0.542033514662,0.0,41.9242800987,36.8599292233,147.694659415,137.189876917,9.34,1.16478249757
 09/25  20:00:00,212.775917973,28.8772111598,0.217994780102,0.0,34.9369000822,32.3179380704,160.84439135,151.507211924,8.1725,1.16467942685
 09/25  21:00:00,152.678410197,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,128.552216626,123.862216626,4.67,0.02
 09/25  22:00:00,94.4596050999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943327384,0.0,2.335,1.16443327384
 09/25  23:00:00,127.45840156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,96.9290305277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,88.5538790068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927376233,0.0,2.335,1.16427376233
 09/26  02:00:00,86.9422092828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  03:00:00,85.6551520814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,107.075596621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920749742,0.0,2.335,1.16420749742
 09/26  05:00:00,106.18948349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  06:00:00,155.34481142,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,308.120375227,303.430375227,4.67,0.02
 09/26  07:00:00,149.009417419,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,279.385922786,273.551529562,4.67,1.16439322392
 09/26  08:00:00,219.345951002,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,208.546441534,200.353941534,8.1725,0.02
 09/26  09:00:00,251.565819117,28.8772111598,0.432925918964,0.0,62.886420148,41.4019203762,144.800777077,133.128536008,10.5075,1.16474106892
 09/26  10:00:00,246.89841025,28.8772111598,1.00805548083,0.0,62.886420148,41.4019203762,108.17462611,96.5022351784,10.5075,1.16489093208
 09/26  11:00:00,279.762100933,28.8772111598,1.43271918131,0.0,62.886420148,41.4019203762,74.6264896532,62.9537851587,10.5075,1.16520449443
 09/26  12:00:00,264.28941947,28.8772111598,1.74040113043,0.0,62.886420148,41.4019203762,53.932193079,42.2595376157,10.5075,1.1651554633
 09/26  13:00:00,263.119389656,28.8772111598,2.01690041466,0.0,62.886420148,41.4019203762,37.0467657609,25.373995938,10.5075,1.16526982293
 09/26  14:00:00,259.264984238,28.8772111598,2.31408816945,0.0,62.886420148,41.4019203762,22.7595900403,11.0869739515,10.5075,1.16511608879
 09/26  15:00:00,255.956022833,28.8772111598,2.51915436621,0.0,62.886420148,41.4019203762,14.5827983283,2.91033452158,10.5075,1.16496380671
 09/26  16:00:00,256.56312987,28.8772111598,2.56479887502,0.0,62.886420148,41.4019203762,16.6457084251,4.9733126462,10.5075,1.16489577894
 09/26  17:00:00,255.60698999,28.8772111598,2.52377181659,0.0,62.886420148,41.4019203762,23.8956576084,12.2231029203,10.5075,1.16505468807
 09/26  18:00:00,253.877393476,28.8772111598,1.75851014485,0.0,41.9242800987,36.8599292233,59.2681543081,48.7633103252,9.34,1.16484398293
 09/26  19:00:00,235.306452896,28.8772111598,1.2963841714,0.0,41.9242800987,36.8599292233,92.1153633335,82.7553633335,9.34,0.02
 09/26  20:00:00,206.548626058,28.8772111598,0.802685316974,0.0,34.9369000822,32.3179380704,115.5538057,106.216512426,8.1725,1.1647932732
 09/26  21:00:00,148.404565851,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,90.4758864972,84.6413111002,4.67,1.16457539702
 09/26  22:00:00,96.4241420789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,129.827090654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,101.055337256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926601887,0.0,2.335,1.16426601887
 09/27  01:00:00,92.7330370829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,91.4181731616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,90.525798326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922586311,0.0,2.335,1.16422586311
 09/27  04:00:00,96.5885862449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,95.6044169758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,145.487079198,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,210.785928146,206.095928146,4.67,0.02
 09/27  07:00:00,148.021874253,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,196.665785804,190.831318712,4.67,1.16446709169
 09/27  08:00:00,227.247581392,28.8772111598,0.13276267869,0.0,34.9369000822,32.3179380704,149.170443838,140.977943838,8.1725,0.02
 09/27  09:00:00,263.81725308,28.8772111598,1.31099519357,0.0,62.886420148,41.4019203762,90.0094128614,78.3371573485,10.5075,1.16475551289
 09/27  10:00:00,260.112435455,28.8772111598,1.93011372199,0.0,62.886420148,41.4019203762,51.1707216955,39.4984321756,10.5075,1.16478951995
 09/27  11:00:00,291.239138093,28.8772111598,2.63821083587,0.0,62.886420148,41.4019203762,18.446147669,6.77340395645,10.5075,1.16524371254
 09/27  12:00:00,282.420754614,28.8772111598,4.79893033694,0.0,62.886420148,41.4019203762,11.6726790024,0.0,10.5075,1.16517900238
 09/27  13:00:00,282.047906412,28.8772111598,6.06904367599,0.0,62.886420148,41.4019203762,11.672798853,0.0,10.5075,1.16529885304
 09/27  14:00:00,278.215273278,28.8772111598,7.02795991334,0.0,62.886420148,41.4019203762,11.672460517,0.0,10.5075,1.164960517
 09/27  15:00:00,275.700913428,28.8772111598,8.29131554312,0.0,62.886420148,41.4019203762,11.6723441949,0.0,10.5075,1.16484419494
 09/27  16:00:00,274.645710755,28.8772111598,8.40068752267,0.0,62.886420148,41.4019203762,11.6724809735,0.0,10.5075,1.16498097349
 09/27  17:00:00,268.499234156,28.8772111598,6.07848620508,0.0,62.886420148,41.4019203762,11.672424758,0.0,10.5075,1.16492475802
 09/27  18:00:00,263.40544377,28.8772111598,2.71663164997,0.0,41.9242800987,36.8599292233,16.1436241304,5.63867791378,9.34,1.16494621662
 09/27  19:00:00,257.005277455,28.8772111598,2.29582973914,0.0,41.9242800987,36.8599292233,29.2684464249,18.7636692434,9.34,1.16477718149
 09/27  20:00:00,230.104814458,28.8772111598,1.91228814651,0.0,34.9369000822,32.3179380704,35.8241099031,27.6316099031,8.1725,0.02
 09/27  21:00:00,168.272077597,28.8772111598,0.751996812086,0.0,13.9747600329,18.6919646116,23.1930144544,17.3584000141,4.67,1.16461444025
 09/27  22:00:00,110.057373071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,141.048681926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927257598,0.0,2.335,1.16427257598
 09/27  24:00:00,113.749109304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,103.162648379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,100.073536127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499280393,0.0,2.335,1.164280393
 09/28  03:00:00,97.8911067783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,102.89018344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,100.784333087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,148.655197034,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,171.740151716,165.90588821,4.67,1.16426350614
 09/28  07:00:00,150.062150437,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,177.466894146,172.776894146,4.67,0.02
 09/28  08:00:00,226.170360798,28.8772111598,0.154402352182,0.0,34.9369000822,32.3179380704,150.785118059,141.448044015,8.1725,1.16457404446
 09/28  09:00:00,258.349759506,28.8772111598,1.07120154466,0.0,62.886420148,41.4019203762,108.033217208,97.5057172082,10.5075,0.02
 09/28  10:00:00,255.306995678,28.8772111598,1.53658945736,0.0,62.886420148,41.4019203762,75.5500243385,63.8776214808,10.5075,1.16490285775
 09/28  11:00:00,286.866289059,28.8772111598,2.01472956483,0.0,62.886420148,41.4019203762,41.7228937971,30.0503379757,10.5075,1.16505582146
 09/28  12:00:00,270.778383235,28.8772111598,2.34434023283,0.0,62.886420148,41.4019203762,24.2397443973,11.4219179252,10.5075,2.31032647211
 09/28  13:00:00,271.212618189,28.8772111598,2.84771997456,0.0,62.886420148,41.4019203762,11.6727171682,0.0,10.5075,1.16521716816
 09/28  14:00:00,270.248541305,28.8772111598,4.21336314116,0.0,62.886420148,41.4019203762,11.6725283717,0.0,10.5075,1.16502837169
 09/28  15:00:00,267.203439389,28.8772111598,5.00393667284,0.0,62.886420148,41.4019203762,11.6723616102,0.0,10.5075,1.16486161025
 09/28  16:00:00,267.425410721,28.8772111598,5.19014667736,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  17:00:00,263.974332529,28.8772111598,4.02883507606,0.0,62.886420148,41.4019203762,11.6725292411,0.0,10.5075,1.16502924111
 09/28  18:00:00,259.407589906,28.8772111598,2.26456645994,0.0,41.9242800987,36.8599292233,31.4333403135,20.9283670452,9.34,1.16497326837
 09/28  19:00:00,247.101206946,28.8772111598,1.5514560495,0.0,41.9242800987,36.8599292233,75.2490441591,64.7442837446,9.34,1.16476041445
 09/28  20:00:00,219.371868058,28.8772111598,1.20231975724,0.0,34.9369000822,32.3179380704,87.0403468998,77.7031856024,8.1725,1.16466129739
 09/28  21:00:00,157.674893721,28.8772111598,0.382580861123,0.0,13.9747600329,18.6919646116,58.6064946645,53.9164946645,4.67,0.02
 09/28  22:00:00,98.4772105063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941703456,0.0,2.335,1.16441703456
 09/28  23:00:00,130.897293986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,102.575531721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,93.8208614194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925857458,0.0,2.335,1.16425857458
 09/29  02:00:00,92.1875068903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,91.0548969844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,112.679511813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,111.981090936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925921613,0.0,2.335,1.16425921613
 09/29  06:00:00,161.453495223,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,205.533809724,200.843809724,4.67,0.02
 09/29  07:00:00,156.254475811,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,194.046788187,188.212405456,4.67,1.16438273181
 09/29  08:00:00,226.795156218,28.8772111598,0.20878663151,0.0,34.9369000822,32.3179380704,144.479510887,136.287010887,8.1725,0.02
 09/29  09:00:00,262.375390232,28.8772111598,1.43351882297,0.0,62.886420148,41.4019203762,88.3286059586,76.6563688801,10.5075,1.16473707856
 09/29  10:00:00,257.177172692,28.8772111598,1.96639706199,0.0,62.886420148,41.4019203762,54.3288835925,42.6564908247,10.5075,1.16489276784
 09/29  11:00:00,290.086209674,28.8772111598,2.72059466221,0.0,62.886420148,41.4019203762,19.9531844317,8.28047074237,10.5075,1.16521368928
 09/29  12:00:00,278.963923094,28.8772111598,4.3266238174,0.0,62.886420148,41.4019203762,11.6726697324,0.0,10.5075,1.16516973235
 09/29  13:00:00,276.850023372,28.8772111598,5.21717240922,0.0,62.886420148,41.4019203762,11.6727900641,0.0,10.5075,1.16529006411
 09/29  14:00:00,273.847669018,28.8772111598,6.54181039944,0.0,62.886420148,41.4019203762,11.6724156168,0.0,10.5075,1.16491561682
 09/29  15:00:00,272.7904315,28.8772111598,8.04009288611,0.0,62.886420148,41.4019203762,11.6724922705,0.0,10.5075,1.16499227049
 09/29  16:00:00,271.699816846,28.8772111598,7.19195264265,0.0,62.886420148,41.4019203762,11.6724288062,0.0,10.5075,1.16492880623
 09/29  17:00:00,268.799491543,28.8772111598,5.65225357097,0.0,62.886420148,41.4019203762,11.6723792444,0.0,10.5075,1.16487924439
 09/29  18:00:00,264.640387037,28.8772111598,2.63911538189,0.0,41.9242800987,36.8599292233,17.7715646991,7.26667557707,9.34,1.16488912205
 09/29  19:00:00,248.729897545,28.8772111598,1.9924179158,0.0,41.9242800987,36.8599292233,41.5204773062,32.1604773062,9.34,0.02
 09/29  20:00:00,219.84437308,28.8772111598,1.52539401919,0.0,34.9369000822,32.3179380704,60.0786907899,50.7415170263,8.1725,1.16467376363
 09/29  21:00:00,159.060700596,28.8772111598,0.674726579164,0.0,13.9747600329,18.6919646116,32.947438139,27.1129447443,4.67,1.16449339476
 09/29  22:00:00,103.708629458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,134.49427714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,107.799078087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925048562,0.0,2.335,1.16425048562
 09/30  01:00:00,96.8115985096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,94.5932958118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,93.1940895343,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555192917,0.0,1.75125,1.16430192917
 09/30  04:00:00,98.9890137913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,97.973507935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,135.029734188,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,160.680649811,156.013874128,3.5025,1.16427568215
 09/30  07:00:00,139.465042894,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,158.025597898,154.503097898,3.5025,0.02
 09/30  08:00:00,208.873899481,28.8772111598,0.156490334101,0.0,20.9621400493,23.2339557645,114.407519435,107.405426335,5.8375,1.1645930999
 09/30  09:00:00,239.686762403,28.8772111598,1.28973090121,0.0,41.9242800987,36.8599292233,70.12524555,60.76524555,9.34,0.02
 09/30  10:00:00,271.720613027,28.8772111598,2.27161309987,0.0,62.886420148,41.4019203762,27.1896494383,15.5172190322,10.5075,1.1649304061
 09/30  11:00:00,303.390971969,28.8772111598,3.81006080655,0.0,62.886420148,41.4019203762,11.6725264598,0.0,10.5075,1.16502645981
 09/30  12:00:00,291.641733375,28.8772111598,5.31025739616,0.0,62.886420148,41.4019203762,11.672657446,0.0,10.5075,1.16515744597
 09/30  13:00:00,291.756613769,28.8772111598,7.44706721963,0.0,62.886420148,41.4019203762,12.8179259644,0.0,10.5075,2.3104259644
 09/30  14:00:00,286.426249785,28.8772111598,8.81490081251,0.0,62.886420148,41.4019203762,11.6724430911,0.0,10.5075,1.16494309106
 09/30  15:00:00,282.57118759,28.8772111598,9.51123655449,0.0,62.886420148,41.4019203762,11.6723818596,0.0,10.5075,1.16488185961
 09/30  16:00:00,280.971082181,28.8772111598,9.58040252492,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  17:00:00,276.559547394,28.8772111598,8.01560915609,0.0,62.886420148,41.4019203762,11.6725028364,0.0,10.5075,1.16500283637
 09/30  18:00:00,256.997003121,28.8772111598,2.8200540041,0.0,34.9369000822,32.3179380704,11.6285894632,2.29109340217,8.1725,1.16499606107
 09/30  19:00:00,219.110211298,28.8772111598,1.45595278829,0.0,20.9621400493,23.2339557645,30.7866418293,23.7843252266,5.8375,1.16481660273
 09/30  20:00:00,205.968089836,28.8772111598,1.19681557859,0.0,20.9621400493,23.2339557645,43.913488324,36.9113880167,5.8375,1.16460030724
 09/30  21:00:00,157.147462147,28.8772111598,0.530642101375,0.0,6.98738001645,14.1499734587,18.4946887162,14.9721887162,3.5025,0.02
 09/30  22:00:00,110.220148179,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571835762,0.0,1.75125,1.16446835762
 09/30  23:00:00,139.860823117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,111.762381054,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557644088,0.0,1.75125,1.16432644088
 10/01  01:00:00,100.53219344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,97.8892753098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,95.5264580212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,100.322871776,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555237074,0.0,1.75125,1.16430237074
 10/01  05:00:00,97.752118048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,133.294142252,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,224.652263867,221.129763867,3.5025,0.02
 10/01  07:00:00,134.912217452,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,217.505052229,212.838208432,3.5025,1.16434379715
 10/01  08:00:00,173.694612476,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,163.142708813,159.620208813,3.5025,0.02
 10/01  09:00:00,158.513917471,28.8772111598,0.0408190295653,0.0,6.98738001645,14.1499734587,115.295722479,110.628800912,3.5025,1.16442156732
 10/01  10:00:00,200.856762428,28.8772111598,0.812676007583,0.0,27.9495200658,27.7759469175,61.5944114759,54.5694114759,7.005,0.02
 10/01  11:00:00,231.930208157,28.8772111598,1.49467462018,0.0,27.9495200658,27.7759469175,36.8182358106,28.6486015008,7.005,1.16463430977
 10/01  12:00:00,248.715615222,28.8772111598,3.272954242,0.0,41.9242800987,36.8599292233,14.8219530882,4.31715102638,9.34,1.16480206179
 10/01  13:00:00,249.1379021,28.8772111598,4.23636212112,0.0,41.9242800987,36.8599292233,10.504767801,0.0,9.34,1.16476780096
 10/01  14:00:00,243.582214171,28.8772111598,4.8416901982,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  15:00:00,239.983766758,28.8772111598,5.57568420865,0.0,41.9242800987,36.8599292233,10.5046868344,0.0,9.34,1.16468683436
 10/01  16:00:00,238.691269015,28.8772111598,6.10712890927,0.0,41.9242800987,36.8599292233,10.5048606084,0.0,9.34,1.16486060837
 10/01  17:00:00,202.950099505,28.8772111598,3.56641665079,0.0,27.9495200658,27.7759469175,10.5549825236,2.38522669588,7.005,1.16475582776
 10/01  18:00:00,209.214687577,28.8772111598,1.40868410614,0.0,13.9747600329,18.6919646116,29.9180200391,25.2280200391,4.67,0.02
 10/01  19:00:00,196.340859868,28.8772111598,0.895496492181,0.0,13.9747600329,18.6919646116,59.0218636882,53.1872884147,4.67,1.16457527357
 10/01  20:00:00,181.471137274,28.8772111598,0.509569291192,0.0,13.9747600329,18.6919646116,83.267459974,78.577459974,4.67,0.02
 10/01  21:00:00,161.607945105,28.8772111598,0.28805344314,0.0,13.9747600329,18.6919646116,56.6965046369,50.8620121311,4.67,1.16449250579
 10/01  22:00:00,101.088012078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,133.180075413,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552017099,0.0,1.75125,1.16427017099
 10/01  24:00:00,104.584956072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,98.0955435438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,97.1838154348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,96.9257918442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924336049,0.0,2.335,1.16424336049
 10/02  04:00:00,103.670606088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,102.338671606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,150.78880672,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,171.335884624,165.501641011,4.67,1.16424361311
 10/02  07:00:00,155.762410385,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,159.569694068,154.879694068,4.67,0.02
 10/02  08:00:00,238.500616229,28.8772111598,0.543778428354,0.0,34.9369000822,32.3179380704,114.273997057,104.936977538,8.1725,1.16451951906
 10/02  09:00:00,278.687063003,28.8772111598,1.96766933215,0.0,62.886420148,41.4019203762,51.288512739,40.761012739,10.5075,0.02
 10/02  10:00:00,278.554119072,28.8772111598,4.57607985999,0.0,62.886420148,41.4019203762,15.0137555304,3.34142188544,10.5075,1.16483364494
 10/02  11:00:00,306.625425929,28.8772111598,6.67086652905,0.0,62.886420148,41.4019203762,11.6727457623,0.0,10.5075,1.16524576234
 10/02  12:00:00,297.164414547,28.8772111598,7.54257129818,0.0,62.886420148,41.4019203762,11.6726722209,0.0,10.5075,1.16517222087
 10/02  13:00:00,297.605529048,28.8772111598,8.73704818073,0.0,62.886420148,41.4019203762,12.8179858517,0.0,10.5075,2.31048585172
 10/02  14:00:00,292.680765748,28.8772111598,9.78103444585,0.0,62.886420148,41.4019203762,11.6724963654,0.0,10.5075,1.16499636538
 10/02  15:00:00,287.509330591,28.8772111598,10.7076191646,0.0,62.886420148,41.4019203762,11.6723350505,0.0,10.5075,1.16483505053
 10/02  16:00:00,284.232224181,28.8772111598,10.9736492239,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  17:00:00,279.203593198,28.8772111598,10.2950499591,0.0,62.886420148,41.4019203762,11.6725109604,0.0,10.5075,1.16501096043
 10/02  18:00:00,271.617380632,28.8772111598,5.63944938317,0.0,41.9242800987,36.8599292233,12.0822652038,1.57730379825,9.34,1.16496140555
 10/02  19:00:00,258.978594194,28.8772111598,2.60015044236,0.0,41.9242800987,36.8599292233,24.9281470959,14.4233939167,9.34,1.16475317916
 10/02  20:00:00,227.517339445,28.8772111598,1.95638351492,0.0,34.9369000822,32.3179380704,45.0325175607,35.6953579262,8.1725,1.16465963449
 10/02  21:00:00,163.839744327,28.8772111598,0.919264796063,0.0,13.9747600329,18.6919646116,24.7592190003,20.0692190003,4.67,0.02
 10/02  22:00:00,105.159438331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941803672,0.0,2.335,1.16441803672
 10/02  23:00:00,138.126155985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  24:00:00,110.682594994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,101.073603385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926098596,0.0,2.335,1.16426098596
 10/03  02:00:00,99.5436296993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,99.3992188316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,123.611076712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,121.406737435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926359139,0.0,2.335,1.16426359139
 10/03  06:00:00,169.437884498,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,143.622979307,138.932979307,4.67,0.02
 10/03  07:00:00,167.165147572,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,141.661568482,135.827176592,4.67,1.16439189041
 10/03  08:00:00,241.050622747,28.8772111598,0.945830981389,0.0,34.9369000822,32.3179380704,93.2845162038,85.0920162038,8.1725,0.02
 10/03  09:00:00,277.348041001,28.8772111598,2.25072738333,0.0,62.886420148,41.4019203762,44.1609421115,32.4886866843,10.5075,1.16475542718
 10/03  10:00:00,272.701342555,28.8772111598,4.08368838613,0.0,62.886420148,41.4019203762,17.8920400996,6.21962075738,10.5075,1.16491934223
 10/03  11:00:00,303.350622966,28.8772111598,6.24328489085,0.0,62.886420148,41.4019203762,11.6727506804,0.0,10.5075,1.16525068041
 10/03  12:00:00,294.17903716,28.8772111598,7.34135595853,0.0,62.886420148,41.4019203762,11.6727138203,0.0,10.5075,1.16521382031
 10/03  13:00:00,295.423189568,28.8772111598,8.96245415778,0.0,62.886420148,41.4019203762,11.6728426976,0.0,10.5075,1.16534269762
 10/03  14:00:00,291.073503678,28.8772111598,10.0417747518,0.0,62.886420148,41.4019203762,11.6724719676,0.0,10.5075,1.16497196756
 10/03  15:00:00,287.005611037,28.8772111598,10.7817582737,0.0,62.886420148,41.4019203762,11.6723471033,0.0,10.5075,1.16484710326
 10/03  16:00:00,284.663815092,28.8772111598,10.6472025221,0.0,62.886420148,41.4019203762,11.6724993893,0.0,10.5075,1.16499938933
 10/03  17:00:00,280.723072757,28.8772111598,9.88397000543,0.0,62.886420148,41.4019203762,11.6724564539,0.0,10.5075,1.16495645394
 10/03  18:00:00,278.415036351,28.8772111598,6.90218613336,0.0,41.9242800987,36.8599292233,12.4200767232,1.91510604955,9.34,1.1649706736
 10/03  19:00:00,257.697181781,28.8772111598,3.04206545878,0.0,41.9242800987,36.8599292233,16.8283248465,7.46832484651,9.34,0.02
 10/03  20:00:00,223.594400042,28.8772111598,1.96541486382,0.0,34.9369000822,32.3179380704,42.9256784643,33.5884162762,8.1725,1.16476218805
 10/03  21:00:00,161.699261247,28.8772111598,1.04769296714,0.0,13.9747600329,18.6919646116,17.8743089949,12.0397227055,4.67,1.1645862894
 10/03  22:00:00,107.084010653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,139.278739002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927424033,0.0,2.335,1.16427424033
 10/03  24:00:00,112.795252646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  01:00:00,103.759568602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,102.241218813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,100.579047112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924197327,0.0,2.335,1.16424197327
 10/04  04:00:00,107.002020248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,106.773698307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,157.080222927,28.8772111598,0.00769332541873,0.0,13.9747600329,18.6919646116,123.423936352,117.589693,4.67,1.16424335181
 10/04  07:00:00,164.39414794,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,129.336150846,124.646150846,4.67,0.02
 10/04  08:00:00,243.242723357,28.8772111598,0.674718692152,0.0,34.9369000822,32.3179380704,107.009817099,97.6727516037,8.1725,1.16456549576
 10/04  09:00:00,275.274591872,28.8772111598,1.51165663365,0.0,62.886420148,41.4019203762,74.2479521238,63.7204521238,10.5075,0.02
 10/04  10:00:00,271.23832018,28.8772111598,1.90518734858,0.0,62.886420148,41.4019203762,55.0810375332,43.4089100875,10.5075,1.16462744566
 10/04  11:00:00,295.687947647,28.8772111598,2.14261382935,0.0,62.886420148,41.4019203762,40.0922642821,28.4195704802,10.5075,1.16519380187
 10/04  12:00:00,283.103838749,28.8772111598,2.29430520722,0.0,62.886420148,41.4019203762,26.3952796967,14.7226555436,10.5075,1.16512415311
 10/04  13:00:00,282.870982985,28.8772111598,2.34343009562,0.0,62.886420148,41.4019203762,19.755034953,6.93713340999,10.5075,2.31040154303
 10/04  14:00:00,275.267308212,28.8772111598,2.3002571069,0.0,62.886420148,41.4019203762,22.4373911798,10.7649325623,10.5075,1.16495861757
 10/04  15:00:00,268.98867867,28.8772111598,2.28363530041,0.0,62.886420148,41.4019203762,25.9419604631,15.4144604631,10.5075,0.02
 10/04  16:00:00,264.826266955,28.8772111598,2.10274221406,0.0,62.886420148,41.4019203762,43.8641811903,32.1916525279,10.5075,1.16502866239
 10/04  17:00:00,261.085984494,28.8772111598,1.90333023469,0.0,62.886420148,41.4019203762,60.1166964991,48.444216151,10.5075,1.16498034812
 10/04  18:00:00,264.572587336,28.8772111598,1.50673865283,0.0,41.9242800987,36.8599292233,77.1843137686,66.6794813555,9.34,1.1648324131
 10/04  19:00:00,254.16687534,28.8772111598,1.36212038765,0.0,41.9242800987,36.8599292233,89.4776005529,78.9728722688,9.34,1.16472828414
 10/04  20:00:00,227.343828999,28.8772111598,1.08067493544,0.0,34.9369000822,32.3179380704,95.1735117513,85.8362062805,8.1725,1.16480547084
 10/04  21:00:00,166.786809592,28.8772111598,0.324589814579,0.0,13.9747600329,18.6919646116,59.4475578785,54.7575578785,4.67,0.02
 10/04  22:00:00,108.914868731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939736048,0.0,2.335,1.16439736048
 10/04  23:00:00,139.254349902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,110.758716837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,101.48087407,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924113162,0.0,2.335,1.16424113162
 10/05  02:00:00,99.183480064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,97.59848909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,103.238909909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,102.124200094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924482943,0.0,2.335,1.16424482943
 10/05  06:00:00,150.938376445,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,179.681606795,174.991606795,4.67,0.02
 10/05  07:00:00,154.295993295,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,180.511561068,174.677185486,4.67,1.16437558185
 10/05  08:00:00,228.6742879,28.8772111598,0.00546948090734,0.0,34.9369000822,32.3179380704,170.279278261,162.086778261,8.1725,0.02
 10/05  09:00:00,254.529694514,28.8772111598,0.458230321711,0.0,62.886420148,41.4019203762,161.335353452,149.663109485,10.5075,1.16474396652
 10/05  10:00:00,245.460720864,28.8772111598,0.54931392914,0.0,62.886420148,41.4019203762,160.241204923,148.568792703,10.5075,1.16491221963
 10/05  11:00:00,273.680324464,28.8772111598,0.716894289333,0.0,62.886420148,41.4019203762,146.604183285,134.931434249,10.5075,1.16524903624
 10/05  12:00:00,255.150257314,28.8772111598,0.798000436696,0.0,62.886420148,41.4019203762,141.093820226,129.421104239,10.5075,1.16521598696
 10/05  13:00:00,251.811172383,28.8772111598,0.765207873681,0.0,62.886420148,41.4019203762,146.315431667,134.64258239,10.5075,1.16534927725
 10/05  14:00:00,246.770796376,28.8772111598,0.818396161407,0.0,62.886420148,41.4019203762,143.318827926,131.646347345,10.5075,1.1649805807
 10/05  15:00:00,242.390339668,28.8772111598,0.837087827054,0.0,62.886420148,41.4019203762,142.755934276,131.083575477,10.5075,1.16485879923
 10/05  16:00:00,242.478099427,28.8772111598,0.800118711712,0.0,62.886420148,41.4019203762,147.198133963,135.525618605,10.5075,1.16501535773
 10/05  17:00:00,241.019140183,28.8772111598,0.71503538478,0.0,62.886420148,41.4019203762,157.678973801,146.006497909,10.5075,1.16497589175
 10/05  18:00:00,247.252552802,28.8772111598,0.407490803146,0.0,41.9242800987,36.8599292233,168.106578684,157.60178453,9.34,1.16479415417
 10/05  19:00:00,235.068149529,28.8772111598,0.323541410908,0.0,41.9242800987,36.8599292233,174.136371413,164.776371413,9.34,0.02
 10/05  20:00:00,209.147409338,28.8772111598,0.0168029709143,0.0,34.9369000822,32.3179380704,185.216733597,175.879445877,8.1725,1.16478772078
 10/05  21:00:00,150.494940873,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,162.2994387,156.464824557,4.67,1.16461414278
 10/05  22:00:00,92.0836394661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,125.464945611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930283142,0.0,2.335,1.16430283142
 10/05  24:00:00,93.9533388511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,86.3541529267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,85.1021800014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  03:00:00,84.1962211073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920540089,0.0,2.335,1.16420540089
 10/06  04:00:00,105.701895247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
