Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  05:00:00,104.80317676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  06:00:00,154.020749816,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,357.2352955,351.401087654,4.67,1.16420784542
 10/06  07:00:00,146.902997213,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,320.034291787,315.344291787,4.67,0.02
 10/06  08:00:00,215.084939958,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,266.170182347,256.833081779,8.1725,1.16460056806
 10/06  09:00:00,242.124650274,28.8772111598,0.0265008051497,0.0,62.886420148,41.4019203762,204.405577136,193.878077136,10.5075,0.02
 10/06  10:00:00,233.218028604,28.8772111598,0.309290578449,0.0,62.886420148,41.4019203762,167.227963878,155.555648178,10.5075,1.16481570054
 10/06  11:00:00,265.207627493,28.8772111598,0.812094243679,0.0,62.886420148,41.4019203762,133.557474445,121.884735338,10.5075,1.1652391067
 10/06  12:00:00,245.119334521,28.8772111598,1.03764483743,0.0,62.886420148,41.4019203762,118.658238624,106.985565772,10.5075,1.16517285157
 10/06  13:00:00,243.36926062,28.8772111598,1.23760008949,0.0,62.886420148,41.4019203762,105.984876792,93.1668652747,10.5075,2.31051151763
 10/06  14:00:00,238.432207251,28.8772111598,1.42826893074,0.0,62.886420148,41.4019203762,96.6655855991,84.9930675092,10.5075,1.16501808985
 10/06  15:00:00,233.212771011,28.8772111598,1.57398191732,0.0,62.886420148,41.4019203762,93.9477693237,82.2754067818,10.5075,1.16486254192
 10/06  16:00:00,231.964788716,28.8772111598,1.56120705852,0.0,62.886420148,41.4019203762,100.663475533,90.1359755328,10.5075,0.02
 10/06  17:00:00,230.423364607,28.8772111598,1.44173650938,0.0,62.886420148,41.4019203762,114.896616739,103.224069468,10.5075,1.16504727164
 10/06  18:00:00,236.339036699,28.8772111598,0.596776569357,0.0,41.9242800987,36.8599292233,166.11556404,155.610661694,9.34,1.16490234582
 10/06  19:00:00,216.645609958,28.8772111598,0.197476487752,0.0,41.9242800987,36.8599292233,197.925145749,187.420344481,9.34,1.16480126823
 10/06  20:00:00,192.507723305,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,204.093511951,194.756298275,8.1725,1.16471367616
 10/06  21:00:00,136.776669445,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,178.499130329,173.809130329,4.67,0.02
 10/06  22:00:00,83.3507072783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942627586,0.0,2.335,1.16442627586
 10/06  23:00:00,118.253749243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,86.9772470234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,77.603827395,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561306978,0.0,1.75125,1.16436306978
 10/07  02:00:00,77.1211500958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,77.03841523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,83.6272244308,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548977011,0.0,1.75125,1.16423977011
 10/07  05:00:00,82.612758947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,121.115659803,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,357.264560332,353.742060332,3.5025,0.02
 10/07  07:00:00,120.438959132,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,323.49600929,318.829031477,3.5025,1.16447781257
 10/07  08:00:00,184.800092786,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,267.589012131,260.586977156,5.8375,1.16453497437
 10/07  09:00:00,203.294020761,28.8772111598,0.030698377161,0.0,41.9242800987,36.8599292233,203.290394002,193.930394002,9.34,0.02
 10/07  10:00:00,228.836917352,28.8772111598,0.399052035595,0.0,62.886420148,41.4019203762,159.677626885,148.005240798,10.5075,1.16488608693
 10/07  11:00:00,261.909865467,28.8772111598,0.998816260871,0.0,62.886420148,41.4019203762,126.025474388,114.35293499,10.5075,1.16503939781
 10/07  12:00:00,246.205377029,28.8772111598,1.40236784655,0.0,62.886420148,41.4019203762,96.9300857717,85.2573823265,10.5075,1.16520344516
 10/07  13:00:00,249.522577352,28.8772111598,1.80386957183,0.0,62.886420148,41.4019203762,70.9850540001,59.3124698206,10.5075,1.16508417953
 10/07  14:00:00,248.758546656,28.8772111598,2.03256277114,0.0,62.886420148,41.4019203762,57.7987180563,46.1262083102,10.5075,1.16500974615
 10/07  15:00:00,247.522517144,28.8772111598,2.23840889056,0.0,62.886420148,41.4019203762,49.4476802508,37.775209131,10.5075,1.16497111977
 10/07  16:00:00,247.848504545,28.8772111598,2.2899199262,0.0,62.886420148,41.4019203762,49.6835239293,38.011105654,10.5075,1.16491827532
 10/07  17:00:00,246.479695079,28.8772111598,2.15714835255,0.0,62.886420148,41.4019203762,61.3571686642,49.6846029953,10.5075,1.16506566898
 10/07  18:00:00,235.484617173,28.8772111598,1.06813494371,0.0,34.9369000822,32.3179380704,106.694319642,97.3568614312,8.1725,1.16495821068
 10/07  19:00:00,191.33457553,28.8772111598,0.200565450922,0.0,20.9621400493,23.2339557645,137.185189155,130.182823458,5.8375,1.16486569724
 10/07  20:00:00,179.500793303,28.8772111598,0.0143444516998,0.0,20.9621400493,23.2339557645,152.456791039,145.454658263,5.8375,1.16463277646
 10/07  21:00:00,134.804137705,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,130.191669301,126.669169301,3.5025,0.02
 10/07  22:00:00,88.5645998756,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571172947,0.0,1.75125,1.16446172947
 10/07  23:00:00,122.431614616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,92.6820272682,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,85.3370728802,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555806189,0.0,1.75125,1.16430806189
 10/08  02:00:00,84.4334104318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,83.7254727679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,89.7116455508,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552023312,0.0,1.75125,1.16427023312
 10/08  05:00:00,88.2847625931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,128.717508531,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,339.267713352,335.745213352,3.5025,0.02
 10/08  07:00:00,126.680370854,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,295.85050732,291.183675023,3.5025,1.16433229668
 10/08  08:00:00,164.160434882,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,219.02278801,215.50028801,3.5025,0.02
 10/08  09:00:00,143.394552113,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,173.007398477,168.340465522,3.5025,1.16443295533
 10/08  10:00:00,180.251994388,28.8772111598,0.0531299608973,0.0,27.9495200658,27.7759469175,140.538766194,133.513766194,7.005,0.02
 10/08  11:00:00,211.801617127,28.8772111598,0.230354745089,0.0,27.9495200658,27.7759469175,115.62804741,107.458326188,7.005,1.16472122198
 10/08  12:00:00,224.10751318,28.8772111598,1.21543867066,0.0,41.9242800987,36.8599292233,85.6925115043,75.1877700539,9.34,1.16474145035
 10/08  13:00:00,223.69295864,28.8772111598,1.53945731848,0.0,41.9242800987,36.8599292233,71.580229824,61.0755109946,9.34,1.16471882939
 10/08  14:00:00,218.967818479,28.8772111598,1.58605668836,0.0,41.9242800987,36.8599292233,71.4582983116,62.0982983116,9.34,0.02
 10/08  15:00:00,214.81906783,28.8772111598,1.61178808162,0.0,41.9242800987,36.8599292233,73.2781534711,62.7733286679,9.34,1.16482480322
 10/08  16:00:00,215.234710365,28.8772111598,1.68416950895,0.0,41.9242800987,36.8599292233,71.1855111754,60.6806741652,9.34,1.1648370102
 10/08  17:00:00,185.503547203,28.8772111598,0.982297302927,0.0,27.9495200658,27.7759469175,86.7151391521,78.5453965879,7.005,1.16474256421
 10/08  18:00:00,198.547737925,28.8772111598,0.209897889867,0.0,13.9747600329,18.6919646116,108.315110649,103.625110649,4.67,0.02
 10/08  19:00:00,181.435896755,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,133.438839067,127.604269063,4.67,1.16457000349
 10/08  20:00:00,169.161648311,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,148.99755567,144.30755567,4.67,0.02
 10/08  21:00:00,152.014716475,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,119.246377106,113.411881921,4.67,1.16449518519
 10/08  22:00:00,91.8097959301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,126.512988032,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552621408,0.0,1.75125,1.16427621408
 10/08  24:00:00,97.4835738314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,89.7419936021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,88.8594400212,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915541571,0.0,1.75125,1.164291571
 10/09  03:00:00,87.8184794354,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,93.2020867021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,92.2137978491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  06:00:00,134.53080045,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,229.571325926,224.904500243,3.5025,1.16432568259
 10/09  07:00:00,135.63436326,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,204.17513605,200.65263605,3.5025,0.02
 10/09  08:00:00,173.437339016,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,164.171123359,159.504276171,3.5025,1.16434718797
 10/09  09:00:00,151.579980838,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,136.68841803,133.16591803,3.5025,0.02
 10/09  10:00:00,188.077717313,28.8772111598,0.22357101437,0.0,27.9495200658,27.7759469175,101.640199917,93.4705392863,7.005,1.16466063121
 10/09  11:00:00,220.603425788,28.8772111598,0.682437072415,0.0,27.9495200658,27.7759469175,78.2669293141,71.2419293141,7.005,0.02
 10/09  12:00:00,237.302035319,28.8772111598,1.60948378957,0.0,41.9242800987,36.8599292233,52.3657352431,41.8609002364,9.34,1.16483500669
 10/09  13:00:00,239.323168823,28.8772111598,1.94015825713,0.0,41.9242800987,36.8599292233,33.1905781439,22.6857656255,9.34,1.16481251843
 10/09  14:00:00,236.202246565,28.8772111598,2.10392622288,0.0,41.9242800987,36.8599292233,24.4924711187,13.987732213,9.34,1.16473890579
 10/09  15:00:00,232.915106974,28.8772111598,2.20279287443,0.0,41.9242800987,36.8599292233,22.2509031245,11.7461907241,9.34,1.16471240041
 10/09  16:00:00,232.487230094,28.8772111598,2.06928454282,0.0,41.9242800987,36.8599292233,30.2100302256,20.8500302256,9.34,0.02
 10/09  17:00:00,201.839422241,28.8772111598,1.30669892584,0.0,27.9495200658,27.7759469175,51.8695090575,43.6998260653,7.005,1.16468299216
 10/09  18:00:00,214.006261101,28.8772111598,0.549167497006,0.0,13.9747600329,18.6919646116,74.5692461753,68.7346842645,4.67,1.16456191085
 10/09  19:00:00,202.692212152,28.8772111598,0.378759843762,0.0,13.9747600329,18.6919646116,82.6376621555,77.9476621555,4.67,0.02
 10/09  20:00:00,190.63645114,28.8772111598,0.260589795375,0.0,13.9747600329,18.6919646116,91.3069353387,85.472370987,4.67,1.1645643517
 10/09  21:00:00,170.746039556,28.8772111598,0.192210077135,0.0,13.9747600329,18.6919646116,52.3295559404,47.6395559404,4.67,0.02
 10/09  22:00:00,110.092611862,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562748232,0.0,1.75125,1.16437748232
 10/09  23:00:00,142.71276407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,116.180304859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,108.929108743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924816312,0.0,2.335,1.16424816312
 10/10  02:00:00,107.943333948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,107.864759615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,132.82603885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925820818,0.0,2.335,1.16425820818
 10/10  05:00:00,132.458637432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,184.522629508,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,119.360388282,114.670388282,4.67,0.02
 10/10  07:00:00,179.954548169,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,133.78695943,127.952497686,4.67,1.16446174347
 10/10  08:00:00,245.435643991,28.8772111598,0.408220262134,0.0,34.9369000822,32.3179380704,116.869502092,108.677002092,8.1725,0.02
 10/10  09:00:00,274.91772143,28.8772111598,1.16870075008,0.0,62.886420148,41.4019203762,93.787486225,82.115309611,10.5075,1.16467661402
 10/10  10:00:00,269.315792233,28.8772111598,1.35146902091,0.0,62.886420148,41.4019203762,86.2710141168,74.5986898348,10.5075,1.164824282
 10/10  11:00:00,295.398643618,28.8772111598,1.55782886789,0.0,62.886420148,41.4019203762,72.1823094044,60.5096906174,10.5075,1.16511878705
 10/10  12:00:00,282.254447725,28.8772111598,1.67380264645,0.0,62.886420148,41.4019203762,66.4640905372,54.7912398726,10.5075,1.16535066469
 10/10  13:00:00,281.386932849,28.8772111598,1.74586030598,0.0,62.886420148,41.4019203762,63.672494096,51.9997677858,10.5075,1.16522631017
 10/10  14:00:00,279.265064067,28.8772111598,1.95976928064,0.0,62.886420148,41.4019203762,50.9978716933,39.3252392198,10.5075,1.16513247353
 10/10  15:00:00,277.566102683,28.8772111598,2.13833870443,0.0,62.886420148,41.4019203762,40.4659575504,28.7934389802,10.5075,1.1650185702
 10/10  16:00:00,278.698288523,28.8772111598,2.1953184715,0.0,62.886420148,41.4019203762,40.2434422987,28.5709718537,10.5075,1.16497044499
 10/10  17:00:00,278.723624429,28.8772111598,2.16454869224,0.0,62.886420148,41.4019203762,43.2815862095,31.6091495519,10.5075,1.16493665766
 10/10  18:00:00,283.930582489,28.8772111598,1.86166748836,0.0,41.9242800987,36.8599292233,48.2198764831,37.7148949121,9.34,1.16498157104
 10/10  19:00:00,267.896620354,28.8772111598,1.70961960642,0.0,41.9242800987,36.8599292233,58.7799560237,48.2751265936,9.34,1.16482943003
 10/10  20:00:00,242.628185793,28.8772111598,1.38691085032,0.0,34.9369000822,32.3179380704,63.6476557127,55.4551557127,8.1725,0.02
 10/10  21:00:00,176.515158855,28.8772111598,0.619244839529,0.0,13.9747600329,18.6919646116,28.6385014126,22.8039532769,4.67,1.16454813572
 10/10  22:00:00,122.539570161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,154.348162724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934614858,0.0,2.335,1.16434614858
 10/10  24:00:00,126.857436953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,114.131115175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,111.051588034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922144727,0.0,2.335,1.16422144727
 10/11  03:00:00,108.085081642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,112.955151238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,111.328764678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921791665,0.0,2.335,1.16421791665
 10/11  06:00:00,162.550982647,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,149.337287612,144.647287612,4.67,0.02
 10/11  07:00:00,163.143491475,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,154.485090458,149.795090458,4.67,0.02
 10/11  08:00:00,237.426015731,28.8772111598,0.121981100913,0.0,34.9369000822,32.3179380704,140.977526145,131.640473071,8.1725,1.16455307374
 10/11  09:00:00,266.249737457,28.8772111598,0.896656592353,0.0,62.886420148,41.4019203762,115.294892653,103.622684129,10.5075,1.16470852433
 10/11  10:00:00,259.02554811,28.8772111598,1.04765231919,0.0,62.886420148,41.4019203762,105.160791691,94.633291691,10.5075,0.02
 10/11  11:00:00,285.403377008,28.8772111598,1.15715681216,0.0,62.886420148,41.4019203762,98.3534771266,85.5356678317,10.5075,2.31030929488
 10/11  12:00:00,271.638439129,28.8772111598,1.28309204985,0.0,62.886420148,41.4019203762,87.9888512187,76.3160208129,10.5075,1.16533040586
 10/11  13:00:00,271.300873477,28.8772111598,1.37522806934,0.0,62.886420148,41.4019203762,82.3074426776,70.6347382426,10.5075,1.16520443501
 10/11  14:00:00,266.810173323,28.8772111598,1.4371014339,0.0,62.886420148,41.4019203762,79.6394010059,67.9668281014,10.5075,1.16507290453
 10/11  15:00:00,264.656003924,28.8772111598,1.52821670824,0.0,62.886420148,41.4019203762,74.7955071338,63.1230642785,10.5075,1.16494285536
 10/11  16:00:00,264.335166097,28.8772111598,1.49148719368,0.0,62.886420148,41.4019203762,80.3414934453,68.6690932034,10.5075,1.16490024187
 10/11  17:00:00,263.572894659,28.8772111598,1.43261709314,0.0,62.886420148,41.4019203762,87.1043582553,75.4317665287,10.5075,1.16509172657
 10/11  18:00:00,269.858295244,28.8772111598,1.15467222465,0.0,41.9242800987,36.8599292233,92.7068918853,82.2019910804,9.34,1.1649008049
 10/11  19:00:00,260.751324383,28.8772111598,1.06466720539,0.0,41.9242800987,36.8599292233,98.2302811031,88.8702811031,9.34,0.02
 10/11  20:00:00,235.519474656,28.8772111598,0.80753228082,0.0,34.9369000822,32.3179380704,103.230220806,93.8930184653,8.1725,1.16470234046
 10/11  21:00:00,171.949677386,28.8772111598,0.100549405526,0.0,13.9747600329,18.6919646116,68.6146139405,62.7800780547,4.67,1.16453588586
 10/11  22:00:00,115.01647567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,146.843387448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  24:00:00,120.924853128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923032346,0.0,2.335,1.16423032346
 10/12  01:00:00,111.065658197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,109.32095146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,108.26052487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926458969,0.0,2.335,1.16426458969
 10/12  04:00:00,114.456519976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,113.015493831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,164.198142024,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,147.510758166,142.820758166,4.67,0.02
 10/12  07:00:00,165.401973596,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,156.789061896,150.95457879,4.67,1.16448310618
 10/12  08:00:00,239.641774652,28.8772111598,0.0711943392473,0.0,34.9369000822,32.3179380704,141.165338801,131.828294943,8.1725,1.16454385793
 10/12  09:00:00,268.540315201,28.8772111598,0.842731934911,0.0,62.886420148,41.4019203762,113.575703879,103.048203879,10.5075,0.02
 10/12  10:00:00,262.434801938,28.8772111598,1.00030211239,0.0,62.886420148,41.4019203762,105.55788579,93.885413188,10.5075,1.16497260234
 10/12  11:00:00,291.558956296,28.8772111598,1.28804793753,0.0,62.886420148,41.4019203762,85.1889832098,73.5162680119,10.5075,1.16521519792
 10/12  12:00:00,277.95072047,28.8772111598,1.39588084402,0.0,62.886420148,41.4019203762,79.9707772287,68.2981165283,10.5075,1.16516070037
 10/12  13:00:00,275.36478981,28.8772111598,1.40975050706,0.0,62.886420148,41.4019203762,82.3355790105,69.5175526041,10.5075,2.31052640644
 10/12  14:00:00,269.598489745,28.8772111598,1.45286354532,0.0,62.886420148,41.4019203762,79.2358023423,67.5632625045,10.5075,1.16503983784
 10/12  15:00:00,265.832545558,28.8772111598,1.51036102747,0.0,62.886420148,41.4019203762,74.9457260993,63.2733325349,10.5075,1.16489356436
 10/12  16:00:00,265.824436414,28.8772111598,1.52310522981,0.0,62.886420148,41.4019203762,74.2088697377,63.6813697377,10.5075,0.02
 10/12  17:00:00,265.529447492,28.8772111598,1.50386189982,0.0,62.886420148,41.4019203762,79.0495764131,67.3769839523,10.5075,1.16509246087
 10/12  18:00:00,271.750458792,28.8772111598,1.23467906917,0.0,41.9242800987,36.8599292233,84.3362610924,73.8313041294,9.34,1.16495696305
 10/12  19:00:00,261.679665353,28.8772111598,1.08956011074,0.0,41.9242800987,36.8599292233,95.6671936337,85.1625022383,9.34,1.16469139542
 10/12  20:00:00,235.529093468,28.8772111598,0.797663561514,0.0,34.9369000822,32.3179380704,101.984306743,92.6470193191,8.1725,1.16478742434
 10/12  21:00:00,172.863630015,28.8772111598,0.157453984291,0.0,13.9747600329,18.6919646116,60.6433502951,55.9533502951,4.67,0.02
 10/12  22:00:00,114.828404736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943547665,0.0,2.335,1.16443547665
 10/12  23:00:00,145.827576539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,119.693665634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,109.97056365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926043481,0.0,2.335,1.16426043481
 10/13  02:00:00,107.630926915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,105.071260657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,126.830559267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920952361,0.0,2.335,1.16420952361
 10/13  05:00:00,127.421861502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,183.623720139,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,142.162847366,137.472847366,4.67,0.02
 10/13  07:00:00,185.104791348,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,127.423763208,121.589319695,4.67,1.16444351348
 10/13  08:00:00,255.404334062,28.8772111598,0.57383615086,0.0,34.9369000822,32.3179380704,95.2684407389,87.0759407389,8.1725,0.02
 10/13  09:00:00,287.657883336,28.8772111598,1.65828500196,0.0,62.886420148,41.4019203762,67.7705274578,56.0982561239,10.5075,1.16477133393
 10/13  10:00:00,283.321984789,28.8772111598,1.86697839863,0.0,62.886420148,41.4019203762,59.929853831,48.2574281156,10.5075,1.16492571545
 10/13  11:00:00,304.099778362,28.8772111598,2.12065100753,0.0,62.886420148,41.4019203762,47.4672857655,35.7945571374,10.5075,1.16522862803
 10/13  12:00:00,293.895463671,28.8772111598,2.29433514754,0.0,62.886420148,41.4019203762,41.2002399873,29.527545986,10.5075,1.16519400129
 10/13  13:00:00,293.376117928,28.8772111598,2.41769884051,0.0,62.886420148,41.4019203762,38.2659200322,26.5930703378,10.5075,1.16534969441
 10/13  14:00:00,287.989777957,28.8772111598,2.53665151564,0.0,62.886420148,41.4019203762,35.7674064687,24.0948769215,10.5075,1.16502954721
 10/13  15:00:00,284.298684464,28.8772111598,2.63688708471,0.0,62.886420148,41.4019203762,31.5388817549,19.866442815,10.5075,1.16493893994
 10/13  16:00:00,284.226349358,28.8772111598,2.60812461964,0.0,62.886420148,41.4019203762,31.7303214668,20.0579285511,10.5075,1.16489291568
 10/13  17:00:00,280.866570636,28.8772111598,2.30460751837,0.0,62.886420148,41.4019203762,44.8044326845,33.1318506045,10.5075,1.16508207997
 10/13  18:00:00,284.32619594,28.8772111598,1.62406672132,0.0,41.9242800987,36.8599292233,66.1957987738,55.6908686432,9.34,1.16493013057
 10/13  19:00:00,262.295130081,28.8772111598,1.37197828795,0.0,41.9242800987,36.8599292233,78.4413604998,67.9365493019,9.34,1.16481119792
 10/13  20:00:00,235.494326271,28.8772111598,1.01728535683,0.0,34.9369000822,32.3179380704,87.2836647194,77.9464334547,8.1725,1.16473126472
 10/13  21:00:00,170.605311562,28.8772111598,0.230143051567,0.0,13.9747600329,18.6919646116,53.4894085915,48.7994085915,4.67,0.02
 10/13  22:00:00,117.222439908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942571273,0.0,2.335,1.16442571273
 10/13  23:00:00,147.360507847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,119.794762326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,107.825260723,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555840096,0.0,1.75125,1.16430840096
 10/14  02:00:00,105.360420108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,102.674579983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,107.14863566,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549893615,0.0,1.75125,1.16424893615
 10/14  05:00:00,105.284564833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  06:00:00,144.284751517,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,173.023062526,169.500562526,3.5025,0.02
 10/14  07:00:00,143.334257832,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,177.520379905,172.853404429,3.5025,1.16447547658
 10/14  08:00:00,206.61825366,28.8772111598,0.00996869434814,0.0,20.9621400493,23.2339557645,155.655596407,149.798096407,5.8375,0.02
 10/14  09:00:00,230.248782398,28.8772111598,0.280758574701,0.0,41.9242800987,36.8599292233,130.558265571,120.053546887,9.34,1.1647186838
 10/14  10:00:00,256.510223645,28.8772111598,0.892623137995,0.0,62.886420148,41.4019203762,111.360458638,99.687964434,10.5075,1.16499420404
 10/14  11:00:00,288.246821788,28.8772111598,1.31660702606,0.0,62.886420148,41.4019203762,82.2342500645,70.5615424951,10.5075,1.16520756938
 10/14  12:00:00,268.952347361,28.8772111598,1.4006046973,0.0,62.886420148,41.4019203762,80.6817867391,69.0091441705,10.5075,1.16514256864
 10/14  13:00:00,264.641256023,28.8772111598,1.55635854837,0.0,62.886420148,41.4019203762,75.0496247915,63.3768210407,10.5075,1.16530375072
 10/14  14:00:00,260.108315892,28.8772111598,1.72356461646,0.0,62.886420148,41.4019203762,66.4472730528,54.7747989551,10.5075,1.16497409769
 10/14  15:00:00,251.639044705,28.8772111598,1.55728295126,0.0,62.886420148,41.4019203762,80.2305975118,68.558148797,10.5075,1.1649487148
 10/14  16:00:00,249.163393114,28.8772111598,1.54893592233,0.0,62.886420148,41.4019203762,85.1342381342,73.46182921,10.5075,1.16490892424
 10/14  17:00:00,247.923345717,28.8772111598,1.51008664617,0.0,62.886420148,41.4019203762,92.6183058365,80.9457334148,10.5075,1.1650724217
 10/14  18:00:00,240.376751442,28.8772111598,0.669198692843,0.0,34.9369000822,32.3179380704,129.670422735,120.332945789,8.1725,1.16497694527
 10/14  19:00:00,193.71273971,28.8772111598,0.00705657318608,0.0,20.9621400493,23.2339557645,155.113044573,148.110804934,5.8375,1.16473963919
 10/14  20:00:00,181.629802694,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,168.7437876,161.741616309,5.8375,1.16467129104
 10/14  21:00:00,136.164911342,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,144.354722409,140.832222409,3.5025,0.02
 10/14  22:00:00,89.5073134992,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564708413,0.0,1.75125,1.16439708413
 10/14  23:00:00,123.6301233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,93.4135311108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,86.2407940026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553110234,0.0,1.75125,1.16428110234
 10/15  02:00:00,85.2521956884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,84.2407104414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,89.9156603266,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550211883,0.0,1.75125,1.16425211883
 10/15  05:00:00,88.827106753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,129.398257469,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,340.949263884,337.426763884,3.5025,0.02
 10/15  07:00:00,127.390036918,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,303.62052623,298.953719455,3.5025,1.16430677543
 10/15  08:00:00,164.208262646,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,244.612723535,241.090223535,3.5025,0.02
 10/15  09:00:00,139.477764815,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,217.855562597,213.188659596,3.5025,1.16440300084
 10/15  10:00:00,174.995642636,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,185.099427375,178.074427375,7.005,0.02
 10/15  11:00:00,205.329040195,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,174.951662433,166.78201461,7.005,1.16464782275
 10/15  12:00:00,212.810266794,28.8772111598,0.0302445270533,0.0,41.9242800987,36.8599292233,164.948885333,154.444039477,9.34,1.16484585526
 10/15  13:00:00,210.750377385,28.8772111598,0.151902085162,0.0,41.9242800987,36.8599292233,168.273247852,157.768411919,9.34,1.16483593293
 10/15  14:00:00,206.573834747,28.8772111598,0.153238137017,0.0,41.9242800987,36.8599292233,172.853186897,163.493186897,9.34,0.02
 10/15  15:00:00,203.093205766,28.8772111598,0.176998754482,0.0,41.9242800987,36.8599292233,174.904258699,164.399481223,9.34,1.16477747599
 10/15  16:00:00,202.911531434,28.8772111598,0.154283535774,0.0,41.9242800987,36.8599292233,178.458192327,167.953396414,9.34,1.16479591266
 10/15  17:00:00,174.280191816,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,209.383076266,201.21335261,7.005,1.16472365571
 10/15  18:00:00,193.505902295,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,224.083302679,219.393302679,4.67,0.02
 10/15  19:00:00,175.457415944,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,232.979313527,227.144728574,4.67,1.1645849534
 10/15  20:00:00,165.932183979,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,236.194088287,230.359559652,4.67,1.16452863449
 10/15  21:00:00,149.736422426,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,193.506314393,188.816314393,4.67,0.02
 10/15  22:00:00,89.2333602544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,123.339070903,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555623803,0.0,1.75125,1.16430623803
 10/15  24:00:00,91.8634062796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/16  01:00:00,86.698883395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,85.9209507202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924501821,0.0,2.335,1.16424501821
 10/16  03:00:00,85.7142132297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,92.178020108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  05:00:00,91.5801551054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924419434,0.0,2.335,1.16424419434
 10/16  06:00:00,145.306157605,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,295.725446843,291.035446843,4.67,0.02
 10/16  07:00:00,143.806954982,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,265.549680458,260.859680458,4.67,0.02
 10/16  08:00:00,219.590061853,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,236.671325744,227.334235717,8.1725,1.16459002665
 10/16  09:00:00,246.001623856,28.8772111598,0.0,0.0,62.886420148,41.4019203762,210.080210219,198.407953741,10.5075,1.16475647807
 10/16  10:00:00,236.025590996,28.8772111598,0.0,0.0,62.886420148,41.4019203762,199.767316294,189.239816294,10.5075,0.02
 10/16  11:00:00,265.808881432,28.8772111598,0.115330594584,0.0,62.886420148,41.4019203762,191.112741242,178.29479363,10.5075,2.31044761222
 10/16  12:00:00,246.599980065,28.8772111598,0.287885119991,0.0,62.886420148,41.4019203762,179.493483049,167.820841376,10.5075,1.16514167281
 10/16  13:00:00,244.481507966,28.8772111598,0.459108555769,0.0,62.886420148,41.4019203762,164.493285358,152.820484158,10.5075,1.16530120002
 10/16  14:00:00,240.829771814,28.8772111598,0.617045644201,0.0,62.886420148,41.4019203762,149.843867086,138.171421972,10.5075,1.16494511393
 10/16  15:00:00,236.429154423,28.8772111598,0.745507687032,0.0,62.886420148,41.4019203762,141.934477169,130.261920493,10.5075,1.1650566762
 10/16  16:00:00,235.833313174,28.8772111598,0.795215340647,0.0,62.886420148,41.4019203762,143.183951113,131.51142748,10.5075,1.16502363362
 10/16  17:00:00,235.127083848,28.8772111598,0.664354979707,0.0,62.886420148,41.4019203762,159.017375796,147.344870633,10.5075,1.16500516359
 10/16  18:00:00,246.801843651,28.8772111598,0.251840981729,0.0,41.9242800987,36.8599292233,177.562299555,167.057459601,9.34,1.16483995482
 10/16  19:00:00,231.889668235,28.8772111598,0.135692067822,0.0,41.9242800987,36.8599292233,187.435603116,176.930906453,9.34,1.16469666288
 10/16  20:00:00,205.428603187,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,209.199342838,201.006842838,8.1725,0.02
 10/16  21:00:00,145.859906396,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,194.152792502,188.318166725,4.67,1.1646257774
 10/16  22:00:00,87.095629431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,121.530190466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930511647,0.0,2.335,1.16430511647
 10/16  24:00:00,90.0371972582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  01:00:00,82.8361989087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,81.3918073152,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924278156,0.0,2.335,1.16424278156
 10/17  03:00:00,80.1981127003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,101.695892321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,109.26570431,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,17.756444574,15.401444574,2.335,0.02
 10/17  06:00:00,155.095987795,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,399.074643799,393.240408428,4.67,1.16423537113
 10/17  07:00:00,143.232300723,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,361.884244517,357.194244517,4.67,0.02
 10/17  08:00:00,210.83503185,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,304.67063128,295.333545339,8.1725,1.16458594079
 10/17  09:00:00,238.405687838,28.8772111598,0.01144953391,0.0,62.886420148,41.4019203762,232.057600167,221.530100167,10.5075,0.02
 10/17  10:00:00,230.875217232,28.8772111598,0.0,0.0,62.886420148,41.4019203762,196.861614945,185.189150799,10.5075,1.16496414591
 10/17  11:00:00,261.45932568,28.8772111598,0.326426144778,0.0,62.886420148,41.4019203762,165.58117235,153.908510135,10.5075,1.1651622155
 10/17  12:00:00,241.468729602,28.8772111598,0.666334818015,0.0,62.886420148,41.4019203762,144.573374111,131.755208478,10.5075,2.31066563286
 10/17  13:00:00,240.180777042,28.8772111598,0.900153197341,0.0,62.886420148,41.4019203762,125.547585753,113.874911784,10.5075,1.16517396873
 10/17  14:00:00,236.057898201,28.8772111598,1.07718941962,0.0,62.886420148,41.4019203762,115.560865063,103.888312587,10.5075,1.16505247581
 10/17  15:00:00,232.379332275,28.8772111598,1.22960501019,0.0,62.886420148,41.4019203762,109.920848856,98.248416211,10.5075,1.1649326449
 10/17  16:00:00,233.19803394,28.8772111598,1.39247730766,0.0,62.886420148,41.4019203762,106.5121646,94.8397629023,10.5075,1.16490169811
 10/17  17:00:00,230.827771956,28.8772111598,1.22886677487,0.0,62.886420148,41.4019203762,125.831252652,114.158644525,10.5075,1.16510812699
 10/17  18:00:00,242.198236578,28.8772111598,0.596431852347,0.0,41.9242800987,36.8599292233,160.399977784,149.895051505,9.34,1.16492627825
 10/17  19:00:00,219.150238377,28.8772111598,0.226656827875,0.0,41.9242800987,36.8599292233,189.368513467,180.008513467,9.34,0.02
 10/17  20:00:00,194.165961688,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,198.302221938,188.964986038,8.1725,1.16473589994
 10/17  21:00:00,138.505107084,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,158.640244668,152.805667407,4.67,1.16457726088
 10/17  22:00:00,85.1655045284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,119.722749148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927099372,0.0,2.335,1.16427099372
 10/17  24:00:00,88.9152865631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,82.0126302935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,81.3617902824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,80.7670840869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924529847,0.0,2.335,1.16424529847
 10/18  04:00:00,87.1750298028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,86.71383441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,140.208479209,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,324.774121543,318.939867015,4.67,1.16425452786
 10/18  07:00:00,137.538052133,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,291.456497399,286.766497399,4.67,0.02
 10/18  08:00:00,214.805660741,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,234.031072361,224.693961759,8.1725,1.16461060206
 10/18  09:00:00,242.677945665,28.8772111598,0.224642771976,0.0,62.886420148,41.4019203762,170.459490706,159.931990706,10.5075,0.02
 10/18  10:00:00,238.359301645,28.8772111598,0.877267168312,0.0,62.886420148,41.4019203762,129.973759025,118.301403893,10.5075,1.16485513226
 10/18  11:00:00,271.797629542,28.8772111598,1.37972300924,0.0,62.886420148,41.4019203762,94.1827107947,82.5098947284,10.5075,1.16531606623
 10/18  12:00:00,255.753586205,28.8772111598,1.66490611118,0.0,62.886420148,41.4019203762,75.5859442431,62.7679830633,10.5075,2.3104611798
 10/18  13:00:00,255.312651101,28.8772111598,1.92427535803,0.0,62.886420148,41.4019203762,59.5787049619,47.9058560789,10.5075,1.16534888297
 10/18  14:00:00,251.635156321,28.8772111598,2.10679807621,0.0,62.886420148,41.4019203762,51.5955230839,39.9230681479,10.5075,1.164954936
 10/18  15:00:00,247.397040007,28.8772111598,2.14393793061,0.0,62.886420148,41.4019203762,52.6152252637,40.9426723785,10.5075,1.16505288513
 10/18  16:00:00,246.150867872,28.8772111598,2.06399231337,0.0,62.886420148,41.4019203762,62.4802827317,50.8077552357,10.5075,1.16502749605
 10/18  17:00:00,244.678625526,28.8772111598,1.92398289581,0.0,62.886420148,41.4019203762,75.8125010086,64.139984263,10.5075,1.16501674559
 10/18  18:00:00,253.136241555,28.8772111598,1.338665657,0.0,41.9242800987,36.8599292233,100.730832376,90.2259957967,9.34,1.16483657917
 10/18  19:00:00,236.324687817,28.8772111598,1.03718545832,0.0,41.9242800987,36.8599292233,121.531739712,112.171739712,9.34,0.02
 10/18  20:00:00,209.574607498,28.8772111598,0.719880986566,0.0,34.9369000822,32.3179380704,131.912841039,122.575520981,8.1725,1.16482005796
 10/18  21:00:00,150.532947111,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,99.6654012436,93.8307751176,4.67,1.16462612607
 10/18  22:00:00,92.3925192681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,126.112366428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,96.1531011274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925297334,0.0,2.335,1.16425297334
 10/19  01:00:00,88.49237642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,88.0006479029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,87.6746714466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922549857,0.0,2.335,1.16422549857
 10/19  04:00:00,94.0673555286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,93.6189943093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,147.924096975,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,214.485233914,209.795233914,4.67,0.02
 10/19  07:00:00,147.20272058,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,212.611416344,206.776963623,4.67,1.16445272019
 10/19  08:00:00,223.918771284,28.8772111598,0.027423705027,0.0,34.9369000822,32.3179380704,178.382689593,169.045663427,8.1725,1.16452616626
 10/19  09:00:00,254.355584939,28.8772111598,0.703131030497,0.0,62.886420148,41.4019203762,133.792867842,123.265367842,10.5075,0.02
 10/19  10:00:00,248.087625185,28.8772111598,1.07196299303,0.0,62.886420148,41.4019203762,109.589836395,97.9173600768,10.5075,1.1649763182
 10/19  11:00:00,279.141585921,28.8772111598,1.38345463322,0.0,62.886420148,41.4019203762,85.4604055856,73.7876670204,10.5075,1.16523856519
 10/19  12:00:00,263.764984257,28.8772111598,1.62281974767,0.0,62.886420148,41.4019203762,72.0837007343,60.4110022227,10.5075,1.16519851158
 10/19  13:00:00,259.207084203,28.8772111598,1.71431008039,0.0,62.886420148,41.4019203762,73.3543812609,60.5362298495,10.5075,2.31065141147
 10/19  14:00:00,251.893643147,28.8772111598,1.88144557289,0.0,62.886420148,41.4019203762,65.7544512506,54.0818310287,10.5075,1.16512022194
 10/19  15:00:00,245.680743983,28.8772111598,2.08401260518,0.0,62.886420148,41.4019203762,61.683940605,50.011455098,10.5075,1.16498550698
 10/19  16:00:00,240.686943029,28.8772111598,1.9926269138,0.0,62.886420148,41.4019203762,75.7756167898,64.1031545904,10.5075,1.1649621994
 10/19  17:00:00,237.904768038,28.8772111598,1.81407515352,0.0,62.886420148,41.4019203762,91.9166748231,80.2442212704,10.5075,1.16495355268
 10/19  18:00:00,248.488091938,28.8772111598,1.30062326032,0.0,41.9242800987,36.8599292233,110.27189358,100.91189358,9.34,0.02
 10/19  19:00:00,232.284283184,28.8772111598,1.02487291098,0.0,41.9242800987,36.8599292233,129.966889255,119.462066655,9.34,1.16482260045
 10/19  20:00:00,206.662250779,28.8772111598,0.483722498921,0.0,34.9369000822,32.3179380704,156.24236258,146.905102356,8.1725,1.16476022379
 10/19  21:00:00,148.616087743,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,123.622911654,117.78834413,4.67,1.16456752377
 10/19  22:00:00,90.1592186772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,123.545573902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,93.1078268869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926108796,0.0,2.335,1.16426108796
 10/20  01:00:00,85.7402261217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,84.7331943726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,84.0471666554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923423213,0.0,2.335,1.16423423213
 10/20  04:00:00,105.98597553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,105.506798639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,158.928149948,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,292.026425574,287.336425574,4.67,0.02
 10/20  07:00:00,149.886101342,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,262.280072593,256.445676156,4.67,1.16439643674
 10/20  08:00:00,219.269289429,28.8772111598,0.0446451154002,0.0,34.9369000822,32.3179380704,198.793912137,190.601412137,8.1725,0.02
 10/20  09:00:00,252.276932722,28.8772111598,0.695622930917,0.0,62.886420148,41.4019203762,134.705640833,123.033352014,10.5075,1.16478881911
 10/20  10:00:00,249.884369939,28.8772111598,1.43448296269,0.0,62.886420148,41.4019203762,88.0118629646,76.3394377417,10.5075,1.16492522296
 10/20  11:00:00,281.920519376,28.8772111598,1.88879682595,0.0,62.886420148,41.4019203762,56.7690325149,45.0963419659,10.5075,1.16519054902
 10/20  12:00:00,267.863434972,28.8772111598,2.27194349661,0.0,62.886420148,41.4019203762,35.436610323,23.7639575249,10.5075,1.16515279804
 10/20  13:00:00,267.315746281,28.8772111598,2.77825474184,0.0,62.886420148,41.4019203762,18.694794354,5.8767272086,10.5075,2.31056714539
 10/20  14:00:00,262.532909455,28.8772111598,3.54855543959,0.0,62.886420148,41.4019203762,11.6725808246,0.0,10.5075,1.16508082465
 10/20  15:00:00,258.406301334,28.8772111598,4.05554769364,0.0,62.886420148,41.4019203762,11.6724478974,0.0,10.5075,1.16494789738
 10/20  16:00:00,258.58873153,28.8772111598,3.62961894666,0.0,62.886420148,41.4019203762,12.214493561,0.542066903506,10.5075,1.16492665752
 10/20  17:00:00,256.300801084,28.8772111598,2.65396490353,0.0,62.886420148,41.4019203762,30.0258835376,18.3534634129,10.5075,1.16492012463
 10/20  18:00:00,265.505928726,28.8772111598,1.95295918625,0.0,41.9242800987,36.8599292233,54.4129869629,45.0529869629,9.34,0.02
 10/20  19:00:00,248.637940432,28.8772111598,1.71111282697,0.0,41.9242800987,36.8599292233,67.6096397514,57.1048490073,9.34,1.16479074405
 10/20  20:00:00,222.888920083,28.8772111598,1.25536560027,0.0,34.9369000822,32.3179380704,80.8552315261,71.5180013208,8.1725,1.16473020525
 10/20  21:00:00,163.095182428,28.8772111598,0.406310287369,0.0,13.9747600329,18.6919646116,52.3168983242,46.4823595761,4.67,1.16453874806
 10/20  22:00:00,112.486876235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,144.373305067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,120.131140877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923264877,0.0,2.335,1.16423264877
 10/21  01:00:00,109.456603851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,107.983914138,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,107.674651606,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556212614,0.0,1.75125,1.16431212614
 10/21  04:00:00,114.303684085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,113.101525132,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,154.181183223,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,113.909728205,109.242922313,3.5025,1.16430589173
 10/21  07:00:00,158.802918151,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,116.369333521,112.846833521,3.5025,0.02
 10/21  08:00:00,222.294439929,28.8772111598,0.219043197492,0.0,20.9621400493,23.2339557645,95.8085301244,88.8063675958,5.8375,1.16466252859
 10/21  09:00:00,249.748431175,28.8772111598,1.23281111567,0.0,41.9242800987,36.8599292233,67.0233708743,57.6633708743,9.34,0.02
 10/21  10:00:00,275.34257372,28.8772111598,1.79192126424,0.0,62.886420148,41.4019203762,50.082943209,38.4104574775,10.5075,1.16498573143
 10/21  11:00:00,300.180326469,28.8772111598,1.96443866822,0.0,62.886420148,41.4019203762,42.5249866727,30.8523566304,10.5075,1.16513004234
 10/21  12:00:00,287.982252659,28.8772111598,2.10344879917,0.0,62.886420148,41.4019203762,36.9842506062,24.1662401882,10.5075,2.31051041798
 10/21  13:00:00,286.219272914,28.8772111598,2.14945799249,0.0,62.886420148,41.4019203762,33.9154588799,22.2425733461,10.5075,1.16538553385
 10/21  14:00:00,282.218959062,28.8772111598,2.33434280645,0.0,62.886420148,41.4019203762,22.964217556,11.2917340282,10.5075,1.16498352786
 10/21  15:00:00,280.618052684,28.8772111598,2.53626623053,0.0,62.886420148,41.4019203762,14.2767048739,2.60423964362,10.5075,1.16496523029
 10/21  16:00:00,281.263739206,28.8772111598,2.66698054206,0.0,62.886420148,41.4019203762,12.5184432779,0.846011169063,10.5075,1.16493210881
 10/21  17:00:00,280.197076869,28.8772111598,2.57923915436,0.0,62.886420148,41.4019203762,20.4549675245,8.782361993,10.5075,1.16510553154
 10/21  18:00:00,273.108243506,28.8772111598,1.75045508345,0.0,34.9369000822,32.3179380704,44.6443962244,35.3068880969,8.1725,1.16500812751
 10/21  19:00:00,230.276874163,28.8772111598,0.96285277109,0.0,20.9621400493,23.2339557645,64.5071155979,58.6496155979,5.8375,0.02
 10/21  20:00:00,213.162027731,28.8772111598,0.698642002375,0.0,20.9621400493,23.2339557645,80.965169666,73.9629287009,5.8375,1.16474096512
 10/21  21:00:00,163.171349273,28.8772111598,0.179945407606,0.0,6.98738001645,14.1499734587,44.3935896484,39.7265085519,3.5025,1.16458109645
 10/21  22:00:00,117.612513769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,148.147633006,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563902622,0.0,1.75125,1.16438902622
 10/21  24:00:00,122.780582392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,112.496634163,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,110.143889402,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555575407,0.0,1.75125,1.16430575407
 10/22  03:00:00,108.316129329,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,113.172485306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,110.349216063,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551393102,0.0,1.75125,1.16426393102
 10/22  06:00:00,148.88594381,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,162.861951635,159.339451635,3.5025,0.02
 10/22  07:00:00,152.829403918,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,169.177533366,165.655033366,3.5025,0.02
 10/22  08:00:00,185.768120276,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,135.520138448,130.853287089,3.5025,1.16435135965
