Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  09:00:00,168.600234589,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,105.058365623,101.535865623,3.5025,0.02
 10/22  10:00:00,208.128843516,28.8772111598,0.514335494596,0.0,27.9495200658,27.7759469175,72.5418078025,64.3720785671,7.005,1.16472923541
 10/22  11:00:00,239.325042175,28.8772111598,1.01056808145,0.0,27.9495200658,27.7759469175,48.3364311047,40.1667727572,7.005,1.16465834749
 10/22  12:00:00,257.397814953,28.8772111598,1.78805560397,0.0,41.9242800987,36.8599292233,23.6619791747,14.3019791747,9.34,0.02
 10/22  13:00:00,257.185777313,28.8772111598,1.95399955854,0.0,41.9242800987,36.8599292233,19.4953344736,8.99042423157,9.34,1.16491024202
 10/22  14:00:00,248.55169241,28.8772111598,1.96439221247,0.0,41.9242800987,36.8599292233,22.6179712828,12.1131046719,9.34,1.16486661081
 10/22  15:00:00,242.865118108,28.8772111598,1.99440482102,0.0,41.9242800987,36.8599292233,25.042114101,14.5372533566,9.34,1.16486074444
 10/22  16:00:00,242.602041672,28.8772111598,2.05437771081,0.0,41.9242800987,36.8599292233,24.6916055856,14.1866974221,9.34,1.16490816355
 10/22  17:00:00,210.632766734,28.8772111598,1.34798863064,0.0,27.9495200658,27.7759469175,43.6558497625,36.6308497625,7.005,0.02
 10/22  18:00:00,225.629388299,28.8772111598,0.721253027854,0.0,13.9747600329,18.6919646116,60.4189389282,54.5842924546,4.67,1.16464647368
 10/22  19:00:00,211.175773788,28.8772111598,0.565424315672,0.0,13.9747600329,18.6919646116,68.3537019427,62.5190559645,4.67,1.16464597816
 10/22  20:00:00,199.359162173,28.8772111598,0.476462954185,0.0,13.9747600329,18.6919646116,72.4075397746,67.7175397746,4.67,0.02
 10/22  21:00:00,178.647043322,28.8772111598,0.453665079778,0.0,13.9747600329,18.6919646116,31.7806412008,25.9462040531,4.67,1.16443714773
 10/22  22:00:00,117.703149877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,148.86187905,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,123.844358417,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556992594,0.0,1.75125,1.16431992594
 10/23  01:00:00,115.914230061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,114.516958986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  03:00:00,113.576055781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921255673,0.0,2.335,1.16421255673
 10/23  04:00:00,120.52257979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,119.697721702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,172.522656855,28.8772111598,0.0165183828955,0.0,13.9747600329,18.6919646116,91.6757208533,85.8414960677,4.67,1.16422478561
 10/23  07:00:00,180.713431653,28.8772111598,0.0216922390158,0.0,13.9747600329,18.6919646116,103.140910618,98.4509106185,4.67,0.02
 10/23  08:00:00,253.659179893,28.8772111598,0.854832860971,0.0,34.9369000822,32.3179380704,91.7638686,82.4268460867,8.1725,1.16452251337
 10/23  09:00:00,285.955348067,28.8772111598,1.73133863204,0.0,62.886420148,41.4019203762,64.2916839511,53.7641839511,10.5075,0.02
 10/23  10:00:00,282.391560663,28.8772111598,1.99022486729,0.0,62.886420148,41.4019203762,54.1264307128,42.4540119076,10.5075,1.16491880521
 10/23  11:00:00,304.124047943,28.8772111598,2.28854285863,0.0,62.886420148,41.4019203762,41.0242793259,29.3516456892,10.5075,1.16513363664
 10/23  12:00:00,296.603941751,28.8772111598,2.66508605309,0.0,62.886420148,41.4019203762,24.7958665869,11.9777122574,10.5075,2.31065432952
 10/23  13:00:00,297.747881566,28.8772111598,2.89705672736,0.0,62.886420148,41.4019203762,14.9735022631,3.30081611197,10.5075,1.16518615117
 10/23  14:00:00,292.52719713,28.8772111598,3.08992477989,0.0,62.886420148,41.4019203762,12.0719636003,0.399388196432,10.5075,1.1650754039
 10/23  15:00:00,288.834606922,28.8772111598,3.3320459852,0.0,62.886420148,41.4019203762,11.6724663122,0.0,10.5075,1.16496631224
 10/23  16:00:00,285.617214546,28.8772111598,2.90482771847,0.0,62.886420148,41.4019203762,12.4830143548,0.810566683272,10.5075,1.16494767149
 10/23  17:00:00,286.506689078,28.8772111598,2.71802643849,0.0,62.886420148,41.4019203762,23.7025112461,12.0300673951,10.5075,1.16494385096
 10/23  18:00:00,288.253590976,28.8772111598,2.06250819159,0.0,41.9242800987,36.8599292233,42.850200092,32.3452023004,9.34,1.16499779167
 10/23  19:00:00,275.044807474,28.8772111598,1.79090305081,0.0,41.9242800987,36.8599292233,54.7242330834,45.3642330834,9.34,0.02
 10/23  20:00:00,249.298491857,28.8772111598,1.47819824452,0.0,34.9369000822,32.3179380704,60.2233726721,50.8860567967,8.1725,1.16481587541
 10/23  21:00:00,180.557654953,28.8772111598,0.612397914388,0.0,13.9747600329,18.6919646116,30.6783091263,24.8437809756,4.67,1.16452815072
 10/23  22:00:00,121.701434489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  23:00:00,153.051239459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992804154,0.0,2.335,1.1642804154
 10/23  24:00:00,127.903502532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,117.975796785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,116.856507102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,115.252439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927240775,0.0,2.335,1.16427240775
 10/24  04:00:00,138.466387237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  05:00:00,137.483250151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,190.445264234,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,103.046928039,97.2127093544,4.67,1.16421868459
 10/24  07:00:00,191.453376268,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,107.925430382,103.235430382,4.67,0.02
 10/24  08:00:00,257.408127686,28.8772111598,0.967513391312,0.0,34.9369000822,32.3179380704,81.8126679669,72.475581784,8.1725,1.1645861829
 10/24  09:00:00,290.083883425,28.8772111598,1.97586707537,0.0,62.886420148,41.4019203762,53.535979846,43.008479846,10.5075,0.02
 10/24  10:00:00,286.062652623,28.8772111598,2.21548185999,0.0,62.886420148,41.4019203762,46.4634676844,34.7909823907,10.5075,1.16498529368
 10/24  11:00:00,309.339592106,28.8772111598,2.90969540527,0.0,62.886420148,41.4019203762,23.1304479899,11.457745405,10.5075,1.16520258481
 10/24  12:00:00,302.422010113,28.8772111598,3.91284635508,0.0,62.886420148,41.4019203762,12.818300014,0.0,10.5075,2.31080001404
 10/24  13:00:00,301.283705144,28.8772111598,4.10692065329,0.0,62.886420148,41.4019203762,11.6727618313,0.0,10.5075,1.16526183126
 10/24  14:00:00,278.834705537,28.8772111598,1.92928013617,0.0,62.886420148,41.4019203762,60.787092895,49.1144398068,10.5075,1.16515308822
 10/24  15:00:00,259.392798741,28.8772111598,1.28185565292,0.0,62.886420148,41.4019203762,96.6164203076,84.9438746107,10.5075,1.16504569691
 10/24  16:00:00,251.660962923,28.8772111598,1.21973619116,0.0,62.886420148,41.4019203762,107.066894627,95.3943655595,10.5075,1.16502906711
 10/24  17:00:00,251.235196412,28.8772111598,1.15721245521,0.0,62.886420148,41.4019203762,117.213580108,105.541052749,10.5075,1.16502735928
 10/24  18:00:00,257.009989834,28.8772111598,0.80539028414,0.0,41.9242800987,36.8599292233,132.166513347,121.661637969,9.34,1.1648753777
 10/24  19:00:00,235.377962895,28.8772111598,0.665475668719,0.0,41.9242800987,36.8599292233,144.417081525,133.912336837,9.34,1.16474468827
 10/24  20:00:00,209.809824922,28.8772111598,0.334869287754,0.0,34.9369000822,32.3179380704,153.534305569,145.341805569,8.1725,0.02
 10/24  21:00:00,151.883808947,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,125.314422849,119.479806023,4.67,1.16461682596
 10/24  22:00:00,99.543108491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,131.110451794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928790336,0.0,2.335,1.16428790336
 10/24  24:00:00,98.8948783249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,89.1378656647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,86.8915922016,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924113702,0.0,2.335,1.16424113702
 10/25  03:00:00,85.0577890204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,90.3357630807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,89.1550173935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,141.155342912,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,314.026326501,308.192057851,4.67,1.16426865011
 10/25  07:00:00,139.462142301,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,293.216397194,288.526397194,4.67,0.02
 10/25  08:00:00,211.981977993,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,250.777960658,241.440919427,8.1725,1.16454123178
 10/25  09:00:00,236.831296849,28.8772111598,0.0205422368596,0.0,62.886420148,41.4019203762,208.853003937,197.180774969,10.5075,1.16472896728
 10/25  10:00:00,228.006044462,28.8772111598,0.130852363453,0.0,62.886420148,41.4019203762,186.362611091,175.835111091,10.5075,0.02
 10/25  11:00:00,258.854045954,28.8772111598,0.454178882097,0.0,62.886420148,41.4019203762,166.70181921,153.883843851,10.5075,2.31047535897
 10/25  12:00:00,238.269528303,28.8772111598,0.639324969027,0.0,62.886420148,41.4019203762,151.58564634,139.912961926,10.5075,1.16518441387
 10/25  13:00:00,235.893043682,28.8772111598,0.777389236066,0.0,62.886420148,41.4019203762,142.015637797,130.342769797,10.5075,1.16536800055
 10/25  14:00:00,231.597581402,28.8772111598,0.887908599309,0.0,62.886420148,41.4019203762,137.595021175,125.922498342,10.5075,1.16502283307
 10/25  15:00:00,227.994721549,28.8772111598,1.00273275337,0.0,62.886420148,41.4019203762,134.418048083,122.745612019,10.5075,1.16493606366
 10/25  16:00:00,227.927224487,28.8772111598,1.05627866686,0.0,62.886420148,41.4019203762,138.079241938,126.406823957,10.5075,1.1649179808
 10/25  17:00:00,230.793364124,28.8772111598,0.908499295198,0.0,62.886420148,41.4019203762,156.301154619,144.628739839,10.5075,1.16491477971
 10/25  18:00:00,239.398366242,28.8772111598,0.443693680808,0.0,41.9242800987,36.8599292233,177.052417186,166.547425418,9.34,1.164991768
 10/25  19:00:00,222.757588709,28.8772111598,0.228949282519,0.0,41.9242800987,36.8599292233,194.038149845,183.533287123,9.34,1.16486272279
 10/25  20:00:00,197.379469491,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,214.001544251,205.809044251,8.1725,0.02
 10/25  21:00:00,140.136981436,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,190.246783109,184.412137465,4.67,1.16464564433
 10/25  22:00:00,81.8037346024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,116.822788723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932661839,0.0,2.335,1.16432661839
 10/25  24:00:00,85.5753102188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,79.3689191211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,78.9847062669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992913887,0.0,2.335,1.1642913887
 10/26  03:00:00,78.719038392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,85.1867986553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,84.4873513146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922970078,0.0,2.335,1.16422970078
 10/26  06:00:00,138.576992804,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,352.854720638,348.164720638,4.67,0.02
 10/26  07:00:00,137.515096048,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,324.100852685,319.410852685,4.67,0.02
 10/26  08:00:00,210.349934318,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,285.035703671,275.698676773,8.1725,1.16452689821
 10/26  09:00:00,234.913389392,28.8772111598,0.0,0.0,62.886420148,41.4019203762,243.644910045,231.972639222,10.5075,1.1647708228
 10/26  10:00:00,225.412874333,28.8772111598,0.0,0.0,62.886420148,41.4019203762,222.956092928,211.283689264,10.5075,1.16490366426
 10/26  11:00:00,255.705991896,28.8772111598,0.0,0.0,62.886420148,41.4019203762,219.000456811,207.327650483,10.5075,1.16530632853
 10/26  12:00:00,234.672115255,28.8772111598,0.0,0.0,62.886420148,41.4019203762,218.871568526,207.198749664,10.5075,1.1653188621
 10/26  13:00:00,232.643642285,28.8772111598,0.0,0.0,62.886420148,41.4019203762,216.247329554,204.574603996,10.5075,1.16522555808
 10/26  14:00:00,228.788112513,28.8772111598,0.0776482516304,0.0,62.886420148,41.4019203762,214.763170428,203.090508785,10.5075,1.16516164237
 10/26  15:00:00,225.419923037,28.8772111598,0.135989401311,0.0,62.886420148,41.4019203762,211.096031349,199.423454619,10.5075,1.16507672936
 10/26  16:00:00,225.659177522,28.8772111598,0.206330053104,0.0,62.886420148,41.4019203762,207.719302426,196.046741843,10.5075,1.16506058299
 10/26  17:00:00,229.168892876,28.8772111598,0.231360529333,0.0,62.886420148,41.4019203762,208.617325113,196.944765643,10.5075,1.16505947044
 10/26  18:00:00,238.226464469,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,220.304919365,209.799989713,9.34,1.16492965202
 10/26  19:00:00,222.043068501,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,230.680204808,220.175372633,9.34,1.16483217524
 10/26  20:00:00,197.191974973,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,234.6872932,225.350018023,8.1725,1.16477517693
 10/26  21:00:00,140.106271585,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,200.182897122,195.492897122,4.67,0.02
 10/26  22:00:00,80.757337582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942764188,0.0,2.335,1.16442764188
 10/26  23:00:00,115.807630598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,84.9062498914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  01:00:00,78.6217250908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992303777,0.0,2.335,1.1642303777
 10/27  02:00:00,78.1831657698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,77.991273035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,100.570500384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,100.856503879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924722584,0.0,2.335,1.16424722584
 10/27  06:00:00,155.270878025,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,366.252411909,361.562411909,4.67,0.02
 10/27  07:00:00,146.900801503,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,336.727852519,330.893442881,4.67,1.16440963862
 10/27  08:00:00,211.010520051,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,288.052957492,279.860457492,8.1725,0.02
 10/27  09:00:00,236.194214752,28.8772111598,0.00816299041036,0.0,62.886420148,41.4019203762,245.253964054,233.581623815,10.5075,1.16484023861
 10/27  10:00:00,226.273167406,28.8772111598,0.0,0.0,62.886420148,41.4019203762,227.293175566,215.62081954,10.5075,1.16485602626
 10/27  11:00:00,256.274505978,28.8772111598,0.0314968730774,0.0,62.886420148,41.4019203762,205.61155127,193.938848942,10.5075,1.16520232868
 10/27  12:00:00,235.5900253,28.8772111598,0.218667269483,0.0,62.886420148,41.4019203762,189.826468493,178.153769628,10.5075,1.16519886436
 10/27  13:00:00,233.811197758,28.8772111598,0.38732975357,0.0,62.886420148,41.4019203762,174.393569763,162.720678039,10.5075,1.16539172425
 10/27  14:00:00,230.190917838,28.8772111598,0.519962292778,0.0,62.886420148,41.4019203762,164.219027524,152.546437034,10.5075,1.16509049026
 10/27  15:00:00,226.87955273,28.8772111598,0.64163478111,0.0,62.886420148,41.4019203762,158.420791757,146.74826529,10.5075,1.16502646724
 10/27  16:00:00,226.937955781,28.8772111598,0.708183013219,0.0,62.886420148,41.4019203762,160.16548642,148.492977684,10.5075,1.16500873578
 10/27  17:00:00,229.41444767,28.8772111598,0.437111198024,0.0,62.886420148,41.4019203762,188.714575612,177.042069539,10.5075,1.16500607354
 10/27  18:00:00,237.939796691,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,216.436189009,205.931292097,9.34,1.1648969123
 10/27  19:00:00,214.825512647,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,240.430782783,229.925951461,9.34,1.16483132123
 10/27  20:00:00,190.17661631,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,253.127901355,243.790621426,8.1725,1.16477992914
 10/27  21:00:00,134.523521859,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,221.066877849,216.376877849,4.67,0.02
 10/27  22:00:00,79.8807685333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944377172,0.0,2.335,1.16444377172
 10/27  23:00:00,115.26333483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,84.1027682984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,75.8230864136,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562186956,0.0,1.75125,1.16437186956
 10/28  02:00:00,75.5714478359,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,79.5183183844,4.11648864399,0.0,0.0,3.49369000822,6.81298672936,11.6205523606,8.70502425907,1.75125,1.16427810153
 10/28  04:00:00,94.4901275036,12.349465932,0.0,0.0,3.49369000822,6.81298672936,26.0904088492,24.3191588492,1.75125,0.02
 10/28  05:00:00,89.9312755255,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,19.1831344232,17.4118844232,1.75125,0.02
 10/28  06:00:00,123.949986127,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,422.771925815,418.105143973,3.5025,1.16428184198
 10/28  07:00:00,122.889421765,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,383.779047713,380.256547713,3.5025,0.02
 10/28  08:00:00,182.608724646,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,327.900000024,320.897921942,5.8375,1.16457808207
 10/28  09:00:00,201.048486446,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,247.992600585,238.632600585,9.34,0.02
 10/28  10:00:00,227.518579574,28.8772111598,0.00850427904213,0.0,62.886420148,41.4019203762,199.026271012,187.353742069,10.5075,1.16502894286
 10/28  11:00:00,258.797339099,28.8772111598,0.25320624249,0.0,62.886420148,41.4019203762,168.216409795,156.543825027,10.5075,1.16508476725
 10/28  12:00:00,239.617314545,28.8772111598,0.673274493779,0.0,62.886420148,41.4019203762,144.490166643,131.672194071,10.5075,2.31047257258
 10/28  13:00:00,239.406197581,28.8772111598,0.903035409317,0.0,62.886420148,41.4019203762,127.701875155,116.028982049,10.5075,1.16539310613
 10/28  14:00:00,237.301532932,28.8772111598,1.08548843804,0.0,62.886420148,41.4019203762,114.914370781,103.241871852,10.5075,1.16499892878
 10/28  15:00:00,234.26390329,28.8772111598,1.24619439932,0.0,62.886420148,41.4019203762,108.627385842,96.9548902897,10.5075,1.16499555229
 10/28  16:00:00,233.194704702,28.8772111598,1.2647493204,0.0,62.886420148,41.4019203762,114.180353586,102.507876504,10.5075,1.1649770827
 10/28  17:00:00,234.1359893,28.8772111598,1.01627711912,0.0,62.886420148,41.4019203762,139.998870527,128.326426985,10.5075,1.1649435415
 10/28  18:00:00,228.209316796,28.8772111598,0.197371115924,0.0,34.9369000822,32.3179380704,175.119698654,165.782114017,8.1725,1.16508463739
 10/28  19:00:00,182.439416866,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,195.101192542,188.098912071,5.8375,1.16478047111
 10/28  20:00:00,171.93680381,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,207.555383467,201.697883467,5.8375,0.02
 10/28  21:00:00,129.348602779,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,173.657975548,168.990934618,3.5025,1.16454093002
 10/28  22:00:00,82.9302023714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,117.658553517,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563968336,0.0,1.75125,1.16438968336
 10/28  24:00:00,86.9698615699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,80.0728668159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,79.1511480145,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558473733,0.0,1.75125,1.16433473733
 10/29  03:00:00,78.3863354767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,84.6435652313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,84.0184274197,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555220717,0.0,1.75125,1.16430220717
 10/29  06:00:00,125.600974798,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,349.974708757,346.452208757,3.5025,0.02
 10/29  07:00:00,125.539252457,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,323.709903555,319.043060393,3.5025,1.16434316188
 10/29  08:00:00,158.543728111,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,264.877108323,261.354608323,3.5025,0.02
 10/29  09:00:00,133.788181898,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,221.984794368,218.462294368,3.5025,0.02
 10/29  10:00:00,170.653322259,28.8772111598,0.00507964259837,0.0,27.9495200658,27.7759469175,175.376633152,167.206870466,7.005,1.16476268601
 10/29  11:00:00,205.284860445,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,138.874009442,130.704198464,7.005,1.16481097762
 10/29  12:00:00,218.428802311,28.8772111598,0.798794207409,0.0,41.9242800987,36.8599292233,99.3904781559,88.8855846833,9.34,1.16489347253
 10/29  13:00:00,218.739064908,28.8772111598,1.2032896162,0.0,41.9242800987,36.8599292233,82.1264044427,72.7664044427,9.34,0.02
 10/29  14:00:00,216.007828414,28.8772111598,1.43112007581,0.0,41.9242800987,36.8599292233,72.3337218353,61.8288509681,9.34,1.1648708672
 10/29  15:00:00,213.322533313,28.8772111598,1.59123582357,0.0,41.9242800987,36.8599292233,66.2486026042,55.7437272405,9.34,1.16487536369
 10/29  16:00:00,214.448855318,28.8772111598,1.69151013312,0.0,41.9242800987,36.8599292233,65.7732155965,55.2682850412,9.34,1.16493055528
 10/29  17:00:00,185.265602924,28.8772111598,0.72779937148,0.0,27.9495200658,27.7759469175,101.097974724,92.9281024365,7.005,1.16487228748
 10/29  18:00:00,195.891710363,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,144.791134805,140.101134805,4.67,0.02
 10/29  19:00:00,176.724977031,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,155.301291103,149.466563554,4.67,1.16472754922
 10/29  20:00:00,165.161445068,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,174.251448752,168.416910032,4.67,1.16453871986
 10/29  21:00:00,149.362529837,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,151.017242416,146.327242416,4.67,0.02
 10/29  22:00:00,88.6178261465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  23:00:00,122.673676057,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549973874,0.0,1.75125,1.16424973874
 10/29  24:00:00,92.6331053182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,87.3664527589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,86.5144868143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927331758,0.0,2.335,1.16427331758
 10/30  03:00:00,86.0068051106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,92.137423842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,91.2078178873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921392081,0.0,2.335,1.16421392081
 10/30  06:00:00,144.665171632,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,278.451441674,273.761441674,4.67,0.02
 10/30  07:00:00,146.925953405,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,247.355256924,242.665256924,4.67,0.02
 10/30  08:00:00,220.214784526,28.8772111598,0.0140238092173,0.0,34.9369000822,32.3179380704,208.03842645,198.701266701,8.1725,1.16465974922
 10/30  09:00:00,248.731888534,28.8772111598,0.328707393653,0.0,62.886420148,41.4019203762,163.881650558,152.20946486,10.5075,1.16468569793
 10/30  10:00:00,240.574384717,28.8772111598,0.769822606219,0.0,62.886420148,41.4019203762,141.410523448,129.738106569,10.5075,1.16491687866
 10/30  11:00:00,271.35823964,28.8772111598,1.04303870635,0.0,62.886420148,41.4019203762,117.800640728,106.12780733,10.5075,1.16533339791
 10/30  12:00:00,254.587542286,28.8772111598,1.23631226855,0.0,62.886420148,41.4019203762,102.251097321,90.5782418454,10.5075,1.16535547589
 10/30  13:00:00,254.267387041,28.8772111598,1.44579870122,0.0,62.886420148,41.4019203762,87.6145002021,75.9417297787,10.5075,1.16527042337
 10/30  14:00:00,252.788991842,28.8772111598,1.75732307997,0.0,62.886420148,41.4019203762,70.1189997666,58.446285076,10.5075,1.16521469059
 10/30  15:00:00,250.495323653,28.8772111598,1.97176921679,0.0,62.886420148,41.4019203762,59.1254427493,47.4530276931,10.5075,1.16491505627
 10/30  16:00:00,250.434531354,28.8772111598,1.91696116465,0.0,62.886420148,41.4019203762,64.372584219,52.699954068,10.5075,1.16513015102
 10/30  17:00:00,250.22589535,28.8772111598,1.55357925578,0.0,62.886420148,41.4019203762,90.9123021523,79.2396644105,10.5075,1.16513774183
 10/30  18:00:00,256.47251358,28.8772111598,1.09578379546,0.0,41.9242800987,36.8599292233,108.985420865,98.4804057258,9.34,1.16501513914
 10/30  19:00:00,241.624516441,28.8772111598,0.936840524221,0.0,41.9242800987,36.8599292233,122.434639263,111.929895418,9.34,1.16474384462
 10/30  20:00:00,214.113728114,28.8772111598,0.633026312827,0.0,34.9369000822,32.3179380704,131.484163322,122.146965127,8.1725,1.16469819417
 10/30  21:00:00,153.670526692,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,103.761824526,99.0718245257,4.67,0.02
 10/30  22:00:00,96.0116645913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942909224,0.0,2.335,1.16442909224
 10/30  23:00:00,129.559556536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  24:00:00,100.219937938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,92.2426790974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926353981,0.0,2.335,1.16426353981
 10/31  02:00:00,90.2708161408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,88.8186397991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,110.148050543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921973097,0.0,2.335,1.16421973097
 10/31  05:00:00,109.310654812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,162.28329414,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,248.150308679,243.460308679,4.67,0.02
 10/31  07:00:00,155.98073078,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,230.331878993,224.497465551,4.67,1.16441344186
 10/31  08:00:00,220.068905741,28.8772111598,0.0332609305687,0.0,34.9369000822,32.3179380704,185.797717698,177.605217698,8.1725,0.02
 10/31  09:00:00,251.029787332,28.8772111598,0.719082178032,0.0,62.886420148,41.4019203762,130.739613943,119.067322036,10.5075,1.16479190774
 10/31  10:00:00,244.401513101,28.8772111598,1.2934585063,0.0,62.886420148,41.4019203762,99.1047489675,87.4322587422,10.5075,1.16499022527
 10/31  11:00:00,276.468787899,28.8772111598,1.72431828264,0.0,62.886420148,41.4019203762,71.8690810283,60.1962314674,10.5075,1.16534956085
 10/31  12:00:00,261.081680632,28.8772111598,2.03031382002,0.0,62.886420148,41.4019203762,55.630884262,43.9580292679,10.5075,1.16535499409
 10/31  13:00:00,260.233540309,28.8772111598,2.3050717309,0.0,62.886420148,41.4019203762,43.7544262312,30.9364445383,10.5075,2.31048169299
 10/31  14:00:00,254.545208693,28.8772111598,2.37694656553,0.0,62.886420148,41.4019203762,42.7434679935,31.0708994573,10.5075,1.16506853614
 10/31  15:00:00,249.284566021,28.8772111598,2.33017247337,0.0,62.886420148,41.4019203762,46.4150438154,34.7425882984,10.5075,1.16495551698
 10/31  16:00:00,248.34945469,28.8772111598,2.21990103574,0.0,62.886420148,41.4019203762,55.6232913829,43.9508334868,10.5075,1.16495789611
 10/31  17:00:00,250.435918061,28.8772111598,1.98287457579,0.0,62.886420148,41.4019203762,72.6122536433,60.9397781522,10.5075,1.16497549118
 10/31  18:00:00,256.892684069,28.8772111598,1.49810550846,0.0,41.9242800987,36.8599292233,89.0721069151,79.7121069151,9.34,0.02
 10/31  19:00:00,234.784269733,28.8772111598,1.27685341394,0.0,41.9242800987,36.8599292233,105.299755053,94.7948905386,9.34,1.1648645141
 10/31  20:00:00,207.70790451,28.8772111598,0.958539872401,0.0,34.9369000822,32.3179380704,112.521892337,103.184567888,8.1725,1.16482444938
 10/31  21:00:00,149.848106617,28.8772111598,0.257473429962,0.0,13.9747600329,18.6919646116,73.4471375277,67.6124901422,4.67,1.1646473855
 10/31  22:00:00,96.4466351726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,129.584267757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,100.432634093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920848742,0.0,2.335,1.16420848742
 11/01  01:00:00,92.5311747639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,93.016841009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,93.4466805634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925696206,0.0,2.335,1.16425696206
 11/01  04:00:00,100.536908036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,100.195616093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,153.388972046,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,179.787335999,175.097335999,4.67,0.02
 11/01  07:00:00,157.754220989,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,180.952629082,175.118128059,4.67,1.16450102361
 11/01  08:00:00,230.224962631,28.8772111598,0.00725583661642,0.0,34.9369000822,32.3179380704,163.485960708,154.148860698,8.1725,1.16460000979
 11/01  09:00:00,258.399797444,28.8772111598,0.685625843565,0.0,62.886420148,41.4019203762,139.406785685,128.879285685,10.5075,0.02
 11/01  10:00:00,253.094499874,28.8772111598,0.865174735128,0.0,62.886420148,41.4019203762,127.731524098,116.059139465,10.5075,1.16488463303
 11/01  11:00:00,283.831039832,28.8772111598,1.06358671238,0.0,62.886420148,41.4019203762,108.891864357,97.2192388156,10.5075,1.16512554108
 11/01  12:00:00,271.47443774,28.8772111598,1.20671147021,0.0,62.886420148,41.4019203762,96.9554640313,84.1372535101,10.5075,2.31071052127
 11/01  13:00:00,276.42557666,28.8772111598,1.46849288322,0.0,62.886420148,41.4019203762,78.5713187688,66.898576436,10.5075,1.16524233283
 11/01  14:00:00,278.511504326,28.8772111598,1.81059195082,0.0,62.886420148,41.4019203762,62.9494638562,51.2768152161,10.5075,1.16514864005
 11/01  15:00:00,278.746662182,28.8772111598,2.11603181566,0.0,62.886420148,41.4019203762,50.3531785612,38.680622147,10.5075,1.16505641418
 11/01  16:00:00,277.894142014,28.8772111598,2.05264902224,0.0,62.886420148,41.4019203762,57.6647983498,45.9922412023,10.5075,1.16505714752
 11/01  17:00:00,276.656913199,28.8772111598,1.70289779116,0.0,62.886420148,41.4019203762,76.3674919562,64.6949188149,10.5075,1.16507314133
 11/01  18:00:00,279.137472449,28.8772111598,1.24938335467,0.0,41.9242800987,36.8599292233,87.7384291274,77.2334940083,9.34,1.1649351191
 11/01  19:00:00,267.250769656,28.8772111598,1.20753730328,0.0,41.9242800987,36.8599292233,88.9787725129,78.473954797,9.34,1.16481771585
 11/01  20:00:00,243.1705396,28.8772111598,0.994598226502,0.0,34.9369000822,32.3179380704,87.453875357,79.261375357,8.1725,0.02
 11/01  21:00:00,176.784467406,28.8772111598,0.197803556833,0.0,13.9747600329,18.6919646116,57.9488404984,52.1142075744,4.67,1.16463292404
 11/01  22:00:00,117.657850722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  23:00:00,148.613707061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929531663,0.0,2.335,1.16429531663
 11/01  24:00:00,122.710242223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,113.006305681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,111.153845313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926484717,0.0,2.335,1.16426484717
 11/02  03:00:00,108.612146721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,113.49587555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,111.802309615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927425461,0.0,2.335,1.16427425461
 11/02  06:00:00,161.639472698,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,170.624152071,165.934152071,4.67,0.02
 11/02  07:00:00,162.306948267,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,181.346069644,176.656069644,4.67,0.02
 11/02  08:00:00,230.621977949,28.8772111598,0.00553336509139,0.0,34.9369000822,32.3179380704,171.126855695,161.789696042,8.1725,1.16465965267
 11/02  09:00:00,257.921947983,28.8772111598,0.538723077219,0.0,62.886420148,41.4019203762,143.969259847,132.297067188,10.5075,1.16469265822
 11/02  10:00:00,248.874449105,28.8772111598,0.693647825831,0.0,62.886420148,41.4019203762,140.579591334,128.907159158,10.5075,1.16493217533
 11/02  11:00:00,275.648900225,28.8772111598,0.758176266525,0.0,62.886420148,41.4019203762,136.129243675,124.456384409,10.5075,1.16535926646
 11/02  12:00:00,256.338924504,28.8772111598,0.749654910882,0.0,62.886420148,41.4019203762,140.405414614,128.732526006,10.5075,1.16538860717
 11/02  13:00:00,253.876177649,28.8772111598,0.81866465436,0.0,62.886420148,41.4019203762,137.016607982,125.343798134,10.5075,1.16530984792
 11/02  14:00:00,248.997907824,28.8772111598,0.828079547247,0.0,62.886420148,41.4019203762,138.137634071,126.465116779,10.5075,1.16501729132
 11/02  15:00:00,244.421024281,28.8772111598,0.839449629686,0.0,62.886420148,41.4019203762,138.902047721,127.229582429,10.5075,1.1649652925
 11/02  16:00:00,243.610844504,28.8772111598,0.847370123056,0.0,62.886420148,41.4019203762,140.576730139,128.904269435,10.5075,1.16496070411
 11/02  17:00:00,245.165891805,28.8772111598,0.765374456008,0.0,62.886420148,41.4019203762,151.577281487,139.90481011,10.5075,1.16497137717
 11/02  18:00:00,251.821399784,28.8772111598,0.463157324035,0.0,41.9242800987,36.8599292233,161.557817156,151.052943628,9.34,1.16487352775
 11/02  19:00:00,236.357604106,28.8772111598,0.385659188364,0.0,41.9242800987,36.8599292233,168.589469355,158.084650174,9.34,1.16481918053
 11/02  20:00:00,209.469983167,28.8772111598,0.140949941839,0.0,34.9369000822,32.3179380704,173.274373146,163.937093887,8.1725,1.16477925923
 11/02  21:00:00,151.158257847,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,139.193382741,134.503382741,4.67,0.02
 11/02  22:00:00,93.5704525749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946187982,0.0,2.335,1.16446187982
 11/02  23:00:00,127.13716762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  24:00:00,96.3322240787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,88.4975647647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927741062,0.0,2.335,1.16427741062
 11/03  02:00:00,87.1115517496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  03:00:00,85.9521389017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,107.35294021,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923933032,0.0,2.335,1.16423933032
 11/03  05:00:00,106.667526154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,160.351651883,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,297.610336453,292.920336453,4.67,0.02
 11/03  07:00:00,154.697966827,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,265.699512152,259.86511715,4.67,1.16439500121
 11/03  08:00:00,218.587860233,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,228.356638254,220.164138254,8.1725,0.02
 11/03  09:00:00,245.494120485,28.8772111598,0.00553460265816,0.0,62.886420148,41.4019203762,195.763199616,184.090865722,10.5075,1.16483389326
 11/03  10:00:00,236.35682647,28.8772111598,0.17121608221,0.0,62.886420148,41.4019203762,181.070927332,169.39853856,10.5075,1.1648887725
 11/03  11:00:00,266.437296951,28.8772111598,0.433929417514,0.0,62.886420148,41.4019203762,164.146457114,152.473760132,10.5075,1.16519698178
 11/03  12:00:00,247.329845987,28.8772111598,0.523216148189,0.0,62.886420148,41.4019203762,159.152181321,147.479490391,10.5075,1.16519092951
 11/03  13:00:00,245.757662977,28.8772111598,0.659401352251,0.0,62.886420148,41.4019203762,146.616427407,133.798176132,10.5075,2.31075127522
 11/03  14:00:00,242.644781063,28.8772111598,0.77758809645,0.0,62.886420148,41.4019203762,137.66555088,125.99283888,10.5075,1.16521200008
 11/03  15:00:00,239.726069988,28.8772111598,0.863590860313,0.0,62.886420148,41.4019203762,136.006472425,124.333868108,10.5075,1.16510431658
 11/03  16:00:00,239.926766617,28.8772111598,0.893298128365,0.0,62.886420148,41.4019203762,138.224295708,126.551682431,10.5075,1.16511327677
 11/03  17:00:00,243.095379327,28.8772111598,0.821273817957,0.0,62.886420148,41.4019203762,148.283205109,136.610567517,10.5075,1.16513759158
 11/03  18:00:00,251.336234837,28.8772111598,0.512851735506,0.0,41.9242800987,36.8599292233,158.105674833,147.600690883,9.34,1.16498395016
 11/03  19:00:00,230.86547046,28.8772111598,0.36017678052,0.0,41.9242800987,36.8599292233,169.939369249,160.579369249,9.34,0.02
 11/03  20:00:00,205.948349501,28.8772111598,0.0551433301373,0.0,34.9369000822,32.3179380704,178.466870713,169.129552063,8.1725,1.16481865062
 11/03  21:00:00,149.235262283,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,145.484926641,139.650382817,4.67,1.16454382476
 11/03  22:00:00,97.6892284011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,131.494629141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930333136,0.0,2.335,1.16430333136
 11/03  24:00:00,102.023015144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,91.84199893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,90.6196278128,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559321101,0.0,1.75125,1.16434321101
 11/04  03:00:00,89.7182131227,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  04:00:00,95.778123168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,95.3937431422,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554503768,0.0,1.75125,1.16429503768
 11/04  06:00:00,136.892385505,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,253.148980288,249.626480288,3.5025,0.02
 11/04  07:00:00,139.907948735,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,238.10067101,233.433653135,3.5025,1.1645178745
 11/04  08:00:00,197.124953888,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,222.11935686,216.26185686,5.8375,0.02
 11/04  09:00:00,215.890576831,28.8772111598,0.0222536569497,0.0,41.9242800987,36.8599292233,205.022487863,194.51780479,9.34,1.16468307376
 11/04  10:00:00,240.068707091,28.8772111598,0.0952686280562,0.0,62.886420148,41.4019203762,182.414313563,170.74192417,10.5075,1.16488939314
 11/04  11:00:00,270.421776033,28.8772111598,0.382977835361,0.0,62.886420148,41.4019203762,166.389334518,154.716670768,10.5075,1.16516374972
 11/04  12:00:00,251.791589184,28.8772111598,0.545909584623,0.0,62.886420148,41.4019203762,156.312634605,144.63998987,10.5075,1.16514473509
 11/04  13:00:00,250.278629277,28.8772111598,0.634520593163,0.0,62.886420148,41.4019203762,149.391996395,137.719132978,10.5075,1.16536341656
 11/04  14:00:00,245.71479541,28.8772111598,0.747498765926,0.0,62.886420148,41.4019203762,138.110695186,126.438132867,10.5075,1.16506231864
 11/04  15:00:00,241.848273659,28.8772111598,0.767901386974,0.0,62.886420148,41.4019203762,140.603864317,128.931282181,10.5075,1.16508213596
 11/04  16:00:00,241.605844913,28.8772111598,0.850363964732,0.0,62.886420148,41.4019203762,135.579230292,123.906643755,10.5075,1.16508653726
 11/04  17:00:00,247.169831126,28.8772111598,0.761704733445,0.0,62.886420148,41.4019203762,148.72193725,137.049361737,10.5075,1.1650755129
 11/04  18:00:00,236.473344214,28.8772111598,0.114265691693,0.0,34.9369000822,32.3179380704,173.839466957,164.501936134,8.1725,1.1650308229
 11/04  19:00:00,191.655452672,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,188.867992491,181.865569748,5.8375,1.16492274254
 11/04  20:00:00,179.517393215,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,202.781250786,195.779066583,5.8375,1.16468420365
 11/04  21:00:00,134.128433026,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,181.32500746,176.657990269,3.5025,1.16451719167
 11/04  22:00:00,86.6615728159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,120.535721682,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  24:00:00,88.9207718008,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561519287,0.0,1.75125,1.16436519287
 11/05  01:00:00,82.131130302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,80.4698907593,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553936764,0.0,1.75125,1.16428936764
 11/05  03:00:00,79.1109316307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,84.6226840037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,91.7016910488,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,16.2772707011,13.3617694229,1.75125,1.16425127824
 11/05  06:00:00,124.527447955,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,430.871914871,427.349414871,3.5025,0.02
 11/05  07:00:00,126.874325709,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,400.976833949,397.454333949,3.5025,0.02
 11/05  08:00:00,155.98518072,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,336.466680629,331.799776173,3.5025,1.16440445595
 11/05  09:00:00,130.384921391,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,297.843951861,294.321451861,3.5025,0.02
 11/05  10:00:00,167.55875305,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,239.514663526,231.34487693,7.005,1.16478659596
 11/05  11:00:00,199.054275654,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,202.550144741,194.380395408,7.005,1.1647493336
 11/05  12:00:00,208.410165574,28.8772111598,0.0263646056978,0.0,41.9242800987,36.8599292233,162.842353936,153.482353936,9.34,0.02
 11/05  13:00:00,208.061989675,28.8772111598,0.158304036748,0.0,41.9242800987,36.8599292233,148.213262066,137.708394643,9.34,1.16486742271
 11/05  14:00:00,204.785124249,28.8772111598,0.483860549066,0.0,41.9242800987,36.8599292233,136.886213026,126.381361956,9.34,1.16485107041
 11/05  15:00:00,201.891478649,28.8772111598,0.664014481291,0.0,41.9242800987,36.8599292233,129.913874477,119.409000369,9.34,1.16487410812
 11/05  16:00:00,200.1039387,28.8772111598,0.68690562832,0.0,41.9242800987,36.8599292233,135.961491128,125.456538368,9.34,1.16495275966
 11/05  17:00:00,175.93633633,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,182.272287825,175.247287825,7.005,0.02
 11/05  18:00:00,188.499506627,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,211.571483863,205.736773898,4.67,1.16470996535
 11/05  19:00:00,169.297451441,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,226.199517338,220.364782184,4.67,1.16473515416
 11/05  20:00:00,159.83584806,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,240.741595622,236.051595622,4.67,0.02
 11/05  21:00:00,144.483576929,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,207.285499388,201.451071386,4.67,1.16442800207
 11/05  22:00:00,84.2820728382,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  23:00:00,119.296709659,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551403739,0.0,1.75125,1.16426403739
 11/05  24:00:00,88.67418694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,84.3558122143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,83.731577972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927022268,0.0,2.335,1.16427022268
 11/06  03:00:00,83.3072075067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,82.8864602249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  05:00:00,89.2567145937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  06:00:00,88.9565137306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922259578,0.0,2.335,1.16422259578
 11/06  07:00:00,135.894504495,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,316.683632299,311.993632299,4.67,0.02
 11/06  08:00:00,141.007818201,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,269.36406434,263.529663242,4.67,1.16440109746
 11/06  09:00:00,218.914905916,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,207.785618008,199.593118008,8.1725,0.02
 11/06  10:00:00,251.172481236,28.8772111598,0.294248226224,0.0,62.886420148,41.4019203762,147.997488295,136.325126828,10.5075,1.16486146689
 11/06  11:00:00,247.668485566,28.8772111598,0.905015289663,0.0,62.886420148,41.4019203762,110.484384617,98.8119833331,10.5075,1.16490128355
 11/06  12:00:00,281.163548449,28.8772111598,1.28134004296,0.0,62.886420148,41.4019203762,81.9326371404,70.259856262,10.5075,1.16528087842
 11/06  13:00:00,267.397797072,28.8772111598,1.50581589262,0.0,62.886420148,41.4019203762,64.3164412945,52.6436402293,10.5075,1.16530106523
 11/06  14:00:00,267.799586635,28.8772111598,1.74789118197,0.0,62.886420148,41.4019203762,50.6543391689,38.9816044436,10.5075,1.16523472525
 11/06  15:00:00,265.035143618,28.8772111598,1.91810980357,0.0,62.886420148,41.4019203762,44.7969981026,31.9792105703,10.5075,2.31028753228
 11/06  16:00:00,260.81598348,28.8772111598,1.9633481353,0.0,62.886420148,41.4019203762,46.3701331677,34.6976835913,10.5075,1.16494957643
 11/06  17:00:00,261.578385253,28.8772111598,1.58267833335,0.0,62.886420148,41.4019203762,78.6089449082,66.9364794876,10.5075,1.16496542061
 11/06  18:00:00,261.723022499,28.8772111598,1.20135201508,0.0,62.886420148,41.4019203762,111.409060601,99.7365638355,10.5075,1.16499676504
 11/06  19:00:00,256.406455939,28.8772111598,0.783993274129,0.0,41.9242800987,36.8599292233,131.890499717,122.530499717,9.34,0.02
 11/06  20:00:00,241.162046686,28.8772111598,0.654040631197,0.0,41.9242800987,36.8599292233,146.275962234,135.771065981,9.34,1.16489625274
 11/06  21:00:00,213.900701753,28.8772111598,0.324816198713,0.0,34.9369000822,32.3179380704,158.475426528,149.138058686,8.1725,1.16486784189
 11/06  22:00:00,154.331980181,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,130.669135758,124.834578002,4.67,1.16455775596
 11/06  23:00:00,96.8491148801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  24:00:00,130.423616165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,100.805525194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926050315,0.0,2.335,1.16426050315
 11/07  02:00:00,93.03332083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  03:00:00,92.0778190911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,90.8941534506,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992463509,0.0,2.335,1.1642463509
 11/07  05:00:00,112.298889773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  06:00:00,111.355815246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  07:00:00,156.984680535,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,272.167146634,266.332878136,4.67,1.16426849822
 11/07  08:00:00,154.83731933,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,236.288197292,231.598197292,4.67,0.02
 11/07  09:00:00,224.931822348,28.8772111598,0.0527140286057,0.0,34.9369000822,32.3179380704,178.45239957,169.115291197,8.1725,1.16460837235
 11/07  10:00:00,257.154920276,28.8772111598,0.695170506474,0.0,62.886420148,41.4019203762,122.514132225,111.986632225,10.5075,0.02
 11/07  11:00:00,250.162890097,28.8772111598,1.22683699085,0.0,62.886420148,41.4019203762,94.0032790272,82.330798424,10.5075,1.16498060317
 11/07  12:00:00,280.154907905,28.8772111598,1.56897251254,0.0,62.886420148,41.4019203762,69.9864914284,57.1686147342,10.5075,2.31037669423
