Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  13:00:00,262.691456249,28.8772111598,1.76015113774,0.0,62.886420148,41.4019203762,60.7355451863,49.0625729189,10.5075,1.16547226735
 11/07  14:00:00,256.616359701,28.8772111598,1.82983447642,0.0,62.886420148,41.4019203762,63.9662604303,52.2933603433,10.5075,1.16540008695
 11/07  15:00:00,249.167934675,28.8772111598,1.82858648002,0.0,62.886420148,41.4019203762,70.449033954,58.776461898,10.5075,1.16507205607
 11/07  16:00:00,243.222130597,28.8772111598,1.82954968919,0.0,62.886420148,41.4019203762,77.4625026455,65.7899916356,10.5075,1.16501100994
 11/07  17:00:00,245.125668846,28.8772111598,1.59549842385,0.0,62.886420148,41.4019203762,101.001707518,89.3291861639,10.5075,1.16502135428
 11/07  18:00:00,245.618777296,28.8772111598,1.13522976769,0.0,62.886420148,41.4019203762,141.451400347,129.77885314,10.5075,1.1650472068
 11/07  19:00:00,242.894651257,28.8772111598,0.581925420522,0.0,41.9242800987,36.8599292233,170.100849743,159.595910271,9.34,1.16493947199
 11/07  20:00:00,221.026918793,28.8772111598,0.634264924106,0.0,41.9242800987,36.8599292233,165.105437812,154.600574365,9.34,1.16486344688
 11/07  21:00:00,194.757698682,28.8772111598,0.18514927268,0.0,34.9369000822,32.3179380704,184.555158954,175.217829634,8.1725,1.16482931916
 11/07  22:00:00,138.275935384,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,160.9640201,156.2740201,4.67,0.02
 11/07  23:00:00,84.1968142616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943768677,0.0,2.335,1.16443768677
 11/07  24:00:00,118.813776085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,87.2396071274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,79.8699091799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929640513,0.0,2.335,1.16429640513
 11/08  03:00:00,78.580202814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,78.1714829625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,84.5434498021,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992538752,0.0,2.335,1.1642538752
 11/08  06:00:00,84.1260562926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  07:00:00,131.712987958,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,362.451951723,357.761951723,4.67,0.02
 11/08  08:00:00,134.356985461,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,316.388278487,310.55377538,4.67,1.1645031069
 11/08  09:00:00,210.825935424,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,270.629248871,262.436748871,8.1725,0.02
 11/08  10:00:00,235.412721934,28.8772111598,0.0145236500512,0.0,62.886420148,41.4019203762,228.780150871,217.107856393,10.5075,1.16479447853
 11/08  11:00:00,226.156253257,28.8772111598,0.0766281252117,0.0,62.886420148,41.4019203762,196.996733934,185.324219533,10.5075,1.16501440055
 11/08  12:00:00,256.926873076,28.8772111598,0.41051313223,0.0,62.886420148,41.4019203762,172.643898399,160.971271637,10.5075,1.16512676177
 11/08  13:00:00,236.658496007,28.8772111598,0.635739270701,0.0,62.886420148,41.4019203762,155.856624482,144.183698848,10.5075,1.16542563416
 11/08  14:00:00,234.903172237,28.8772111598,0.788156770828,0.0,62.886420148,41.4019203762,146.743429738,133.92525527,10.5075,2.31067446779
 11/08  15:00:00,231.107453007,28.8772111598,0.908524871845,0.0,62.886420148,41.4019203762,141.237637358,129.564949175,10.5075,1.16518818256
 11/08  16:00:00,227.528987232,28.8772111598,0.967022909723,0.0,62.886420148,41.4019203762,143.470724989,131.798134932,10.5075,1.16509005677
 11/08  17:00:00,233.87469233,28.8772111598,0.888193638178,0.0,62.886420148,41.4019203762,156.443850596,144.771240279,10.5075,1.16511031756
 11/08  18:00:00,239.974263096,28.8772111598,0.651419430759,0.0,62.886420148,41.4019203762,177.197525818,165.524879649,10.5075,1.16514616994
 11/08  19:00:00,238.31067672,28.8772111598,0.113886471803,0.0,41.9242800987,36.8599292233,204.181737024,193.67673576,9.34,1.16500126413
 11/08  20:00:00,221.878972009,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,219.226432818,209.866432818,9.34,0.02
 11/08  21:00:00,197.013014603,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,227.388592769,218.051249034,8.1725,1.16484373452
 11/08  22:00:00,139.982566811,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,196.515537203,190.680890516,4.67,1.16464668714
 11/08  23:00:00,80.4986460744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  24:00:00,115.670737105,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933784897,0.0,2.335,1.16433784897
 11/09  01:00:00,84.4937161913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,78.2029605246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,77.8741446013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928902115,0.0,2.335,1.16428902115
 11/09  04:00:00,77.6820045073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,92.5711134047,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,16.6031782678,14.2481782678,2.335,0.02
 11/09  06:00:00,96.2245677911,12.349465932,0.0,0.0,3.49369000822,9.08398230582,29.0137957414,26.6587957414,2.335,0.02
 11/09  07:00:00,131.495394521,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,406.991541871,401.157265864,4.67,1.1642760068
 11/09  08:00:00,133.983506028,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,343.85120319,339.16120319,4.67,0.02
 11/09  09:00:00,211.111337066,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,265.143567513,255.806504799,8.1725,1.16456271453
 11/09  10:00:00,237.436238618,28.8772111598,0.0292954553235,0.0,62.886420148,41.4019203762,199.976956715,188.304668429,10.5075,1.16478828576
 11/09  11:00:00,230.248087687,28.8772111598,0.371080779723,0.0,62.886420148,41.4019203762,161.983507793,150.311137587,10.5075,1.16487020623
 11/09  12:00:00,261.235586105,28.8772111598,0.746392225896,0.0,62.886420148,41.4019203762,140.416939291,128.744117026,10.5075,1.1653222644
 11/09  13:00:00,242.30520335,28.8772111598,0.96528587691,0.0,62.886420148,41.4019203762,126.604511809,114.93164254,10.5075,1.1653692687
 11/09  14:00:00,241.827549551,28.8772111598,1.20875469883,0.0,62.886420148,41.4019203762,111.027255536,99.3544500085,10.5075,1.16530552784
 11/09  15:00:00,238.639023484,28.8772111598,1.29283178388,0.0,62.886420148,41.4019203762,108.761607504,97.089084237,10.5075,1.16502326665
 11/09  16:00:00,235.07818961,28.8772111598,1.28821976083,0.0,62.886420148,41.4019203762,113.940361038,102.267875217,10.5075,1.16498582122
 11/09  17:00:00,240.681212455,28.8772111598,1.06153663045,0.0,62.886420148,41.4019203762,137.340061893,125.667565102,10.5075,1.16499679135
 11/09  18:00:00,246.909860583,28.8772111598,0.821440767894,0.0,62.886420148,41.4019203762,158.756727401,147.084204056,10.5075,1.16502334437
 11/09  19:00:00,245.073015908,28.8772111598,0.479456543357,0.0,41.9242800987,36.8599292233,170.163933862,159.658994807,9.34,1.16493905496
 11/09  20:00:00,229.541299937,28.8772111598,0.309542408812,0.0,41.9242800987,36.8599292233,184.214035595,173.709137479,9.34,1.16489811677
 11/09  21:00:00,203.341012827,28.8772111598,0.0536273412132,0.0,34.9369000822,32.3179380704,187.331636287,177.994264544,8.1725,1.16487174326
 11/09  22:00:00,144.570428793,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,158.075812854,153.385812854,4.67,0.02
 11/09  23:00:00,86.3513537931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945727693,0.0,2.335,1.16445727693
 11/09  24:00:00,120.841092694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  01:00:00,90.1558484379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922310704,0.0,2.335,1.16422310704
 11/10  02:00:00,83.5273857985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,82.9936898843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  04:00:00,82.474628978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921089691,0.0,2.335,1.16421089691
 11/10  05:00:00,104.319579946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,103.832321078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,150.816309566,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,298.421758466,293.731758466,4.67,0.02
 11/10  08:00:00,147.929519559,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,251.179483773,245.345083348,4.67,1.16440042486
 11/10  09:00:00,216.967278021,28.8772111598,0.0282190196665,0.0,34.9369000822,32.3179380704,200.916303931,192.723803931,8.1725,0.02
 11/10  10:00:00,246.432790903,28.8772111598,0.43112543057,0.0,62.886420148,41.4019203762,158.338674855,146.666322855,10.5075,1.16485199955
 11/10  11:00:00,243.052470516,28.8772111598,1.08831469415,0.0,62.886420148,41.4019203762,118.792550231,107.120008039,10.5075,1.16504219184
 11/10  12:00:00,278.235600575,28.8772111598,1.50287173556,0.0,62.886420148,41.4019203762,82.2703540045,70.5974815387,10.5075,1.16537246576
 11/10  13:00:00,264.798645594,28.8772111598,1.68793785752,0.0,62.886420148,41.4019203762,68.4224711204,55.6042426414,10.5075,2.31072847905
 11/10  14:00:00,266.073846902,28.8772111598,1.79879717958,0.0,62.886420148,41.4019203762,58.869276072,47.1964955708,10.5075,1.1652805012
 11/10  15:00:00,261.505722221,28.8772111598,1.78087965002,0.0,62.886420148,41.4019203762,61.6160660149,49.9433615268,10.5075,1.16520448804
 11/10  16:00:00,256.71340628,28.8772111598,1.72290168016,0.0,62.886420148,41.4019203762,66.562883637,54.890253831,10.5075,1.16512980595
 11/10  17:00:00,260.882421437,28.8772111598,1.47098322581,0.0,62.886420148,41.4019203762,85.3065734044,73.6339227443,10.5075,1.16515066012
 11/10  18:00:00,264.793893043,28.8772111598,1.33805428123,0.0,62.886420148,41.4019203762,99.0181588455,87.345471633,10.5075,1.16518721249
 11/10  19:00:00,259.096450019,28.8772111598,1.01251351024,0.0,41.9242800987,36.8599292233,112.23030175,101.725236376,9.34,1.16506537443
 11/10  20:00:00,236.677631541,28.8772111598,0.89504690219,0.0,41.9242800987,36.8599292233,124.654860957,114.150083017,9.34,1.16477794008
 11/10  21:00:00,208.401792007,28.8772111598,0.578871781493,0.0,34.9369000822,32.3179380704,135.584625455,126.247375664,8.1725,1.16474979145
 11/10  22:00:00,148.651254577,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,105.133256907,100.443256907,4.67,0.02
 11/10  23:00:00,94.351614826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946257429,0.0,2.335,1.16446257429
 11/10  24:00:00,127.565489512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,95.1214116522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,87.5492855471,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155759558,0.0,1.75125,1.1643259558
 11/11  03:00:00,86.7277908244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  04:00:00,86.0356129352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,92.6235691384,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556226171,0.0,1.75125,1.16431226171
 11/11  06:00:00,92.4505709592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  07:00:00,128.238514963,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,268.150931745,264.628431745,3.5025,0.02
 11/11  08:00:00,134.933201506,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,254.400151509,249.733313831,3.5025,1.164337678
 11/11  09:00:00,168.982505846,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,234.04138108,230.51888108,3.5025,0.02
 11/11  10:00:00,143.222350685,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,235.87375865,231.20687327,3.5025,1.16438538024
 11/11  11:00:00,176.704816951,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,215.632143299,208.607143299,7.005,0.02
 11/11  12:00:00,206.062581832,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,210.862734116,202.693030741,7.005,1.1647033751
 11/11  13:00:00,213.207505291,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,204.292087891,193.787310674,9.34,1.16477721732
 11/11  14:00:00,210.178046675,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,204.910002795,194.405179355,9.34,1.16482343972
 11/11  15:00:00,204.218072469,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,204.220267165,193.715463622,9.34,1.16480354278
 11/11  16:00:00,199.693192011,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,202.315225738,192.955225738,9.34,0.02
 11/11  17:00:00,205.530444995,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,209.168090247,198.663200449,9.34,1.16488979796
 11/11  18:00:00,183.776253938,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,248.884199702,240.714318053,7.005,1.16488164893
 11/11  19:00:00,189.269097247,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,259.613583657,253.778959128,4.67,1.16462452858
 11/11  20:00:00,169.239815132,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,259.728204835,255.038204835,4.67,0.02
 11/11  21:00:00,159.050879725,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,264.223458798,258.38890762,4.67,1.1645511779
 11/11  22:00:00,143.091730102,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,229.122948706,224.432948706,4.67,0.02
 11/11  23:00:00,82.1698126314,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564342069,0.0,1.75125,1.16439342069
 11/11  24:00:00,116.968677283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,85.2822481227,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556296159,0.0,1.75125,1.16431296159
 11/12  02:00:00,78.4052486021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,77.4475011759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,76.5832080878,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556198619,0.0,1.75125,1.16431198619
 11/12  05:00:00,90.9604859563,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,14.2608792175,12.4896292175,1.75125,0.02
 11/12  06:00:00,90.3171421877,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,17.2574939783,15.4862439783,1.75125,0.02
 11/12  07:00:00,117.353771876,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,438.06908053,433.402250282,3.5025,1.16433024807
 11/12  08:00:00,119.807688388,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,383.771473746,380.248973746,3.5025,0.02
 11/12  09:00:00,155.588929404,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,314.089499992,310.566999992,3.5025,0.02
 11/12  10:00:00,128.881223078,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,289.039986238,284.373086302,3.5025,1.16439993674
 11/12  11:00:00,166.004207379,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,234.617675154,226.447948411,7.005,1.16472674303
 11/12  12:00:00,196.980942416,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,204.390983879,197.365983879,7.005,0.02
 11/12  13:00:00,202.501734749,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,186.349168522,175.844219298,9.34,1.16494922452
 11/12  14:00:00,200.259521444,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,181.176172624,170.671306708,9.34,1.16486591593
 11/12  15:00:00,196.274327885,28.8772111598,0.0251187964896,0.0,41.9242800987,36.8599292233,177.368782754,166.863926888,9.34,1.16485586631
 11/12  16:00:00,192.738779729,28.8772111598,0.107537440249,0.0,41.9242800987,36.8599292233,182.573363333,172.06846546,9.34,1.16489787391
 11/12  17:00:00,199.011187939,28.8772111598,0.0155041295525,0.0,41.9242800987,36.8599292233,199.753779204,189.248976713,9.34,1.16480249091
 11/12  18:00:00,176.949345511,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,243.43546815,236.41046815,7.005,0.02
 11/12  19:00:00,183.222540487,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,262.436831416,256.602113097,4.67,1.16471831939
 11/12  20:00:00,162.996013816,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,277.198201588,271.363435116,4.67,1.16476647196
 11/12  21:00:00,154.375014958,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,285.199148073,280.509148073,4.67,0.02
 11/12  22:00:00,139.927064544,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,253.561485876,247.727063472,4.67,1.16442240351
 11/12  23:00:00,78.473129138,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,113.486106196,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,84.5103871424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925728541,0.0,2.335,1.16425728541
 11/13  02:00:00,78.111898243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,77.801915615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,86.0179295142,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,18.6251675584,15.1259201645,2.335,1.16424739396
 11/13  05:00:00,96.6351555667,12.349465932,0.0,0.0,3.49369000822,9.08398230582,29.4787285389,27.1237285389,2.335,0.02
 11/13  06:00:00,96.2637577311,12.349465932,0.0,0.0,3.49369000822,9.08398230582,29.8583054253,27.5033054253,2.335,0.02
 11/13  07:00:00,131.437685601,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,416.37679052,410.542516967,4.67,1.16427355355
 11/13  08:00:00,133.655008404,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,364.305025265,359.615025265,4.67,0.02
 11/13  09:00:00,210.194641276,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,304.129879478,294.792822246,8.1725,1.16455723194
 11/13  10:00:00,235.117847341,28.8772111598,0.0,0.0,62.886420148,41.4019203762,246.679009354,236.151509354,10.5075,0.02
 11/13  11:00:00,226.703718563,28.8772111598,0.0,0.0,62.886420148,41.4019203762,213.810680787,202.138160029,10.5075,1.16502075824
 11/13  12:00:00,258.663149725,28.8772111598,0.055007602254,0.0,62.886420148,41.4019203762,186.176801296,173.358796122,10.5075,2.31050517371
 11/13  13:00:00,238.751413188,28.8772111598,0.354878629772,0.0,62.886420148,41.4019203762,167.958518436,156.28575333,10.5075,1.16526510525
 11/13  14:00:00,236.635423497,28.8772111598,0.610080636481,0.0,62.886420148,41.4019203762,153.172360213,141.499650129,10.5075,1.16521008382
 11/13  15:00:00,233.211272894,28.8772111598,0.759350831517,0.0,62.886420148,41.4019203762,145.746459936,134.073776355,10.5075,1.16518358102
 11/13  16:00:00,229.962896013,28.8772111598,0.8141529241,0.0,62.886420148,41.4019203762,148.506278974,136.833644109,10.5075,1.16513486503
 11/13  17:00:00,235.864845108,28.8772111598,0.519133698406,0.0,62.886420148,41.4019203762,179.29996159,167.627303031,10.5075,1.16515855831
 11/13  18:00:00,242.019770122,28.8772111598,0.304021009731,0.0,62.886420148,41.4019203762,198.91456667,187.242158925,10.5075,1.16490774447
 11/13  19:00:00,240.684121859,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,212.597893993,202.093010519,9.34,1.16488347407
 11/13  20:00:00,224.188306397,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,231.211365616,220.706515262,9.34,1.16485035433
 11/13  21:00:00,198.34604264,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,246.895381283,237.558049295,8.1725,1.1648319875
 11/13  22:00:00,140.669863813,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,224.435275248,219.745275248,4.67,0.02
 11/13  23:00:00,81.8090229333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994641884,0.0,2.335,1.1644641884
 11/13  24:00:00,116.994754187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,85.2971428418,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925548862,0.0,2.335,1.16425548862
 11/14  02:00:00,78.6619570794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,78.1719684272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,82.1020846399,4.11648864399,0.0,0.0,3.49369000822,9.08398230582,9.94866969052,7.59366969052,2.335,0.02
 11/14  05:00:00,108.708866456,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,20.0615827135,16.5623365818,2.335,1.16424613169
 11/14  06:00:00,112.84237458,12.349465932,0.0,0.0,3.49369000822,9.08398230582,28.3892457503,26.0342457503,2.335,0.02
 11/14  07:00:00,148.17156313,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,410.514057885,405.824057885,4.67,0.02
 11/14  08:00:00,143.123432899,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,366.631934219,360.797449137,4.67,1.16448508204
 11/14  09:00:00,210.33533763,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,302.517930356,294.325430356,8.1725,0.02
 11/14  10:00:00,236.413891884,28.8772111598,0.0,0.0,62.886420148,41.4019203762,245.316879,233.644541553,10.5075,1.16483744722
 11/14  11:00:00,228.789425457,28.8772111598,0.0,0.0,62.886420148,41.4019203762,205.29801832,193.625480691,10.5075,1.16503762877
 11/14  12:00:00,260.821668002,28.8772111598,0.30471786523,0.0,62.886420148,41.4019203762,168.472547241,156.799666404,10.5075,1.16538083648
 11/14  13:00:00,242.627831364,28.8772111598,0.714095930925,0.0,62.886420148,41.4019203762,143.679886235,130.861612955,10.5075,2.31077327956
 11/14  14:00:00,241.91005269,28.8772111598,0.900327407421,0.0,62.886420148,41.4019203762,133.189266856,121.516450852,10.5075,1.16531600475
 11/14  15:00:00,236.52196043,28.8772111598,0.908057455983,0.0,62.886420148,41.4019203762,137.960315097,126.28756713,10.5075,1.16524796711
 11/14  16:00:00,232.938849908,28.8772111598,0.880555610593,0.0,62.886420148,41.4019203762,143.448820683,131.776370331,10.5075,1.16495035202
 11/14  17:00:00,240.040995591,28.8772111598,0.735626924331,0.0,62.886420148,41.4019203762,158.862469425,147.189992865,10.5075,1.1649765594
 11/14  18:00:00,245.438855751,28.8772111598,0.362549779963,0.0,62.886420148,41.4019203762,193.78530906,182.112790437,10.5075,1.16501862381
 11/14  19:00:00,242.187294212,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,209.885127004,199.380202829,9.34,1.16492417461
 11/14  20:00:00,218.931569604,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,227.486495069,216.981634024,9.34,1.16486104532
 11/14  21:00:00,192.696323458,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,247.115973994,237.778633335,8.1725,1.16484065881
 11/14  22:00:00,136.403409855,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,218.069852283,213.379852283,4.67,0.02
 11/14  23:00:00,82.7134113725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994527247,0.0,2.335,1.1644527247
 11/14  24:00:00,117.534748418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,85.6368878075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,79.0854662928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924317938,0.0,2.335,1.16424317938
 11/15  03:00:00,78.3666472463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,78.2348326534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,88.6573796994,4.11648864399,0.0,0.0,3.49369000822,9.08398230582,11.9764346623,8.47715784642,2.335,1.16427681593
 11/15  06:00:00,96.5719582482,12.349465932,0.0,0.0,3.49369000822,9.08398230582,24.4487287328,22.0937287328,2.335,0.02
 11/15  07:00:00,131.617089863,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,394.616878061,389.926878061,4.67,0.02
 11/15  08:00:00,134.355686417,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,334.047885436,328.213459266,4.67,1.16442616958
 11/15  09:00:00,212.383430474,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,258.445238807,250.252738807,8.1725,0.02
 11/15  10:00:00,240.231754556,28.8772111598,0.0244166369752,0.0,62.886420148,41.4019203762,208.408192291,196.73584343,10.5075,1.16484886036
 11/15  11:00:00,233.220132631,28.8772111598,0.281369564564,0.0,62.886420148,41.4019203762,174.486767173,162.814394505,10.5075,1.16487266806
 11/15  12:00:00,267.365340936,28.8772111598,0.743396960256,0.0,62.886420148,41.4019203762,141.811215573,130.138496229,10.5075,1.16521934453
 11/15  13:00:00,251.601167157,28.8772111598,0.979672321947,0.0,62.886420148,41.4019203762,123.296647425,111.623905607,10.5075,1.16524181775
 11/15  14:00:00,251.168953173,28.8772111598,1.10710476285,0.0,62.886420148,41.4019203762,114.949049424,102.130599084,10.5075,2.3109503391
 11/15  15:00:00,247.596625683,28.8772111598,1.16933098094,0.0,62.886420148,41.4019203762,109.770640305,98.098044898,10.5075,1.16509540718
 11/15  16:00:00,243.544475066,28.8772111598,1.17032735442,0.0,62.886420148,41.4019203762,111.558060032,99.8855292689,10.5075,1.16503076308
 11/15  17:00:00,249.236836973,28.8772111598,1.0825830277,0.0,62.886420148,41.4019203762,120.927119356,109.254556212,10.5075,1.16506314387
 11/15  18:00:00,254.334496557,28.8772111598,0.898169782782,0.0,62.886420148,41.4019203762,138.96828097,127.295669551,10.5075,1.16511141905
 11/15  19:00:00,251.275437638,28.8772111598,0.560255311121,0.0,41.9242800987,36.8599292233,152.307166705,141.802167867,9.34,1.16499883865
 11/15  20:00:00,237.306440038,28.8772111598,0.482378040464,0.0,41.9242800987,36.8599292233,159.093070053,148.588164478,9.34,1.16490557524
 11/15  21:00:00,210.693634726,28.8772111598,0.23858536954,0.0,34.9369000822,32.3179380704,162.498778809,154.306278809,8.1725,0.02
 11/15  22:00:00,151.788727043,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,130.946203248,125.11153417,4.67,1.1646690779
 11/15  23:00:00,94.2823238301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941590964,0.0,2.335,1.16441590964
 11/15  24:00:00,128.12139803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,98.24877056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,90.5569254978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924738904,0.0,2.335,1.16424738904
 11/16  03:00:00,89.7649566552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,89.3130285788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,95.7546795984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,95.1809188532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927381404,0.0,2.335,1.16427381404
 11/16  07:00:00,141.986216928,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,238.11313704,233.42313704,4.67,0.02
 11/16  08:00:00,147.813544308,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,213.245838657,208.555838657,4.67,0.02
 11/16  09:00:00,224.333304412,28.8772111598,0.0301354162805,0.0,34.9369000822,32.3179380704,184.792417821,175.455231388,8.1725,1.16468643266
 11/16  10:00:00,253.34343392,28.8772111598,0.454881387916,0.0,62.886420148,41.4019203762,149.739160749,138.06694771,10.5075,1.16471303891
 11/16  11:00:00,246.39021414,28.8772111598,0.847634408981,0.0,62.886420148,41.4019203762,131.329267334,119.656810831,10.5075,1.16495650253
 11/16  12:00:00,278.721879586,28.8772111598,1.08920819017,0.0,62.886420148,41.4019203762,109.979243007,98.3063727254,10.5075,1.16537028198
 11/16  13:00:00,265.185585831,28.8772111598,1.25012291862,0.0,62.886420148,41.4019203762,96.1430170426,84.470102297,10.5075,1.16541474552
 11/16  14:00:00,265.30579949,28.8772111598,1.33484860468,0.0,62.886420148,41.4019203762,90.2387424353,77.420537123,10.5075,2.31070531236
 11/16  15:00:00,262.987331865,28.8772111598,1.37268097095,0.0,62.886420148,41.4019203762,84.0564627146,72.3837354834,10.5075,1.16522723116
 11/16  16:00:00,258.016434704,28.8772111598,1.37516291043,0.0,62.886420148,41.4019203762,84.8063618174,73.1337174086,10.5075,1.16514440876
 11/16  17:00:00,261.880904686,28.8772111598,1.2904146758,0.0,62.886420148,41.4019203762,95.0998624993,83.4271796064,10.5075,1.16518289296
 11/16  18:00:00,267.15887243,28.8772111598,1.23929001562,0.0,62.886420148,41.4019203762,102.415493949,90.7429964956,10.5075,1.16499745324
 11/16  19:00:00,262.383736757,28.8772111598,0.922705213151,0.0,41.9242800987,36.8599292233,114.205165066,103.700278223,9.34,1.16488684334
 11/16  20:00:00,247.853103855,28.8772111598,0.81206534179,0.0,41.9242800987,36.8599292233,125.030123487,114.525328036,9.34,1.16479545108
 11/16  21:00:00,221.153962317,28.8772111598,0.576830164792,0.0,34.9369000822,32.3179380704,127.363012479,119.170512479,8.1725,0.02
 11/16  22:00:00,159.899679613,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,94.3048642675,88.4702320505,4.67,1.164632217
 11/16  23:00:00,102.708139577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,136.173529895,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930400407,0.0,2.335,1.16430400407
 11/17  01:00:00,108.027539586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,99.3290597066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,98.0256365737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928390727,0.0,2.335,1.16428390727
 11/17  04:00:00,97.7766560147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,121.36133367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,122.821720253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923524471,0.0,2.335,1.16423524471
 11/17  07:00:00,170.921707051,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,171.298302928,166.608302928,4.67,0.02
 11/17  08:00:00,173.056547407,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,163.155026939,158.465026939,4.67,0.02
 11/17  09:00:00,241.075180768,28.8772111598,0.152399848253,0.0,34.9369000822,32.3179380704,133.817860143,124.480681488,8.1725,1.16467865538
 11/17  10:00:00,273.050423061,28.8772111598,1.06136352371,0.0,62.886420148,41.4019203762,96.5637016891,84.8914100973,10.5075,1.16479159178
 11/17  11:00:00,268.137910449,28.8772111598,1.32660042142,0.0,62.886420148,41.4019203762,80.4860508874,68.8134771707,10.5075,1.16507371679
 11/17  12:00:00,296.25555748,28.8772111598,1.55564560157,0.0,62.886420148,41.4019203762,62.2728977929,50.6001235762,10.5075,1.16527421663
 11/17  13:00:00,287.763880234,28.8772111598,1.87948329065,0.0,62.886420148,41.4019203762,39.2561469169,27.5833254441,10.5075,1.16532147283
 11/17  14:00:00,292.513756827,28.8772111598,2.40371275457,0.0,62.886420148,41.4019203762,17.8155237423,4.99749829447,10.5075,2.31052544788
 11/17  15:00:00,288.758591016,28.8772111598,3.06902572439,0.0,62.886420148,41.4019203762,11.8310241521,0.158383831674,10.5075,1.16514032039
 11/17  16:00:00,280.928632084,28.8772111598,2.44770304236,0.0,62.886420148,41.4019203762,14.8154017707,3.14284210298,10.5075,1.16505966771
 11/17  17:00:00,282.487601828,28.8772111598,2.07331992352,0.0,62.886420148,41.4019203762,37.3203634284,25.6477628864,10.5075,1.16510054197
 11/17  18:00:00,286.848353692,28.8772111598,1.90780085573,0.0,62.886420148,41.4019203762,50.4809562591,38.8082988283,10.5075,1.16515743089
 11/17  19:00:00,280.027206542,28.8772111598,1.47320417533,0.0,41.9242800987,36.8599292233,66.6553969533,56.1503684978,9.34,1.16502845558
 11/17  20:00:00,257.021481062,28.8772111598,1.2046120963,0.0,41.9242800987,36.8599292233,84.8856073538,75.5256073538,9.34,0.02
 11/17  21:00:00,228.352380949,28.8772111598,0.823250078342,0.0,34.9369000822,32.3179380704,99.6945184402,90.3571333655,8.1725,1.16488507466
 11/17  22:00:00,165.803119165,28.8772111598,0.152453295217,0.0,13.9747600329,18.6919646116,63.2561691554,57.4215416658,4.67,1.16462748965
 11/17  23:00:00,113.899984875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,145.642249942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931245663,0.0,2.335,1.16431245663
 11/18  01:00:00,116.665046561,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,107.342811927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559679125,0.0,1.75125,1.16434679125
 11/18  03:00:00,105.961855205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,104.303344915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,110.208140043,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554836451,0.0,1.75125,1.16429836451
 11/18  06:00:00,107.688087312,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,143.727872299,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,169.039156204,165.516656204,3.5025,0.02
 11/18  08:00:00,149.777860761,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,159.900039802,155.233026001,3.5025,1.16451380098
 11/18  09:00:00,213.804471563,28.8772111598,0.0150421217132,0.0,20.9621400493,23.2339557645,135.952400579,130.094900579,5.8375,0.02
 11/18  10:00:00,240.335749779,28.8772111598,0.625364477219,0.0,41.9242800987,36.8599292233,100.577341424,90.0726050887,9.34,1.16473633553
 11/18  11:00:00,268.825798856,28.8772111598,1.39262035381,0.0,62.886420148,41.4019203762,70.5022577769,58.8297564032,10.5075,1.16500137365
 11/18  12:00:00,297.443176338,28.8772111598,1.62508946362,0.0,62.886420148,41.4019203762,54.9328690274,43.2600980809,10.5075,1.16527094648
 11/18  13:00:00,282.96870161,28.8772111598,1.65477758989,0.0,62.886420148,41.4019203762,57.2140976096,44.3961238731,10.5075,2.31047373648
 11/18  14:00:00,280.589922459,28.8772111598,1.69425597357,0.0,62.886420148,41.4019203762,56.5670112324,44.8940335118,10.5075,1.16547772056
 11/18  15:00:00,274.858163092,28.8772111598,1.75475050974,0.0,62.886420148,41.4019203762,54.4958167705,42.8232086764,10.5075,1.16510809404
 11/18  16:00:00,269.159945351,28.8772111598,1.69058899254,0.0,62.886420148,41.4019203762,62.6667653835,50.9941131007,10.5075,1.1651522828
 11/18  17:00:00,275.004835093,28.8772111598,1.61174400048,0.0,62.886420148,41.4019203762,72.0565977613,60.3839175409,10.5075,1.16518022037
 11/18  18:00:00,281.240116259,28.8772111598,1.54322199535,0.0,62.886420148,41.4019203762,78.5317876548,66.859332678,10.5075,1.16495497679
 11/18  19:00:00,260.646987541,28.8772111598,0.854141788567,0.0,34.9369000822,32.3179380704,100.517082166,91.1796530698,8.1725,1.16492909657
 11/18  20:00:00,217.700874686,28.8772111598,0.277027739413,0.0,20.9621400493,23.2339557645,112.189570924,105.187157261,5.8375,1.16491366365
 11/18  21:00:00,204.973743716,28.8772111598,0.197861058755,0.0,20.9621400493,23.2339557645,115.809935399,108.807696797,5.8375,1.16473860145
 11/18  22:00:00,157.229743158,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,80.7611904312,77.2386904312,3.5025,0.02
 11/18  23:00:00,111.784547215,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574673377,0.0,1.75125,1.16449673377
 11/18  24:00:00,143.421298036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,116.973853933,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155183141,0.0,1.75125,1.1642683141
 11/19  02:00:00,107.786757886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,105.330711872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  04:00:00,103.624384245,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552384591,0.0,1.75125,1.16427384591
 11/19  05:00:00,109.508327927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,108.325525219,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,145.526971492,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,182.958026415,178.291227451,3.5025,1.16429896313
 11/19  08:00:00,151.299614786,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,180.104881465,176.582381465,3.5025,0.02
 11/19  09:00:00,184.66434281,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,162.900494223,159.377994223,3.5025,0.02
 11/19  10:00:00,161.183241499,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,161.591124361,156.924136003,3.5025,1.16448835865
 11/19  11:00:00,195.249322431,28.8772111598,0.0317831734586,0.0,27.9495200658,27.7759469175,143.229990651,135.060265108,7.005,1.16472554314
 11/19  12:00:00,222.494364277,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,138.497751465,131.472751465,7.005,0.02
 11/19  13:00:00,233.437166281,28.8772111598,0.388129874936,0.0,41.9242800987,36.8599292233,130.555837355,120.050904482,9.34,1.16493287327
 11/19  14:00:00,233.716587441,28.8772111598,0.593778850367,0.0,41.9242800987,36.8599292233,121.430320851,110.925424623,9.34,1.16489622878
 11/19  15:00:00,228.429043723,28.8772111598,0.626949826672,0.0,41.9242800987,36.8599292233,121.710280623,111.205380404,9.34,1.16490021847
 11/19  16:00:00,224.20402636,28.8772111598,0.619668006153,0.0,41.9242800987,36.8599292233,123.906195249,113.401431215,9.34,1.16476403399
 11/19  17:00:00,230.978926281,28.8772111598,0.642989410439,0.0,41.9242800987,36.8599292233,123.189575927,112.684700539,9.34,1.16487538787
 11/19  18:00:00,208.604804263,28.8772111598,0.0145557210752,0.0,27.9495200658,27.7759469175,140.815873409,133.790873409,7.005,0.02
 11/19  19:00:00,212.550895202,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,151.575826922,145.741099785,4.67,1.16472713695
 11/19  20:00:00,196.309742137,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,154.459516641,148.624812508,4.67,1.16470413301
 11/19  21:00:00,184.64691802,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,155.568972742,150.878972742,4.67,0.02
 11/19  22:00:00,166.232113699,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,114.733032662,108.898505665,4.67,1.16452699648
 11/19  23:00:00,107.288868015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,139.788890648,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550691623,0.0,1.75125,1.16425691624
 11/20  01:00:00,114.166456606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,105.369137349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,103.975024537,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924251711,0.0,2.335,1.16424251711
 11/20  04:00:00,102.950489272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,109.091458555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,108.11143205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,157.158236823,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,182.047528417,176.213272668,4.67,1.16425574949
 11/20  08:00:00,162.322235619,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,172.925969171,168.235969171,4.67,0.02
 11/20  09:00:00,236.764686198,28.8772111598,0.00911727538405,0.0,34.9369000822,32.3179380704,155.911080446,146.573886028,8.1725,1.16469441842
 11/20  10:00:00,261.801142527,28.8772111598,0.517488092561,0.0,62.886420148,41.4019203762,138.285755968,126.613452807,10.5075,1.16480316153
 11/20  11:00:00,251.315658786,28.8772111598,0.69923934395,0.0,62.886420148,41.4019203762,135.179009702,123.50659752,10.5075,1.16491218149
 11/20  12:00:00,276.564365619,28.8772111598,0.81944776613,0.0,62.886420148,41.4019203762,126.232295461,114.559391294,10.5075,1.16540416755
 11/20  13:00:00,256.712307071,28.8772111598,0.81492553691,0.0,62.886420148,41.4019203762,131.045275529,119.37229682,10.5075,1.16547870884
 11/20  14:00:00,252.710402459,28.8772111598,0.831445081127,0.0,62.886420148,41.4019203762,133.741198299,122.068259527,10.5075,1.16543877261
 11/20  15:00:00,247.778474156,28.8772111598,0.876381710117,0.0,62.886420148,41.4019203762,132.365860446,120.693187444,10.5075,1.16517300149
 11/20  16:00:00,243.993331376,28.8772111598,0.86766010037,0.0,62.886420148,41.4019203762,134.626784597,122.954125763,10.5075,1.16515883386
 11/20  17:00:00,253.589163494,28.8772111598,0.839684643567,0.0,62.886420148,41.4019203762,141.273165208,128.455485114,10.5075,2.31018009363
 11/20  18:00:00,255.488806179,28.8772111598,0.822391203213,0.0,62.886420148,41.4019203762,145.352032037,133.679482141,10.5075,1.16504989609
 11/20  19:00:00,252.092261536,28.8772111598,0.49234858806,0.0,41.9242800987,36.8599292233,157.700199178,147.195272722,9.34,1.16492645555
 11/20  20:00:00,237.055427225,28.8772111598,0.307248424088,0.0,41.9242800987,36.8599292233,172.550452711,163.190452711,9.34,0.02
 11/20  21:00:00,209.961825976,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,181.884862527,172.54757461,8.1725,1.16478791697
 11/20  22:00:00,150.529069751,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,150.067047766,144.232368626,4.67,1.16467913996
 11/20  23:00:00,92.3768133097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,126.309876893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930501334,0.0,2.335,1.16430501334
 11/21  01:00:00,95.4237319121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,88.3636209016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,87.1778011179,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926374719,0.0,2.335,1.16426374719
 11/21  04:00:00,86.0187106238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,107.567573791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,106.921633551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,156.324424501,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,285.328952909,279.494675389,4.67,1.16427751953
 11/21  08:00:00,149.273067064,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,262.138221215,257.448221215,4.67,0.02
 11/21  09:00:00,216.4342992,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,237.127112245,227.790038726,8.1725,1.16457351911
 11/21  10:00:00,241.606247436,28.8772111598,0.0109720508584,0.0,62.886420148,41.4019203762,211.635014865,199.962684676,10.5075,1.16483018868
 11/21  11:00:00,232.04348413,28.8772111598,0.08427298456,0.0,62.886420148,41.4019203762,196.139791398,184.467349777,10.5075,1.16494162057
 11/21  12:00:00,262.435858648,28.8772111598,0.325666287395,0.0,62.886420148,41.4019203762,181.671483892,169.998546629,10.5075,1.16543726353
 11/21  13:00:00,242.848810941,28.8772111598,0.406168503887,0.0,62.886420148,41.4019203762,175.036464384,163.363450191,10.5075,1.16551419231
 11/21  14:00:00,241.700317207,28.8772111598,0.530280491509,0.0,62.886420148,41.4019203762,164.004096549,152.331120165,10.5075,1.16547638342
 11/21  15:00:00,237.938833691,28.8772111598,0.580334598428,0.0,62.886420148,41.4019203762,161.578383045,148.760616624,10.5075,2.31026642067
 11/21  16:00:00,234.053354432,28.8772111598,0.63424924652,0.0,62.886420148,41.4019203762,160.607122327,148.934641087,10.5075,1.16498123971
 11/21  17:00:00,243.941888383,28.8772111598,0.576515125175,0.0,62.886420148,41.4019203762,169.607622133,157.935090799,10.5075,1.16503133387
 11/21  18:00:00,247.355742497,28.8772111598,0.50118132472,0.0,62.886420148,41.4019203762,177.599166983,165.926569326,10.5075,1.16509765753
 11/21  19:00:00,245.540570032,28.8772111598,0.15219110934,0.0,41.9242800987,36.8599292233,189.921879254,179.416903358,9.34,1.1649758957
 11/21  20:00:00,224.286748754,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,199.110288338,189.750288338,9.34,0.02
 11/21  21:00:00,198.810110782,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,206.67739646,197.340057584,8.1725,1.16483887534
 11/21  22:00:00,142.187367514,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,179.840900567,174.006240913,4.67,1.16465965426
 11/21  23:00:00,89.2482866427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,123.635726333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935788301,0.0,2.335,1.16435788301
 11/22  01:00:00,93.0781412675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,86.364484744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,85.718560048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924487724,0.0,2.335,1.16424487724
 11/22  04:00:00,85.2194478778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,91.4465365116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,90.5739503571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,140.427630542,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,318.496772994,312.662496026,4.67,1.16427696782
 11/22  08:00:00,141.762961998,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,287.215914671,282.525914671,4.67,0.02
 11/22  09:00:00,217.832244863,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,240.357394031,231.020263916,8.1725,1.16463011459
 11/22  10:00:00,243.991576049,28.8772111598,0.0218370180581,0.0,62.886420148,41.4019203762,196.451231718,184.778842452,10.5075,1.16488926575
 11/22  11:00:00,235.808067659,28.8772111598,0.148825043875,0.0,62.886420148,41.4019203762,172.738288293,161.065785187,10.5075,1.16500310638
 11/22  12:00:00,266.881446652,28.8772111598,0.498773249571,0.0,62.886420148,41.4019203762,148.987495375,137.314777053,10.5075,1.16521832171
 11/22  13:00:00,247.484312468,28.8772111598,0.718616880752,0.0,62.886420148,41.4019203762,132.041162735,120.368384963,10.5075,1.16527777164
 11/22  14:00:00,247.050722617,28.8772111598,0.938270208176,0.0,62.886420148,41.4019203762,117.467636603,105.794890319,10.5075,1.16524628365
 11/22  15:00:00,244.553054132,28.8772111598,1.09635303389,0.0,62.886420148,41.4019203762,111.867257897,99.0493459543,10.5075,2.31041194266
 11/22  16:00:00,240.361975291,28.8772111598,1.07975113929,0.0,62.886420148,41.4019203762,119.376906966,107.704350105,10.5075,1.16505686056
 11/22  17:00:00,250.437063592,28.8772111598,0.878633660023,0.0,62.886420148,41.4019203762,142.271808283,130.59919912,10.5075,1.16510916356
 11/22  18:00:00,253.419600421,28.8772111598,0.814108660479,0.0,62.886420148,41.4019203762,149.738427345,138.065749631,10.5075,1.1651777137
 11/22  19:00:00,251.895435556,28.8772111598,0.627730453591,0.0,41.9242800987,36.8599292233,148.472195023,137.967137469,9.34,1.16505755476
 11/22  20:00:00,238.262563465,28.8772111598,0.438671851628,0.0,41.9242800987,36.8599292233,164.695413037,154.190659666,9.34,1.16475337106
 11/22  21:00:00,211.719649527,28.8772111598,0.167017722116,0.0,34.9369000822,32.3179380704,169.998726322,161.806226322,8.1725,0.02
 11/22  22:00:00,153.02873502,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,135.671344505,129.836673749,4.67,1.16467075623
 11/22  23:00:00,96.8367507266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,130.791313973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935863072,0.0,2.335,1.16435863072
 11/23  01:00:00,99.3090094202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,92.0398269314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,91.3888726559,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556170686,0.0,1.75125,1.16431170686
 11/23  04:00:00,90.8767377172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,97.0897196976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  06:00:00,96.3948656104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555048915,0.0,1.75125,1.16430048915
 11/23  07:00:00,134.118123876,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,266.593444437,263.070944437,3.5025,0.02
 11/23  08:00:00,137.690579718,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,244.492247203,239.825374569,3.5025,1.16437263315
 11/23  09:00:00,172.026591236,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,211.668227549,208.145727549,3.5025,0.02
 11/23  10:00:00,147.755112885,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,202.473026041,198.950526041,3.5025,0.02
 11/23  11:00:00,181.594258749,28.8772111598,0.00520416792689,0.0,27.9495200658,27.7759469175,183.116186619,174.946383546,7.005,1.164803073
 11/23  12:00:00,211.681107768,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,168.360939594,160.191156148,7.005,1.16478344608
 11/23  13:00:00,222.488501841,28.8772111598,0.204389495365,0.0,41.9242800987,36.8599292233,145.644251068,135.139346205,9.34,1.16490486364
 11/23  14:00:00,221.864267289,28.8772111598,0.472382542303,0.0,41.9242800987,36.8599292233,135.022810255,124.517833053,9.34,1.1649772014
 11/23  15:00:00,216.534841152,28.8772111598,0.504938282426,0.0,41.9242800987,36.8599292233,138.838054704,128.33327294,9.34,1.1647817634
