Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  16:00:00,211.914717804,28.8772111598,0.449768025621,0.0,41.9242800987,36.8599292233,144.832205733,135.472205733,9.34,0.02
 11/23  17:00:00,222.095216718,28.8772111598,0.378135949892,0.0,41.9242800987,36.8599292233,153.540794913,143.035899149,9.34,1.16489576433
 11/23  18:00:00,195.835801251,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,181.156992729,172.987082399,7.005,1.16491032965
 11/23  19:00:00,199.947600498,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,190.662948237,184.828278513,4.67,1.16466972422
 11/23  20:00:00,182.308552627,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,193.081173919,188.391173919,4.67,0.02
 11/23  21:00:00,172.307872597,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,196.806213271,190.971596949,4.67,1.16461632207
 11/23  22:00:00,154.856985455,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,156.068500617,150.234014636,4.67,1.16448598087
 11/23  23:00:00,94.6936141776,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,128.301432175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,100.425479994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922916625,0.0,2.335,1.16422916625
 11/24  02:00:00,92.4502771646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,90.9644021256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,89.3454582365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922710891,0.0,2.335,1.16422710891
 11/24  05:00:00,110.113487769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,108.959071051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,158.241416485,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,307.383330556,302.693330556,4.67,0.02
 11/24  08:00:00,151.464796267,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,291.318031532,285.483596162,4.67,1.16443537094
 11/24  09:00:00,217.731092744,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,267.270201582,257.933119433,8.1725,1.16458214934
 11/24  10:00:00,243.70904017,28.8772111598,0.00878478889097,0.0,62.886420148,41.4019203762,235.275328835,224.747828835,10.5075,0.02
 11/24  11:00:00,233.999306056,28.8772111598,0.0,0.0,62.886420148,41.4019203762,225.196860292,213.524424872,10.5075,1.16493542058
 11/24  12:00:00,263.630144651,28.8772111598,0.0,0.0,62.886420148,41.4019203762,222.89342883,210.07550443,10.5075,2.31042440056
 11/24  13:00:00,242.762400234,28.8772111598,0.0,0.0,62.886420148,41.4019203762,227.911551164,216.238787585,10.5075,1.16526357872
 11/24  14:00:00,239.24921354,28.8772111598,0.0,0.0,62.886420148,41.4019203762,237.387901015,225.714866693,10.5075,1.16553432191
 11/24  15:00:00,234.073743786,28.8772111598,0.0,0.0,62.886420148,41.4019203762,239.674853621,228.0021245,10.5075,1.16522912059
 11/24  16:00:00,230.28956092,28.8772111598,0.0,0.0,62.886420148,41.4019203762,234.298308668,222.625842186,10.5075,1.16496648204
 11/24  17:00:00,240.360936444,28.8772111598,0.0,0.0,62.886420148,41.4019203762,237.657877263,225.985366218,10.5075,1.16501104486
 11/24  18:00:00,243.419169023,28.8772111598,0.0,0.0,62.886420148,41.4019203762,242.548013887,230.875441837,10.5075,1.16507205004
 11/24  19:00:00,241.91144255,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,249.334568836,238.829551718,9.34,1.16501711799
 11/24  20:00:00,219.507961794,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,256.122801664,245.617987766,9.34,1.16481389847
 11/24  21:00:00,193.943092672,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,260.936749941,251.599428649,8.1725,1.16482129184
 11/24  22:00:00,137.485713135,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,237.840270175,232.00559276,4.67,1.16467741442
 11/24  23:00:00,83.6954313882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  24:00:00,118.569457374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,84.1363715983,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564488669,0.0,1.75125,1.16439488669
 11/25  02:00:00,76.7085899931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  03:00:00,83.9892267301,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,18.9187290803,16.003143431,1.75125,1.1643356493
 11/25  04:00:00,83.9448746118,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,20.1579082073,18.3866582073,1.75125,0.02
 11/25  05:00:00,94.4268571191,12.349465932,0.0,0.0,3.49369000822,6.81298672936,35.816654287,34.045404287,1.75125,0.02
 11/25  06:00:00,94.2934358895,12.6456215761,0.0,0.0,3.49369000822,6.81298672936,43.1733863039,40.2578323083,1.75125,1.16430399556
 11/25  07:00:00,120.610407889,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,481.564218128,478.041718128,3.5025,0.02
 11/25  08:00:00,119.365773406,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,442.715870826,438.048799526,3.5025,1.16457129973
 11/25  09:00:00,182.259620383,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,393.866902791,388.009402791,5.8375,0.02
 11/25  10:00:00,199.265383256,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,329.619281044,319.114577868,9.34,1.16470317591
 11/25  11:00:00,224.249693422,28.8772111598,0.0,0.0,62.886420148,41.4019203762,286.173213726,274.500662894,10.5075,1.16505083255
 11/25  12:00:00,255.008957483,28.8772111598,0.0,0.0,62.886420148,41.4019203762,266.747812012,255.075195444,10.5075,1.16511656771
 11/25  13:00:00,233.890617718,28.8772111598,0.0,0.0,62.886420148,41.4019203762,256.168089759,244.495169849,10.5075,1.16541991096
 11/25  14:00:00,232.755991323,28.8772111598,0.0,0.0,62.886420148,41.4019203762,239.319024915,226.500748001,10.5075,2.31077691359
 11/25  15:00:00,229.408318381,28.8772111598,0.0,0.0,62.886420148,41.4019203762,229.422012386,217.749245451,10.5075,1.16526693485
 11/25  16:00:00,225.98660051,28.8772111598,0.0,0.0,62.886420148,41.4019203762,234.5167765,222.844203165,10.5075,1.1650733345
 11/25  17:00:00,236.190695882,28.8772111598,0.0,0.0,62.886420148,41.4019203762,246.119782772,234.447165767,10.5075,1.16511700499
 11/25  18:00:00,239.470395145,28.8772111598,0.0,0.0,62.886420148,41.4019203762,255.152971118,243.480326942,10.5075,1.16514417564
 11/25  19:00:00,224.306655825,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,268.797319658,259.459695169,8.1725,1.16512448901
 11/25  20:00:00,178.640343069,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,272.340192444,265.337802828,5.8375,1.16488961554
 11/25  21:00:00,169.04844097,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,275.304324539,268.302099745,5.8375,1.16472479336
 11/25  22:00:00,126.834328721,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,247.729685738,244.207185738,3.5025,0.02
 11/25  23:00:00,80.2840847417,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574008694,0.0,1.75125,1.16449008694
 11/25  24:00:00,115.492191906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  01:00:00,84.1785421536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,77.7362417079,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559679619,0.0,1.75125,1.16434679619
 11/26  03:00:00,77.3524721235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  04:00:00,77.0951168587,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552794581,0.0,1.75125,1.16427794581
 11/26  05:00:00,83.547674395,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  06:00:00,92.0943643637,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,13.3697436365,11.5984936365,1.75125,0.02
 11/26  07:00:00,122.921209385,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,405.994250427,401.3274406,3.5025,1.16430982725
 11/26  08:00:00,124.381480162,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,357.893189622,354.370689622,3.5025,0.02
 11/26  09:00:00,160.258800639,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,306.210936965,302.688436965,3.5025,0.02
 11/26  10:00:00,135.492497254,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,266.540467748,261.873565887,3.5025,1.16440186067
 11/26  11:00:00,172.034322416,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,209.174782806,201.005016267,7.005,1.16476653914
 11/26  12:00:00,204.266673219,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,189.032443076,182.007443076,7.005,0.02
 11/26  13:00:00,214.116800934,28.8772111598,0.0205174021722,0.0,41.9242800987,36.8599292233,171.800580627,161.295589381,9.34,1.16499124595
 11/26  14:00:00,213.161631438,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,169.374452753,158.869484398,9.34,1.16496835517
 11/26  15:00:00,208.752876989,28.8772111598,0.0444213743789,0.0,41.9242800987,36.8599292233,168.983724135,158.478930144,9.34,1.16479399143
 11/26  16:00:00,205.886442222,28.8772111598,0.180007135566,0.0,41.9242800987,36.8599292233,165.638001748,155.133139533,9.34,1.16486221492
 11/26  17:00:00,215.785075377,28.8772111598,0.17847932675,0.0,41.9242800987,36.8599292233,172.032478776,161.527489091,9.34,1.16498968532
 11/26  18:00:00,188.973795526,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,202.852505644,194.682724927,7.005,1.16478071752
 11/26  19:00:00,193.356834179,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,212.309411541,207.619411541,4.67,0.02
 11/26  20:00:00,174.679051768,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,217.902318995,212.067641064,4.67,1.16467793126
 11/26  21:00:00,165.479452982,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,213.088364786,207.253838052,4.67,1.16452673343
 11/26  22:00:00,149.966082958,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,172.186803821,167.496803821,4.67,0.02
 11/26  23:00:00,89.7025982308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,123.885373496,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550292862,0.0,1.75125,1.16425292862
 11/27  01:00:00,95.6675815848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,88.6592830593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,87.8402627772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925146803,0.0,2.335,1.16425146803
 11/27  04:00:00,87.3364394894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  05:00:00,93.5406542905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,92.6649067504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992771318,0.0,2.335,1.1642771318
 11/27  07:00:00,142.777601817,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,277.436793487,272.746793487,4.67,0.02
 11/27  08:00:00,145.402179788,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,253.240568881,248.550568881,4.67,0.02
 11/27  09:00:00,221.959204757,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,226.345613309,217.008461548,8.1725,1.16465176075
 11/27  10:00:00,249.035089586,28.8772111598,0.0146743943669,0.0,62.886420148,41.4019203762,200.368007307,188.695695131,10.5075,1.16481217601
 11/27  11:00:00,239.474807123,28.8772111598,0.0421276909423,0.0,62.886420148,41.4019203762,192.212769848,180.540368667,10.5075,1.16490118071
 11/27  12:00:00,268.749090304,28.8772111598,0.22989942797,0.0,62.886420148,41.4019203762,181.99149055,170.318638264,10.5075,1.16535228625
 11/27  13:00:00,249.895639351,28.8772111598,0.314747536564,0.0,62.886420148,41.4019203762,177.50992514,165.837001352,10.5075,1.16542378753
 11/27  14:00:00,248.119861859,28.8772111598,0.365170253003,0.0,62.886420148,41.4019203762,175.196417786,162.378122451,10.5075,2.31079533485
 11/27  15:00:00,245.400365,28.8772111598,0.460214594423,0.0,62.886420148,41.4019203762,166.579688823,154.90688426,10.5075,1.16530456277
 11/27  16:00:00,241.484766184,28.8772111598,0.420703726522,0.0,62.886420148,41.4019203762,171.979830859,160.30732635,10.5075,1.16500450974
 11/27  17:00:00,248.03651815,28.8772111598,0.144913001571,0.0,62.886420148,41.4019203762,198.593872901,186.921308805,10.5075,1.16506409646
 11/27  18:00:00,248.545468897,28.8772111598,0.0796298037756,0.0,62.886420148,41.4019203762,208.327107748,196.654467606,10.5075,1.16514014261
 11/27  19:00:00,245.493781422,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,218.69616887,208.191119427,9.34,1.16504944309
 11/27  20:00:00,229.599291882,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,229.819282761,219.314498482,9.34,1.16478427859
 11/27  21:00:00,203.391336814,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,234.913109528,225.5758202,8.1725,1.1647893276
 11/27  22:00:00,145.195538813,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,202.082862315,197.392862315,4.67,0.02
 11/27  23:00:00,86.6467909036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946127394,0.0,2.335,1.16446127394
 11/27  24:00:00,121.320881459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,89.6929172962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,82.9680086704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927718207,0.0,2.335,1.16427718207
 11/28  03:00:00,82.1446442474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  04:00:00,81.5380479533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,103.486742794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924734166,0.0,2.335,1.16424734166
 11/28  06:00:00,103.077255714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  07:00:00,152.815736937,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,363.749913923,359.059913923,4.67,0.02
 11/28  08:00:00,145.084292068,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,333.351698951,327.517282709,4.67,1.16441624177
 11/28  09:00:00,212.367401142,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,288.027089516,279.834589516,8.1725,0.02
 11/28  10:00:00,237.498696162,28.8772111598,0.0,0.0,62.886420148,41.4019203762,250.010417661,238.33804026,10.5075,1.16487740124
 11/28  11:00:00,228.22384263,28.8772111598,0.0,0.0,62.886420148,41.4019203762,230.788564179,219.116134102,10.5075,1.16493007643
 11/28  12:00:00,258.984717851,28.8772111598,0.0,0.0,62.886420148,41.4019203762,213.871070698,202.198252359,10.5075,1.16531833875
 11/28  13:00:00,239.44609491,28.8772111598,0.0,0.0,62.886420148,41.4019203762,201.200302525,188.382055836,10.5075,2.31074668958
 11/28  14:00:00,238.100399787,28.8772111598,0.053213663878,0.0,62.886420148,41.4019203762,190.076944791,178.40409638,10.5075,1.16534841028
 11/28  15:00:00,235.104938929,28.8772111598,0.186824078342,0.0,62.886420148,41.4019203762,186.458863483,174.786055411,10.5075,1.1653080714
 11/28  16:00:00,231.905841003,28.8772111598,0.31245145782,0.0,62.886420148,41.4019203762,184.081176024,172.408645913,10.5075,1.16503011063
 11/28  17:00:00,240.641443773,28.8772111598,0.183857621314,0.0,62.886420148,41.4019203762,201.925154599,190.252566804,10.5075,1.16508779461
 11/28  18:00:00,243.351816924,28.8772111598,0.0151347796298,0.0,62.886420148,41.4019203762,215.211826101,203.539164167,10.5075,1.16516193372
 11/28  19:00:00,241.549641017,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,225.088782966,214.583689204,9.34,1.16509376192
 11/28  20:00:00,219.97404383,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,227.5595773,217.054714185,9.34,1.16486311499
 11/28  21:00:00,195.988307447,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,229.836568485,220.499194312,8.1725,1.16487417302
 11/28  22:00:00,140.181111278,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,196.421387155,191.731387155,4.67,0.02
 11/28  23:00:00,86.8436081551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947132997,0.0,2.335,1.16447132997
 11/28  24:00:00,121.492904366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,90.3476060289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924709179,0.0,2.335,1.16424709179
 11/29  02:00:00,83.6412878921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,82.9117030795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,82.3553737627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924864271,0.0,2.335,1.16424864271
 11/29  05:00:00,88.6909475005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,88.0589038895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  07:00:00,137.985588899,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,343.394851261,338.704851261,4.67,0.02
 11/29  08:00:00,138.91178931,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,310.106888642,304.272425197,4.67,1.16446344565
 11/29  09:00:00,215.655348249,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,271.846434408,262.509313961,8.1725,1.16462044655
 11/29  10:00:00,241.869622865,28.8772111598,0.0,0.0,62.886420148,41.4019203762,245.138441811,234.610941811,10.5075,0.02
 11/29  11:00:00,232.225217785,28.8772111598,0.0,0.0,62.886420148,41.4019203762,237.289561425,225.617073055,10.5075,1.1649883694
 11/29  12:00:00,262.450858766,28.8772111598,0.0,0.0,62.886420148,41.4019203762,228.962612019,216.144542206,10.5075,2.31056981334
 11/29  13:00:00,242.54488288,28.8772111598,0.0,0.0,62.886420148,41.4019203762,224.550781472,212.877927773,10.5075,1.16535369994
 11/29  14:00:00,240.518653156,28.8772111598,0.0,0.0,62.886420148,41.4019203762,220.845531849,209.172698655,10.5075,1.16533319358
 11/29  15:00:00,236.529585074,28.8772111598,0.0,0.0,62.886420148,41.4019203762,217.654130774,205.981550037,10.5075,1.16508073773
 11/29  16:00:00,233.169219471,28.8772111598,0.0,0.0,62.886420148,41.4019203762,213.288865126,201.616279884,10.5075,1.16508524185
 11/29  17:00:00,243.408636607,28.8772111598,0.0,0.0,62.886420148,41.4019203762,215.505595781,203.832954923,10.5075,1.16514085823
 11/29  18:00:00,246.757165351,28.8772111598,0.0,0.0,62.886420148,41.4019203762,221.905153158,209.087408302,10.5075,2.31024485586
 11/29  19:00:00,245.597043185,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,227.235760755,216.730836645,9.34,1.16492410971
 11/29  20:00:00,230.821116367,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,231.775043052,222.415043052,9.34,0.02
 11/29  21:00:00,204.765650677,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,237.275708684,227.938409054,8.1725,1.16479962981
 11/29  22:00:00,147.237622085,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,204.507893617,198.673188574,4.67,1.16470504324
 11/29  23:00:00,89.3105443125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,123.869537689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933383161,0.0,2.335,1.16433383161
 11/30  01:00:00,92.8059041039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,86.0220407452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,85.2089739551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929788682,0.0,2.335,1.16429788682
 11/30  04:00:00,84.3819673905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  05:00:00,90.2817471098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,89.3680555305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  07:00:00,139.34851424,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,348.947130805,343.112854681,4.67,1.16427612378
 11/30  08:00:00,141.07572055,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,311.689730182,306.999730182,4.67,0.02
 11/30  09:00:00,217.480025035,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,267.575000827,258.237866239,8.1725,1.16463458808
 11/30  10:00:00,243.791454166,28.8772111598,0.0,0.0,62.886420148,41.4019203762,236.816387585,225.144159035,10.5075,1.1647285497
 11/30  11:00:00,233.947252694,28.8772111598,0.0,0.0,62.886420148,41.4019203762,218.945093669,207.27254621,10.5075,1.16504745892
 11/30  12:00:00,263.917392041,28.8772111598,0.0,0.0,62.886420148,41.4019203762,203.45116886,191.778383366,10.5075,1.16528549411
 11/30  13:00:00,244.205396074,28.8772111598,0.0,0.0,62.886420148,41.4019203762,198.644555247,186.971691042,10.5075,1.16536420512
 11/30  14:00:00,242.192848502,28.8772111598,0.0184907752055,0.0,62.886420148,41.4019203762,200.989840193,188.171644685,10.5075,2.31069550748
 11/30  15:00:00,238.272970275,28.8772111598,0.101857805209,0.0,62.886420148,41.4019203762,199.674418259,188.001654861,10.5075,1.16526339818
 11/30  16:00:00,234.979018162,28.8772111598,0.166507415198,0.0,62.886420148,41.4019203762,196.676099086,185.003631541,10.5075,1.16496754544
 11/30  17:00:00,245.207695353,28.8772111598,0.174972123316,0.0,62.886420148,41.4019203762,197.473884157,185.801350529,10.5075,1.16503362853
 11/30  18:00:00,248.32473618,28.8772111598,0.149982181957,0.0,62.886420148,41.4019203762,203.776771224,192.104154716,10.5075,1.16511650838
 11/30  19:00:00,246.293293541,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,211.902817974,201.397786745,9.34,1.16503122885
 11/30  20:00:00,231.263875168,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,224.427407289,213.922637359,9.34,1.16476993024
 11/30  21:00:00,205.021956038,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,239.66225373,230.324973015,8.1725,1.16478071411
 11/30  22:00:00,145.959929957,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,206.936682004,202.246682004,4.67,0.02
 11/30  23:00:00,87.8412190103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945451599,0.0,2.335,1.16445451599
 11/30  24:00:00,122.80960429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,92.1262247778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,84.7464019064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927167312,0.0,2.335,1.16427167312
 12/01  03:00:00,83.4622261816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,82.8201790999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  05:00:00,104.902192438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924369289,0.0,2.335,1.16424369289
 12/01  06:00:00,104.50741839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,157.938258368,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,319.922351676,315.232351676,4.67,0.02
 12/01  08:00:00,148.004607465,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,285.033742836,279.199325832,4.67,1.16441700381
 12/01  09:00:00,216.620080317,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,218.730824771,210.538324771,8.1725,0.02
 12/01  10:00:00,245.634841227,28.8772111598,0.185877146057,0.0,62.886420148,41.4019203762,160.027481016,148.355094207,10.5075,1.16488680922
 12/01  11:00:00,238.265478198,28.8772111598,0.673319732795,0.0,62.886420148,41.4019203762,132.716457187,121.044011211,10.5075,1.16494597593
 12/01  12:00:00,269.344254532,28.8772111598,1.05187397476,0.0,62.886420148,41.4019203762,109.009356164,97.3365125558,10.5075,1.16534360791
 12/01  13:00:00,249.379116988,28.8772111598,1.30647771587,0.0,62.886420148,41.4019203762,96.9957745284,84.1774569237,10.5075,2.31081760473
 12/01  14:00:00,244.7090698,28.8772111598,1.41642331805,0.0,62.886420148,41.4019203762,93.1551204731,81.4822270666,10.5075,1.16539340649
 12/01  15:00:00,238.798342563,28.8772111598,1.51556944449,0.0,62.886420148,41.4019203762,92.986451366,81.3138536075,10.5075,1.16509775848
 12/01  16:00:00,232.645295012,28.8772111598,1.47302629276,0.0,62.886420148,41.4019203762,102.975843157,91.3032578925,10.5075,1.16508526415
 12/01  17:00:00,237.947592029,28.8772111598,0.966833325643,0.0,62.886420148,41.4019203762,147.288856222,135.616206782,10.5075,1.16514944022
 12/01  18:00:00,240.680327876,28.8772111598,0.78165690611,0.0,62.886420148,41.4019203762,163.255895108,151.583164889,10.5075,1.16523021844
 12/01  19:00:00,238.584020547,28.8772111598,0.158246845433,0.0,41.9242800987,36.8599292233,201.035330956,190.530274985,9.34,1.16505597099
 12/01  20:00:00,214.795623993,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,238.290178405,227.785237233,9.34,1.16494117176
 12/01  21:00:00,190.371901647,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,251.431726802,242.09445903,8.1725,1.16476777217
 12/01  22:00:00,134.890916528,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,216.200488154,210.365854635,4.67,1.164633519
 12/01  23:00:00,80.6517251166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,115.864338511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/02  01:00:00,82.1752226379,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565383463,0.0,1.75125,1.16440383463
 12/02  02:00:00,76.0068319777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  03:00:00,75.7714482515,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555240699,0.0,1.75125,1.16430240699
 12/02  04:00:00,83.9797050072,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,16.9411756863,15.1699256863,1.75125,0.02
 12/02  05:00:00,94.6456659442,12.349465932,0.0,0.0,3.49369000822,6.81298672936,28.5597828249,26.7885328249,1.75125,0.02
 12/02  06:00:00,94.2766026127,12.349465932,0.0,0.0,3.49369000822,6.81298672936,30.6468019927,27.7312371863,1.75125,1.1643148064
 12/02  07:00:00,124.199719007,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,415.265055766,411.742555766,3.5025,0.02
 12/02  08:00:00,119.760415027,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,366.550260589,361.883202581,3.5025,1.16455800829
 12/02  09:00:00,182.96915224,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,309.231366809,303.373866809,5.8375,0.02
 12/02  10:00:00,201.71659866,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,237.118720948,226.6139325,9.34,1.16478844798
 12/02  11:00:00,230.902290467,28.8772111598,0.139386752421,0.0,62.886420148,41.4019203762,178.092421047,166.419848263,10.5075,1.16507278413
 12/02  12:00:00,266.818237322,28.8772111598,0.72141325402,0.0,62.886420148,41.4019203762,138.296540559,126.623885537,10.5075,1.16515502245
 12/02  13:00:00,254.696613716,28.8772111598,1.04607459622,0.0,62.886420148,41.4019203762,115.591603497,103.918624491,10.5075,1.1654790059
 12/02  14:00:00,259.429653692,28.8772111598,1.3223386515,0.0,62.886420148,41.4019203762,91.0766574004,78.2582177391,10.5075,2.3109396613
 12/02  15:00:00,259.740299347,28.8772111598,1.46881916057,0.0,62.886420148,41.4019203762,75.8387058854,64.1660954991,10.5075,1.16511038631
 12/02  16:00:00,256.816519901,28.8772111598,1.48867060863,0.0,62.886420148,41.4019203762,77.0674571868,65.3947712071,10.5075,1.16518597974
 12/02  17:00:00,264.872188029,28.8772111598,1.35590843754,0.0,62.886420148,41.4019203762,90.4420276088,78.7692827855,10.5075,1.1652448233
 12/02  18:00:00,265.143014947,28.8772111598,1.16564008922,0.0,62.886420148,41.4019203762,108.607740622,96.9351988856,10.5075,1.16504173629
 12/02  19:00:00,247.984294933,28.8772111598,0.642958193194,0.0,34.9369000822,32.3179380704,123.905150293,114.567605721,8.1725,1.16504457207
 12/02  20:00:00,206.497094726,28.8772111598,0.19324349374,0.0,20.9621400493,23.2339557645,127.169206073,120.166852981,5.8375,1.16485309265
 12/02  21:00:00,195.005256722,28.8772111598,0.124477568605,0.0,20.9621400493,23.2339557645,129.419258197,122.417030532,5.8375,1.164727665
 12/02  22:00:00,149.110157247,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,94.4116695212,90.8891695212,3.5025,0.02
 12/02  23:00:00,104.642574566,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580423283,0.0,1.75125,1.16455423283
 12/02  24:00:00,137.611419249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,108.172403929,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554131809,0.0,1.75125,1.16429131809
 12/03  02:00:00,98.1175984653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  03:00:00,96.3302333201,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,95.4924090569,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556788886,0.0,1.75125,1.16431788886
 12/03  05:00:00,102.47676028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  06:00:00,103.02487192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  07:00:00,144.712324507,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,194.305601513,189.638753604,3.5025,1.16434790917
 12/03  08:00:00,142.779130327,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,214.603385323,211.080885323,3.5025,0.02
 12/03  09:00:00,172.50623891,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,201.921951355,197.255087646,3.5025,1.1643637091
 12/03  10:00:00,145.324691712,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,191.32393664,187.80143664,3.5025,0.02
 12/03  11:00:00,177.542539665,28.8772111598,0.0215817063192,0.0,27.9495200658,27.7759469175,166.502038292,158.33221402,7.005,1.16482427199
 12/03  12:00:00,207.859226333,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,140.611800087,132.441959882,7.005,1.16484020507
 12/03  13:00:00,213.678495698,28.8772111598,0.480212792369,0.0,41.9242800987,36.8599292233,126.578477079,116.073654424,9.34,1.16482265581
 12/03  14:00:00,209.293236863,28.8772111598,0.670562657238,0.0,41.9242800987,36.8599292233,125.8665315,116.5065315,9.34,0.02
 12/03  15:00:00,203.685994485,28.8772111598,0.744367394431,0.0,41.9242800987,36.8599292233,129.2626028,118.757731633,9.34,1.16487116654
 12/03  16:00:00,197.982435175,28.8772111598,0.729713483522,0.0,41.9242800987,36.8599292233,138.72530241,128.220352714,9.34,1.16494969586
 12/03  17:00:00,205.116456361,28.8772111598,0.360324504406,0.0,41.9242800987,36.8599292233,175.104332196,164.599455432,9.34,1.1648767637
 12/03  18:00:00,178.034106651,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,239.068878909,230.898980596,7.005,1.1648983124
 12/03  19:00:00,183.129406486,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,271.866295155,266.03166308,4.67,1.16463207438
 12/03  20:00:00,162.43989176,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,294.588952079,289.898952079,4.67,0.02
 12/03  21:00:00,153.806566663,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,310.514196912,304.679619188,4.67,1.16457772487
 12/03  22:00:00,139.318645104,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,277.588759498,272.898759498,4.67,0.02
 12/03  23:00:00,77.5810091832,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564699039,0.0,1.75125,1.16439699039
 12/03  24:00:00,112.841740972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,83.8884380702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  02:00:00,77.939682932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929881941,0.0,2.335,1.16429881941
 12/04  03:00:00,86.1025734427,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,19.6511198214,17.2961198214,2.335,0.02
 12/04  04:00:00,90.1335243666,12.349465932,0.0,0.0,3.49369000822,9.08398230582,33.9672967469,31.6122967469,2.335,0.02
 12/04  05:00:00,96.7500358026,12.349465932,0.0,0.0,3.49369000822,9.08398230582,38.2744571735,34.7751803427,2.335,1.16427683085
 12/04  06:00:00,92.1650035026,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,28.7805861266,26.4255861266,2.335,0.02
 12/04  07:00:00,138.129624301,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,458.439294731,453.749294731,4.67,0.02
 12/04  08:00:00,133.742955129,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,394.579321842,388.744798705,4.67,1.16452313668
 12/04  09:00:00,209.952791295,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,324.789453782,316.596953782,8.1725,0.02
 12/04  10:00:00,235.036706429,28.8772111598,0.0,0.0,62.886420148,41.4019203762,263.538083246,251.865675519,10.5075,1.16490772696
 12/04  11:00:00,227.101209849,28.8772111598,0.0,0.0,62.886420148,41.4019203762,230.173249975,218.500683137,10.5075,1.16506683774
 12/04  12:00:00,258.03409434,28.8772111598,0.0,0.0,62.886420148,41.4019203762,199.299192394,187.626218772,10.5075,1.16547362205
 12/04  13:00:00,238.010652321,28.8772111598,0.0916897695367,0.0,62.886420148,41.4019203762,190.849218327,178.030621247,10.5075,2.31109708073
 12/04  14:00:00,236.555834388,28.8772111598,0.305174012872,0.0,62.886420148,41.4019203762,182.789962204,171.116919789,10.5075,1.16554241517
 12/04  15:00:00,232.858960507,28.8772111598,0.427612734559,0.0,62.886420148,41.4019203762,178.474952094,166.802201652,10.5075,1.16525044233
 12/04  16:00:00,229.373403639,28.8772111598,0.462354124881,0.0,62.886420148,41.4019203762,178.87320416,167.200702037,10.5075,1.16500212306
 12/04  17:00:00,238.941895279,28.8772111598,0.366433457185,0.0,62.886420148,41.4019203762,191.462826019,179.790257532,10.5075,1.16506848747
 12/04  18:00:00,240.923237435,28.8772111598,0.175709267008,0.0,62.886420148,41.4019203762,211.257140562,199.584488784,10.5075,1.16515177813
 12/04  19:00:00,241.07123286,28.8772111598,0.380316036788,0.0,41.9242800987,36.8599292233,179.108063268,168.602947443,9.34,1.16511582523
 12/04  20:00:00,223.995723558,28.8772111598,0.14258506104,0.0,41.9242800987,36.8599292233,208.15969002,197.654762698,9.34,1.16492732249
 12/04  21:00:00,197.985816877,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,236.372581245,227.035318639,8.1725,1.16476260607
 12/04  22:00:00,140.975762234,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,199.887822641,194.053148043,4.67,1.16467459858
 12/04  23:00:00,82.5585533464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,117.681988234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930604131,0.0,2.335,1.16430604131
 12/05  01:00:00,86.2219010943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  02:00:00,79.6624527216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  03:00:00,79.4217798682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927320606,0.0,2.335,1.16427320606
 12/05  04:00:00,79.3117790182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  05:00:00,101.665247435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  06:00:00,101.727769116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  07:00:00,156.364703553,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,321.220949648,315.386667852,4.67,1.16428179581
 12/05  08:00:00,145.281138872,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,280.90339478,276.21339478,4.67,0.02
 12/05  09:00:00,213.293199217,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,231.803552961,222.46635332,8.1725,1.16469964074
 12/05  10:00:00,238.761766281,28.8772111598,0.109005586268,0.0,62.886420148,41.4019203762,183.467900756,171.795484666,10.5075,1.16491609023
 12/05  11:00:00,229.784394022,28.8772111598,0.386794466443,0.0,62.886420148,41.4019203762,166.285741545,154.61318051,10.5075,1.16506103524
 12/05  12:00:00,260.307647061,28.8772111598,0.580465653715,0.0,62.886420148,41.4019203762,154.109850973,142.437038017,10.5075,1.16531295575
 12/05  13:00:00,240.164216485,28.8772111598,0.61352267964,0.0,62.886420148,41.4019203762,153.679963494,142.007060121,10.5075,1.16540337309
 12/05  14:00:00,234.351876286,28.8772111598,0.545989921171,0.0,62.886420148,41.4019203762,165.172879319,152.354574028,10.5075,2.3108052915
 12/05  15:00:00,229.5021101,28.8772111598,0.467964779159,0.0,62.886420148,41.4019203762,176.692354311,165.019900591,10.5075,1.16495371987
 12/05  16:00:00,225.285045455,28.8772111598,0.354537520095,0.0,62.886420148,41.4019203762,193.488228717,181.815685828,10.5075,1.16504288898
 12/05  17:00:00,234.423772527,28.8772111598,0.0802467832286,0.0,62.886420148,41.4019203762,223.688559901,212.01593992,10.5075,1.1651199816
 12/05  18:00:00,237.420057832,28.8772111598,0.0,0.0,62.886420148,41.4019203762,255.0844214,243.411707526,10.5075,1.16521387438
 12/05  19:00:00,236.919859216,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,268.179125399,257.673988212,9.34,1.16513718739
 12/05  20:00:00,213.793154547,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,285.003420154,274.498538043,9.34,1.16488211104
 12/05  21:00:00,189.506624975,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,307.298593488,297.961191261,8.1725,1.16490222785
 12/05  22:00:00,134.179859047,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,296.902548711,292.212548711,4.67,0.02
 12/05  23:00:00,79.2327204754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947197095,0.0,2.335,1.16447197095
 12/05  24:00:00,114.580689148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,83.2205456267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,85.6355298105,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,23.3947896078,19.8955381158,2.335,1.16425149195
 12/06  03:00:00,89.6886601189,12.349465932,0.0,0.0,3.49369000822,9.08398230582,37.1595817588,34.8045817588,2.335,0.02
 12/06  04:00:00,89.7495699768,12.349465932,0.0,0.0,3.49369000822,9.08398230582,38.9025361604,36.5475361604,2.335,0.02
 12/06  05:00:00,92.7109842984,8.74067267795,0.0,0.0,3.49369000822,9.08398230582,30.9325043234,27.4332349782,2.335,1.16426934523
 12/06  06:00:00,97.0878765287,13.6965267772,0.0,0.0,3.49369000822,9.08398230582,47.1138490549,44.7588490549,2.335,0.02
 12/06  07:00:00,138.005846177,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,459.495747517,454.805747517,4.67,0.02
 12/06  08:00:00,133.322292832,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,411.337309825,405.502872573,4.67,1.16443725157
 12/06  09:00:00,209.599331448,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,360.470633299,352.278133299,8.1725,0.02
 12/06  10:00:00,233.750155654,28.8772111598,0.0,0.0,62.886420148,41.4019203762,307.266201431,295.593853836,10.5075,1.16484759501
 12/06  11:00:00,223.85347961,28.8772111598,0.0,0.0,62.886420148,41.4019203762,289.282997117,277.610390647,10.5075,1.16510646998
 12/06  12:00:00,254.960741274,28.8772111598,0.0,0.0,62.886420148,41.4019203762,267.117466579,255.444741078,10.5075,1.16522550116
 12/06  13:00:00,233.416768682,28.8772111598,0.0,0.0,62.886420148,41.4019203762,262.994114601,250.175727533,10.5075,2.31088706786
 12/06  14:00:00,231.115904252,28.8772111598,0.0,0.0,62.886420148,41.4019203762,263.605082376,251.932291962,10.5075,1.16529041415
 12/06  15:00:00,227.283201829,28.8772111598,0.0,0.0,62.886420148,41.4019203762,267.129757918,255.456945776,10.5075,1.16531214194
 12/06  16:00:00,224.01273026,28.8772111598,0.0,0.0,62.886420148,41.4019203762,273.938100283,262.265533763,10.5075,1.16506651968
 12/06  17:00:00,234.418269295,28.8772111598,0.0,0.0,62.886420148,41.4019203762,286.334561905,274.6619247,10.5075,1.16513720486
 12/06  18:00:00,237.919298789,28.8772111598,0.0,0.0,62.886420148,41.4019203762,295.389479299,282.571699606,10.5075,2.31027969352
 12/06  19:00:00,237.255490196,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,301.558258166,291.05329914,9.34,1.16495902593
 12/06  20:00:00,221.334420818,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,311.450187398,302.090187398,9.34,0.02
 12/06  21:00:00,196.282541697,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,325.407375168,316.070030088,8.1725,1.1648450798
 12/06  22:00:00,139.24386324,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,315.602796768,309.768186495,4.67,1.16461027247
 12/06  23:00:00,79.4459583458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,114.505997162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930625052,0.0,2.335,1.16430625052
 12/07  01:00:00,95.8319865234,12.4340818303,0.0,0.0,3.49369000822,9.08398230582,41.3433177634,38.9883177634,2.335,0.02
 12/07  02:00:00,90.4585998899,12.8571613219,0.0,0.0,3.49369000822,9.08398230582,47.3905737753,45.0355737753,2.335,0.02
 12/07  03:00:00,90.9174187589,13.5023394241,0.0,0.0,3.49369000822,9.08398230582,37.7851673645,34.2858802675,2.335,1.16428709705
 12/07  04:00:00,95.1471576278,18.0074055172,0.0,0.0,3.49369000822,9.08398230582,52.1920213172,49.8370213172,2.335,0.02
 12/07  05:00:00,99.946004184,16.2906574521,0.0,0.0,3.49369000822,9.08398230582,67.9271942976,65.5721942976,2.335,0.02
 12/07  06:00:00,97.2177150862,13.7216850765,0.0,0.0,3.49369000822,9.08398230582,62.4334530633,58.9341727304,2.335,1.16428033289
 12/07  07:00:00,137.792144799,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,569.038635302,564.348635302,4.67,0.02
 12/07  08:00:00,133.268036171,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,510.428794247,505.738794247,4.67,0.02
 12/07  09:00:00,209.582047416,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,436.458937555,427.121720527,8.1725,1.16471702775
 12/07  10:00:00,233.722277722,28.8772111598,0.0,0.0,62.886420148,41.4019203762,355.20238399,343.530058453,10.5075,1.16482553733
 12/07  11:00:00,224.120321528,28.8772111598,0.0,0.0,62.886420148,41.4019203762,312.839816311,301.167379277,10.5075,1.16493703437
 12/07  12:00:00,254.89164215,28.8772111598,0.0,0.0,62.886420148,41.4019203762,274.559660682,262.886739746,10.5075,1.16542093623
 12/07  13:00:00,233.875237161,28.8772111598,0.0,0.0,62.886420148,41.4019203762,244.231512757,232.558496926,10.5075,1.16551583073
 12/07  14:00:00,231.823517372,28.8772111598,0.0,0.0,62.886420148,41.4019203762,237.524225797,224.705683478,10.5075,2.31104231942
 12/07  15:00:00,227.77241114,28.8772111598,0.0,0.0,62.886420148,41.4019203762,241.265883788,229.593192342,10.5075,1.16519144603
 12/07  16:00:00,224.271358449,28.8772111598,0.0,0.0,62.886420148,41.4019203762,249.006711674,237.334042314,10.5075,1.16516936009
 12/07  17:00:00,234.482861372,28.8772111598,0.0,0.0,62.886420148,41.4019203762,272.091500148,260.418997279,10.5075,1.16500286912
 12/07  18:00:00,237.828797826,28.8772111598,0.0,0.0,62.886420148,41.4019203762,302.515103974,290.842507191,10.5075,1.16509678264
 12/07  19:00:00,237.123521333,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,324.042613383,313.537568303,9.34,1.16504508001
 12/07  20:00:00,220.89114797,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,340.271971345,329.767144748,9.34,1.16482659677
 12/07  21:00:00,195.954672724,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,356.443188185,347.105833542,8.1725,1.16485464293
 12/07  22:00:00,139.061378444,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,335.76464192,331.07464192,4.67,0.02
 12/07  23:00:00,79.2254114438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948774133,0.0,2.335,1.16448774133
 12/07  24:00:00,114.336292964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,95.8849230947,12.6879295253,0.0,0.0,3.49369000822,9.08398230582,44.1578215788,40.6585383045,2.335,1.16428327432
 12/08  02:00:00,91.2933416947,13.8070834657,0.0,0.0,3.49369000822,9.08398230582,46.1470417142,43.7920417142,2.335,0.02
 12/08  03:00:00,90.3716418143,13.0135342634,0.0,0.0,3.49369000822,9.08398230582,33.3171544234,30.9621544234,2.335,0.02
 12/08  04:00:00,94.281437404,17.1300229074,0.0,0.0,3.49369000822,9.08398230582,55.4648860439,51.9656065011,2.335,1.16427954277
 12/08  05:00:00,116.890821389,16.9988082652,0.0,0.0,3.49369000822,9.08398230582,57.3040571188,54.9490571188,2.335,0.02
 12/08  06:00:00,113.798226139,13.8909168732,0.0,0.0,3.49369000822,9.08398230582,43.1912588287,40.8362588287,2.335,0.02
 12/08  07:00:00,154.447320565,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,489.476081482,484.786081482,4.67,0.02
 12/08  08:00:00,142.588372522,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,434.14593779,428.311466376,4.67,1.16447141385
 12/08  09:00:00,209.745032266,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,388.401067498,379.06392127,8.1725,1.16464622755
 12/08  10:00:00,233.806052459,28.8772111598,0.0,0.0,62.886420148,41.4019203762,344.775504657,334.248004657,10.5075,0.02
 12/08  11:00:00,224.080140931,28.8772111598,0.0,0.0,62.886420148,41.4019203762,327.630096251,315.957556516,10.5075,1.16503973583
 12/08  12:00:00,254.870291865,28.8772111598,0.0,0.0,62.886420148,41.4019203762,305.723668182,292.905426571,10.5075,2.3107416114
 12/08  13:00:00,233.471003297,28.8772111598,0.0,0.0,62.886420148,41.4019203762,304.793442961,293.120473046,10.5075,1.16546991522
 12/08  14:00:00,231.580478864,28.8772111598,0.0,0.0,62.886420148,41.4019203762,305.930627778,294.257659855,10.5075,1.16546792346
 12/08  15:00:00,227.82383685,28.8772111598,0.0,0.0,62.886420148,41.4019203762,303.34763286,290.529804487,10.5075,2.31032837311
 12/08  16:00:00,224.420816967,28.8772111598,0.0,0.0,62.886420148,41.4019203762,297.304677323,285.632118781,10.5075,1.16505854199
 12/08  17:00:00,234.646021454,28.8772111598,0.0,0.0,62.886420148,41.4019203762,297.719606141,286.04695996,10.5075,1.16514618095
 12/08  18:00:00,238.041298662,28.8772111598,0.0,0.0,62.886420148,41.4019203762,301.209342061,289.536591259,10.5075,1.16525080209
 12/08  19:00:00,237.300495944,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,308.749107902,298.244310567,9.34,1.16479733558
 12/08  20:00:00,214.691157149,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,316.425428037,305.920555503,9.34,1.16487253402
 12/08  21:00:00,190.180369769,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,322.745619261,314.553119261,8.1725,0.02
 12/08  22:00:00,134.574249582,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,296.082578463,290.247914029,4.67,1.16466443379
 12/08  23:00:00,79.6725408765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948693011,0.0,2.335,1.16448693011
 12/08  24:00:00,118.550384192,4.11648864399,0.0,0.0,3.49369000822,9.08398230582,17.845117227,15.490117227,2.335,0.02
 12/09  01:00:00,95.0754234651,13.9763152623,0.0,0.0,3.49369000822,6.81298672936,53.1430662983,51.3718162983,1.75125,0.02
 12/09  02:00:00,88.2966736238,13.0515514179,0.0,0.0,3.49369000822,6.81298672936,52.2689366336,49.353279223,1.75125,1.16440741066
 12/09  03:00:00,92.7393099344,17.8381737205,0.0,0.0,3.49369000822,6.81298672936,89.5408786505,87.7696286505,1.75125,0.02
 12/09  04:00:00,92.1162424574,17.1300229074,0.0,0.0,3.49369000822,6.81298672936,94.5957379972,92.8244879972,1.75125,0.02
 12/09  05:00:00,95.9798421494,14.5130070954,0.0,0.0,3.49369000822,6.81298672936,92.5577924101,89.6422224658,1.75125,1.16431994425
 12/09  06:00:00,101.502040558,20.8065933907,0.0,0.0,3.49369000822,6.81298672936,148.493815153,146.722565153,1.75125,0.02
 12/09  07:00:00,123.694871536,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,655.412632641,650.745859211,3.5025,1.16427342961
 12/09  08:00:00,118.841061616,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,608.921863941,605.399363941,3.5025,0.02
 12/09  09:00:00,181.981315125,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,567.178084072,560.175901564,5.8375,1.1646825074
 12/09  10:00:00,198.702294411,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,517.345511975,507.985511975,9.34,0.02
 12/09  11:00:00,223.577612155,28.8772111598,0.0,0.0,62.886420148,41.4019203762,482.541914299,470.869262455,10.5075,1.16515184423
 12/09  12:00:00,254.616432123,28.8772111598,0.0,0.0,62.886420148,41.4019203762,449.968968957,437.150684296,10.5075,2.31078466047
 12/09  13:00:00,232.97952323,28.8772111598,0.0,0.0,62.886420148,41.4019203762,428.624674416,416.951737353,10.5075,1.16543706376
 12/09  14:00:00,230.846326652,28.8772111598,0.0,0.0,62.886420148,41.4019203762,413.453239113,401.780285979,10.5075,1.16545313383
 12/09  15:00:00,227.079494594,28.8772111598,0.0,0.0,62.886420148,41.4019203762,405.099363915,392.281599147,10.5075,2.31026476823
 12/09  16:00:00,223.661124413,28.8772111598,0.0,0.0,62.886420148,41.4019203762,401.762174054,390.08952502,10.5075,1.16514903416
 12/09  17:00:00,233.845680653,28.8772111598,0.0,0.0,62.886420148,41.4019203762,408.881619735,397.208901263,10.5075,1.16521847218
 12/09  18:00:00,237.23132498,28.8772111598,0.0,0.0,62.886420148,41.4019203762,422.154477851,410.481955944,10.5075,1.16502190621
 12/09  19:00:00,223.077051922,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,452.892131062,443.554601341,8.1725,1.16502972043
 12/09  20:00:00,177.369403677,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,474.707305415,467.704785419,5.8375,1.16501999634
