Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  21:00:00,167.060107065,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,485.996008325,480.138508325,5.8375,0.02
 12/09  22:00:00,124.620752344,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,463.954178704,459.286994805,3.5025,1.16468389846
 12/09  23:00:00,78.3741514627,2.14286022032,0.0,0.0,3.49369000822,6.81298672936,9.84702027552,6.93126292414,1.75125,1.16450735138
 12/09  24:00:00,127.679447776,16.0808160882,0.0,0.0,3.49369000822,6.81298672936,59.256988777,57.485738777,1.75125,0.02
 12/10  01:00:00,93.375568635,12.8443024667,0.0,0.0,3.49369000822,6.81298672936,51.9578738683,50.1866238683,1.75125,0.02
 12/10  02:00:00,92.6700836197,18.3174112669,0.0,0.0,3.49369000822,6.81298672936,95.485889099,92.5703248489,1.75125,1.1643142501
 12/10  03:00:00,93.8255296832,19.0280745606,0.0,0.0,3.49369000822,6.81298672936,116.011023117,114.239773117,1.75125,0.02
 12/10  04:00:00,90.4852119544,15.7042730242,0.0,0.0,3.49369000822,6.81298672936,106.348980861,103.433407901,1.75125,1.16432295985
 12/10  05:00:00,102.67215554,21.6579083698,0.0,0.0,3.49369000822,6.81298672936,155.410169394,153.638919394,1.75125,0.02
 12/10  06:00:00,101.120939507,20.2217201299,0.0,0.0,3.49369000822,6.81298672936,143.652949184,141.881699184,1.75125,0.02
 12/10  07:00:00,123.674792319,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,719.125226352,714.458425084,3.5025,1.16430126752
 12/10  08:00:00,118.826658422,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,666.494794217,662.972294217,3.5025,0.02
 12/10  09:00:00,154.494446447,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,569.357180627,565.834680627,3.5025,0.02
 12/10  10:00:00,126.833462235,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,529.704428975,525.037514325,3.5025,1.16441464952
 12/10  11:00:00,161.516005084,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,483.96253615,475.792720748,7.005,1.16481540167
 12/10  12:00:00,193.073104397,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,457.662460464,450.637460464,7.005,0.02
 12/10  13:00:00,198.8710356,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,417.391962196,406.886993175,9.34,1.16496902133
 12/10  14:00:00,197.24646287,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,403.009915032,392.505044471,9.34,1.16487056159
 12/10  15:00:00,193.494826466,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,397.419050972,386.914127118,9.34,1.16492385429
 12/10  16:00:00,190.152031496,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,394.925727015,384.420908566,9.34,1.16481844877
 12/10  17:00:00,200.294421589,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,395.233017643,384.728049239,9.34,1.16496840397
 12/10  18:00:00,175.222369421,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,451.848993077,443.679201006,7.005,1.16479207161
 12/10  19:00:00,181.859774914,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,461.90910483,457.21910483,4.67,0.02
 12/10  20:00:00,161.81860224,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,461.190496125,455.355757163,4.67,1.16473896268
 12/10  21:00:00,152.948673752,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,460.961063526,455.126431871,4.67,1.16463165491
 12/10  22:00:00,138.895671528,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,413.592618122,408.902618122,4.67,0.02
 12/10  23:00:00,76.6206410946,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565963586,0.0,1.75125,1.16440963586
 12/10  24:00:00,120.299843263,8.40220908463,0.0,0.0,3.49369000822,6.81298672936,22.7298087726,20.9585587726,1.75125,0.02
 12/11  01:00:00,92.8339305611,9.58003813326,0.0,0.0,3.49369000822,9.08398230582,28.8222949628,26.4672949628,2.335,0.02
 12/11  02:00:00,94.4021069359,17.1801367632,0.0,0.0,3.49369000822,9.08398230582,55.7171500267,52.2178559063,2.335,1.16429412036
 12/11  03:00:00,94.501284834,17.1680400618,0.0,0.0,3.49369000822,9.08398230582,58.9795663657,56.6245663657,2.335,0.02
 12/11  04:00:00,90.3157152381,13.0135342634,0.0,0.0,3.49369000822,9.08398230582,50.7183726545,48.3633726545,2.335,0.02
 12/11  05:00:00,101.48176512,17.8381737205,0.0,0.0,3.49369000822,9.08398230582,81.557914408,78.0586308523,2.335,1.16428355568
 12/11  06:00:00,100.568666523,17.1680400618,0.0,0.0,3.49369000822,9.08398230582,78.0967992608,75.7417992608,2.335,0.02
 12/11  07:00:00,137.953863147,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,555.023003257,550.333003257,4.67,0.02
 12/11  08:00:00,133.16089266,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,513.077893272,507.243433653,4.67,1.16445961867
 12/11  09:00:00,209.49928834,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,464.2235651,456.0310651,8.1725,0.02
 12/11  10:00:00,233.501033972,28.8772111598,0.0,0.0,62.886420148,41.4019203762,412.326939154,400.654673002,10.5075,1.16476615225
 12/11  11:00:00,223.655180853,28.8772111598,0.0,0.0,62.886420148,41.4019203762,390.792638936,379.120101667,10.5075,1.16503726816
 12/11  12:00:00,254.658919799,28.8772111598,0.0,0.0,62.886420148,41.4019203762,374.859479548,363.186514542,10.5075,1.16546500605
 12/11  13:00:00,233.014938514,28.8772111598,0.0,0.0,62.886420148,41.4019203762,361.015987328,348.197361691,10.5075,2.31112563682
 12/11  14:00:00,230.886111271,28.8772111598,0.0,0.0,62.886420148,41.4019203762,346.412739047,334.739661054,10.5075,1.16557799323
 12/11  15:00:00,227.103070921,28.8772111598,0.0,0.0,62.886420148,41.4019203762,338.293369966,326.620575176,10.5075,1.16529478957
 12/11  16:00:00,223.700059895,28.8772111598,0.0,0.0,62.886420148,41.4019203762,336.488359917,324.815803891,10.5075,1.16505602573
 12/11  17:00:00,233.897784158,28.8772111598,0.0,0.0,62.886420148,41.4019203762,337.688421821,326.015784829,10.5075,1.16513699214
 12/11  18:00:00,237.282185961,28.8772111598,0.0,0.0,62.886420148,41.4019203762,342.41825032,329.600442092,10.5075,2.31030822749
 12/11  19:00:00,236.848995492,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,357.398123873,346.893138547,9.34,1.16498532622
 12/11  20:00:00,220.605096428,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,372.573911061,363.213911061,9.34,0.02
 12/11  21:00:00,195.601275401,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,384.77317044,375.43579183,8.1725,1.16487861018
 12/11  22:00:00,138.880356212,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,362.186124954,356.351475475,4.67,1.16464947936
 12/11  23:00:00,78.9286525553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  24:00:00,118.263835084,4.11648864399,0.0,0.0,3.49369000822,9.08398230582,15.5925885512,12.0932404518,2.335,1.16434809947
 12/12  01:00:00,96.053993895,12.8571613219,0.0,0.0,3.49369000822,9.08398230582,40.8121991733,38.4571991733,2.335,0.02
 12/12  02:00:00,89.9000566143,12.5748429585,0.0,0.0,3.49369000822,9.08398230582,36.9615533685,34.6065533685,2.335,0.02
 12/12  03:00:00,94.1078568407,16.9607911107,0.0,0.0,3.49369000822,9.08398230582,62.4764191992,58.9771119007,2.335,1.1643072986
 12/12  04:00:00,94.4365719601,17.1680400618,0.0,0.0,3.49369000822,9.08398230582,64.1218215577,61.7668215577,2.335,0.02
 12/12  05:00:00,113.642635936,13.8909168732,0.0,0.0,3.49369000822,9.08398230582,53.6712426698,51.3162426698,2.335,0.02
 12/12  06:00:00,116.505622717,16.9607911107,0.0,0.0,3.49369000822,9.08398230582,77.7308266311,74.2315472082,2.335,1.16427942298
 12/12  07:00:00,154.46812669,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,533.623232045,528.933232045,4.67,0.02
 12/12  08:00:00,142.332784597,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,487.034514642,482.344514642,4.67,0.02
 12/12  09:00:00,209.606828875,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,440.3411834,431.004058801,8.1725,1.16462459877
 12/12  10:00:00,233.642988116,28.8772111598,0.0,0.0,62.886420148,41.4019203762,383.774254169,372.101859781,10.5075,1.16489438752
 12/12  11:00:00,223.826057081,28.8772111598,0.0,0.0,62.886420148,41.4019203762,359.246732209,347.574215686,10.5075,1.16501652376
 12/12  12:00:00,254.767804787,28.8772111598,0.0,0.0,62.886420148,41.4019203762,329.023690677,317.350972064,10.5075,1.16521861262
 12/12  13:00:00,233.298614212,28.8772111598,0.0,0.0,62.886420148,41.4019203762,314.672774447,301.854316082,10.5075,2.31095836454
 12/12  14:00:00,231.273471572,28.8772111598,0.0,0.0,62.886420148,41.4019203762,302.713174342,291.040336513,10.5075,1.16533782901
 12/12  15:00:00,227.46636536,28.8772111598,0.0,0.0,62.886420148,41.4019203762,295.576859032,283.904035233,10.5075,1.16532379923
 12/12  16:00:00,224.065895846,28.8772111598,0.0,0.0,62.886420148,41.4019203762,292.067150241,280.39458559,10.5075,1.16506465123
 12/12  17:00:00,234.255098558,28.8772111598,0.0,0.0,62.886420148,41.4019203762,303.150213737,291.47756172,10.5075,1.16515201676
 12/12  18:00:00,237.628423471,28.8772111598,0.0,0.0,62.886420148,41.4019203762,311.576891309,299.904134793,10.5075,1.16525651547
 12/12  19:00:00,237.050393884,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,323.820534603,313.315554487,9.34,1.16498011662
 12/12  20:00:00,214.31906192,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,334.853309217,324.348506433,9.34,1.16480278396
 12/12  21:00:00,189.79136072,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,342.623621567,333.286277384,8.1725,1.16484418336
 12/12  22:00:00,134.34109244,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,318.678966827,312.844242726,4.67,1.16472410076
 12/12  23:00:00,79.3092482392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  24:00:00,114.505993507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929394034,0.0,2.335,1.16429394034
 12/13  01:00:00,91.5965844762,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,19.6370357463,17.2820357463,2.335,0.02
 12/13  02:00:00,86.0588169193,8.40220908463,0.0,0.0,3.49369000822,9.08398230582,21.7276432825,19.3726432825,2.335,0.02
 12/13  03:00:00,90.3685617543,12.8571613219,0.0,0.0,3.49369000822,9.08398230582,36.1909817882,33.8359817882,2.335,0.02
 12/13  04:00:00,90.276403789,12.6879295253,0.0,0.0,3.49369000822,9.08398230582,38.0032921185,34.5040162724,2.335,1.16427584611
 12/13  05:00:00,95.8436465481,11.6655303819,0.0,0.0,3.49369000822,9.08398230582,29.1485509495,26.7935509495,2.335,0.02
 12/13  06:00:00,100.549656229,16.9201815436,0.0,0.0,3.49369000822,9.08398230582,45.1197403992,42.7647403992,2.335,0.02
 12/13  07:00:00,138.193195706,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,450.708708405,444.874432723,4.67,1.16427568247
 12/13  08:00:00,133.69866011,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,407.573409449,402.883409449,4.67,0.02
 12/13  09:00:00,209.892989874,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,368.639722711,359.302519149,8.1725,1.16470356178
 12/13  10:00:00,234.380481344,28.8772111598,0.0,0.0,62.886420148,41.4019203762,320.386675623,308.714312748,10.5075,1.16486287522
 12/13  11:00:00,225.365078486,28.8772111598,0.0,0.0,62.886420148,41.4019203762,296.784119785,285.111593908,10.5075,1.16502587636
 12/13  12:00:00,257.422507525,28.8772111598,0.0,0.0,62.886420148,41.4019203762,276.010915802,264.338116694,10.5075,1.16529910826
 12/13  13:00:00,237.76328152,28.8772111598,0.0,0.0,62.886420148,41.4019203762,264.67411485,253.001207388,10.5075,1.16540746216
 12/13  14:00:00,236.896551582,28.8772111598,0.0,0.0,62.886420148,41.4019203762,254.813043841,241.994682031,10.5075,2.3108618098
 12/13  15:00:00,234.354022957,28.8772111598,0.0,0.0,62.886420148,41.4019203762,239.822826232,228.150211892,10.5075,1.16511434014
 12/13  16:00:00,232.185851963,28.8772111598,0.0,0.0,62.886420148,41.4019203762,228.701541023,217.028938123,10.5075,1.16510289983
 12/13  17:00:00,243.62274117,28.8772111598,0.0,0.0,62.886420148,41.4019203762,220.857421229,209.184724645,10.5075,1.16519658403
 12/13  18:00:00,248.359462939,28.8772111598,0.0,0.0,62.886420148,41.4019203762,212.535226385,200.862674069,10.5075,1.16505231576
 12/13  19:00:00,248.087611204,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,204.774911169,194.269900442,9.34,1.16501072632
 12/13  20:00:00,234.856292082,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,204.883787686,194.378987626,9.34,1.16480005979
 12/13  21:00:00,209.2241028,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,208.230011667,198.892672756,8.1725,1.16483891167
 12/13  22:00:00,150.877612412,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,167.285462007,162.595462007,4.67,0.02
 12/13  23:00:00,93.8622348794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949109795,0.0,2.335,1.16449109795
 12/13  24:00:00,128.557322972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,99.1330854118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922794676,0.0,2.335,1.16422794676
 12/14  02:00:00,92.2690864395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  03:00:00,91.8113161942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,91.6606203779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923962588,0.0,2.335,1.16423962588
 12/14  05:00:00,98.3815280555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  06:00:00,98.6332684102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  07:00:00,151.94261409,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,253.700312378,249.010312378,4.67,0.02
 12/14  08:00:00,150.045530675,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,248.308629898,242.474156702,4.67,1.16447319616
 12/14  09:00:00,223.282457425,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,234.399669872,225.062510598,8.1725,1.16465927402
 12/14  10:00:00,248.412854056,28.8772111598,0.0,0.0,62.886420148,41.4019203762,213.500960108,202.973460108,10.5075,0.02
 12/14  11:00:00,237.719867997,28.8772111598,0.0,0.0,62.886420148,41.4019203762,209.50964729,197.837078324,10.5075,1.16506896605
 12/14  12:00:00,266.353625503,28.8772111598,0.0,0.0,62.886420148,41.4019203762,201.608693946,188.790350164,10.5075,2.31084378157
 12/14  13:00:00,246.835535186,28.8772111598,0.153137296239,0.0,62.886420148,41.4019203762,190.107844391,178.434804206,10.5075,1.16554018497
 12/14  14:00:00,245.357745693,28.8772111598,0.38372718139,0.0,62.886420148,41.4019203762,171.035573549,159.362523645,10.5075,1.16554990428
 12/14  15:00:00,241.39603697,28.8772111598,0.545135132229,0.0,62.886420148,41.4019203762,159.034984688,146.216966688,10.5075,2.3105179998
 12/14  16:00:00,237.422759976,28.8772111598,0.496493177793,0.0,62.886420148,41.4019203762,165.217315363,153.544646733,10.5075,1.16516863052
 12/14  17:00:00,245.620333629,28.8772111598,0.158568848872,0.0,62.886420148,41.4019203762,198.332238874,186.659721627,10.5075,1.16501724704
 12/14  18:00:00,246.076314867,28.8772111598,0.0,0.0,62.886420148,41.4019203762,227.71732169,216.044691603,10.5075,1.16513008703
 12/14  19:00:00,242.837279007,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,241.437509549,230.932440875,9.34,1.16506867417
 12/14  20:00:00,227.119444607,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,246.251211322,235.746386824,9.34,1.1648244986
 12/14  21:00:00,201.992498188,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,253.043148348,243.705787618,8.1725,1.16486073068
 12/14  22:00:00,143.878750113,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,227.931475055,223.241475055,4.67,0.02
 12/14  23:00:00,85.0661776853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948822975,0.0,2.335,1.16448822975
 12/14  24:00:00,120.181050299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,88.8634561703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,82.4757842303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929105528,0.0,2.335,1.16429105528
 12/15  03:00:00,81.8167349495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,81.333815703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,103.419110447,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927554991,0.0,2.335,1.16427554991
 12/15  06:00:00,112.033724772,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,13.669590676,11.314590676,2.335,0.02
 12/15  07:00:00,157.833357076,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,362.056309244,357.366309244,4.67,0.02
 12/15  08:00:00,148.134878692,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,317.937057951,312.102520427,4.67,1.16453752433
 12/15  09:00:00,215.441963985,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,277.60598163,269.41348163,8.1725,0.02
 12/15  10:00:00,241.278358548,28.8772111598,0.0,0.0,62.886420148,41.4019203762,244.866119642,233.193700978,10.5075,1.16491866392
 12/15  11:00:00,230.790686349,28.8772111598,0.0,0.0,62.886420148,41.4019203762,232.614091339,220.941457872,10.5075,1.16513346623
 12/15  12:00:00,261.119235793,28.8772111598,0.0,0.0,62.886420148,41.4019203762,218.552104404,205.734084324,10.5075,2.31052008024
 12/15  13:00:00,241.596998609,28.8772111598,0.0,0.0,62.886420148,41.4019203762,205.597124039,193.924242654,10.5075,1.1653813857
 12/15  14:00:00,239.878693759,28.8772111598,0.0948450637667,0.0,62.886420148,41.4019203762,198.950247625,187.277354414,10.5075,1.16539321116
 12/15  15:00:00,234.367418112,28.8772111598,0.0,0.0,62.886420148,41.4019203762,232.119561244,220.446898167,10.5075,1.16516307692
 12/15  16:00:00,229.355365326,28.8772111598,0.0,0.0,62.886420148,41.4019203762,225.63818637,212.820470598,10.5075,2.31021577209
 12/15  17:00:00,240.096823517,28.8772111598,0.0,0.0,62.886420148,41.4019203762,215.474851946,203.802233144,10.5075,1.16511880201
 12/15  18:00:00,243.061022252,28.8772111598,0.0,0.0,62.886420148,41.4019203762,224.097712789,212.424974615,10.5075,1.16523817394
 12/15  19:00:00,241.484234441,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,234.639055292,224.133898827,9.34,1.16515646483
 12/15  20:00:00,218.797691406,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,250.469262232,239.964383584,9.34,1.16487864745
 12/15  21:00:00,193.020127437,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,268.186385468,259.993885468,8.1725,0.02
 12/15  22:00:00,136.052033362,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,255.705258715,249.87052839,4.67,1.16473032496
 12/15  23:00:00,81.6243532893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945317475,0.0,2.335,1.16445317475
 12/15  24:00:00,116.514252284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,82.0776291454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  02:00:00,83.9738581615,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,19.8323103558,16.9166504403,1.75125,1.16440991546
 12/16  03:00:00,83.933598139,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,21.5536811492,19.7824311492,1.75125,0.02
 12/16  04:00:00,87.8233939133,12.349465932,0.0,0.0,3.49369000822,6.81298672936,39.6640218572,36.7484726365,1.75125,1.16429922071
 12/16  05:00:00,94.7618834571,12.6879295253,0.0,0.0,3.49369000822,6.81298672936,41.3986787031,39.6274287031,1.75125,0.02
 12/16  06:00:00,91.6492256817,10.0567465926,0.0,0.0,3.49369000822,6.81298672936,32.2740575137,30.5028075137,1.75125,0.02
 12/16  07:00:00,123.839005555,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,500.546938739,495.880128485,3.5025,1.16431025329
 12/16  08:00:00,119.366365086,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,439.17401071,435.65151071,3.5025,0.02
 12/16  09:00:00,182.316515252,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,363.460717819,356.458481186,5.8375,1.16473663369
 12/16  10:00:00,199.821600031,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,294.298094994,283.793390369,9.34,1.16470462532
 12/16  11:00:00,225.484831039,28.8772111598,0.0,0.0,62.886420148,41.4019203762,245.729476644,234.056851046,10.5075,1.16512559892
 12/16  12:00:00,256.963874079,28.8772111598,0.0,0.0,62.886420148,41.4019203762,214.116104159,202.44349027,10.5075,1.16511388835
 12/16  13:00:00,237.048443999,28.8772111598,0.0,0.0,62.886420148,41.4019203762,192.829595523,181.156539546,10.5075,1.1655559772
 12/16  14:00:00,236.021032666,28.8772111598,0.214880892075,0.0,62.886420148,41.4019203762,181.803664752,168.985291513,10.5075,2.31087323934
 12/16  15:00:00,232.206627017,28.8772111598,0.303886189593,0.0,62.886420148,41.4019203762,181.399825468,169.727110282,10.5075,1.1652151863
 12/16  16:00:00,228.025851158,28.8772111598,0.216624876156,0.0,62.886420148,41.4019203762,193.029077987,181.356262059,10.5075,1.16531592819
 12/16  17:00:00,237.209173808,28.8772111598,0.0244796809246,0.0,62.886420148,41.4019203762,214.798810297,203.126168131,10.5075,1.16514216657
 12/16  18:00:00,239.564068934,28.8772111598,0.0,0.0,62.886420148,41.4019203762,233.097705258,221.424992833,10.5075,1.1652124254
 12/16  19:00:00,223.879003247,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,260.961813909,251.624200043,8.1725,1.16511386606
 12/16  20:00:00,178.017349964,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,280.405503065,273.402977083,5.8375,1.16502598219
 12/16  21:00:00,167.885820757,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,290.811271547,283.809059991,5.8375,1.16471155563
 12/16  22:00:00,125.061183378,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,269.432095794,265.909595794,3.5025,0.02
 12/16  23:00:00,77.4612403595,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9158027109,0.0,1.75125,1.1645527109
 12/16  24:00:00,112.67243359,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  01:00:00,81.4951295637,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554876946,0.0,1.75125,1.16429876946
 12/17  02:00:00,79.6806034055,4.11648864399,0.0,0.0,3.49369000822,6.81298672936,10.2114294252,8.44017942517,1.75125,0.02
 12/17  03:00:00,88.0301579611,12.349465932,0.0,0.0,3.49369000822,6.81298672936,26.2106848582,24.4394348582,1.75125,0.02
 12/17  04:00:00,83.8867308644,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,22.5541467651,19.6385853909,1.75125,1.1643113742
 12/17  05:00:00,94.5426355197,12.4340818303,0.0,0.0,3.49369000822,6.81298672936,36.481664321,34.710414321,1.75125,0.02
 12/17  06:00:00,94.5471252345,12.7725454236,0.0,0.0,3.49369000822,6.81298672936,36.3702362319,34.5989862319,1.75125,0.02
 12/17  07:00:00,124.141024072,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,487.387595093,482.720739112,3.5025,1.16435598118
 12/17  08:00:00,119.636134651,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,442.313128187,438.790628187,3.5025,0.02
 12/17  09:00:00,154.956115725,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,379.909061041,375.242148507,3.5025,1.16441253441
 12/17  10:00:00,127.80255387,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,345.901062801,342.378562801,3.5025,0.02
 12/17  11:00:00,163.022974537,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,303.835825519,295.666097037,7.005,1.16472848196
 12/17  12:00:00,194.253970486,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,278.511456304,270.341694561,7.005,1.16476174356
 12/17  13:00:00,200.946088141,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,244.922118291,234.41716115,9.34,1.16495714103
 12/17  14:00:00,199.590460337,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,228.204002815,217.699133416,9.34,1.16486939933
 12/17  15:00:00,195.698431823,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,224.026944125,214.666944125,9.34,0.02
 12/17  16:00:00,192.049382567,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,229.722867512,219.217934987,9.34,1.16493252446
 12/17  17:00:00,201.970888201,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,239.084097603,228.579223309,9.34,1.16487429464
 12/17  18:00:00,176.729903913,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,280.133408184,271.963472509,7.005,1.16493567575
 12/17  19:00:00,182.917393821,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,303.354871161,297.520149358,4.67,1.16472180222
 12/17  20:00:00,162.941998816,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,309.902487343,304.067810875,4.67,1.16467646747
 12/17  21:00:00,154.243127157,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,311.021907535,306.331907535,4.67,0.02
 12/17  22:00:00,139.776955432,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,274.469389296,268.634907279,4.67,1.16448201645
 12/17  23:00:00,78.0976860063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,113.204296662,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,84.4228613653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928374226,0.0,2.335,1.16428374226
 12/18  02:00:00,78.3731322354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,86.4122588619,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,15.7499292867,13.3949292867,2.335,0.02
 12/18  04:00:00,86.761755095,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,18.688782713,15.1895539588,2.335,1.16422875416
 12/18  05:00:00,93.7635771862,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,18.2398970942,15.8848970942,2.335,0.02
 12/18  06:00:00,97.8003206813,12.349465932,0.0,0.0,3.49369000822,9.08398230582,28.5052417762,26.1502417762,2.335,0.02
 12/18  07:00:00,139.258985122,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,398.306512983,392.47223546,4.67,1.16427752292
 12/18  08:00:00,135.886749437,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,361.416897811,356.726897811,4.67,0.02
 12/18  09:00:00,212.360219113,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,323.491572243,314.154425562,8.1725,1.16464668043
 12/18  10:00:00,238.187711475,28.8772111598,0.0,0.0,62.886420148,41.4019203762,284.455713227,272.783397263,10.5075,1.16481596459
 12/18  11:00:00,228.685821707,28.8772111598,0.0,0.0,62.886420148,41.4019203762,273.272187357,261.599697759,10.5075,1.16498959752
 12/18  12:00:00,259.179979799,28.8772111598,0.0,0.0,62.886420148,41.4019203762,258.640140754,246.967365349,10.5075,1.16527540463
 12/18  13:00:00,239.158864367,28.8772111598,0.0,0.0,62.886420148,41.4019203762,249.991503697,238.318609345,10.5075,1.16539435273
 12/18  14:00:00,237.768713373,28.8772111598,0.0,0.0,62.886420148,41.4019203762,246.862850556,234.04448635,10.5075,2.31086420592
 12/18  15:00:00,234.318671853,28.8772111598,0.0,0.0,62.886420148,41.4019203762,241.833880563,230.161254864,10.5075,1.16512569853
 12/18  16:00:00,230.870190017,28.8772111598,0.0,0.0,62.886420148,41.4019203762,237.941118916,226.268496086,10.5075,1.16512282993
 12/18  17:00:00,241.002835894,28.8772111598,0.0,0.0,62.886420148,41.4019203762,239.809262714,228.136536377,10.5075,1.16522633692
 12/18  18:00:00,244.098674802,28.8772111598,0.0,0.0,62.886420148,41.4019203762,244.216358854,232.543769351,10.5075,1.16508950334
 12/18  19:00:00,242.516085424,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,251.215552071,240.710495904,9.34,1.16505616729
 12/18  20:00:00,226.769054134,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,262.016032334,251.51118072,9.34,1.16485161403
 12/18  21:00:00,200.419165757,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,272.061506523,262.724107572,8.1725,1.1648989514
 12/18  22:00:00,142.447871256,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,246.768640033,240.934050454,4.67,1.16458957936
 12/18  23:00:00,83.8275756421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,118.782616857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  01:00:00,86.9550967547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922332814,0.0,2.335,1.16422332814
 12/19  02:00:00,80.1245084466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,83.2289371129,4.11648864399,0.0,0.0,3.49369000822,9.08398230582,10.5835875777,8.22858757775,2.335,0.02
 12/19  04:00:00,91.0811922728,12.349465932,0.0,0.0,3.49369000822,9.08398230582,26.2048072543,22.70553435,2.335,1.16427290436
 12/19  05:00:00,109.185579113,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,20.0564451803,17.7014451803,2.335,0.02
 12/19  06:00:00,113.119882308,12.349465932,0.0,0.0,3.49369000822,9.08398230582,32.2036442837,29.8486442837,2.335,0.02
 12/19  07:00:00,155.08291222,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,418.87466391,413.040445662,4.67,1.16421824803
 12/19  08:00:00,146.664792634,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,383.470835243,378.780835243,4.67,0.02
 12/19  09:00:00,210.175573982,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,353.297026964,343.959938129,8.1725,1.16458883506
 12/19  10:00:00,234.520110901,28.8772111598,0.0,0.0,62.886420148,41.4019203762,322.118118012,310.445857954,10.5075,1.16476005797
 12/19  11:00:00,225.032452445,28.8772111598,0.0,0.0,62.886420148,41.4019203762,311.528966234,299.856530482,10.5075,1.1649357516
 12/19  12:00:00,255.608433197,28.8772111598,0.0,0.0,62.886420148,41.4019203762,296.300314497,284.627288487,10.5075,1.16552600967
 12/19  13:00:00,234.606184919,28.8772111598,0.0,0.0,62.886420148,41.4019203762,287.44675784,275.773913023,10.5075,1.1653448175
 12/19  14:00:00,232.50403854,28.8772111598,0.0,0.0,62.886420148,41.4019203762,283.800098037,270.98182746,10.5075,2.31077057675
 12/19  15:00:00,228.316142914,28.8772111598,0.0,0.0,62.886420148,41.4019203762,278.800266739,267.127414515,10.5075,1.16535222391
 12/19  16:00:00,224.751762102,28.8772111598,0.0,0.0,62.886420148,41.4019203762,271.974205899,260.301626265,10.5075,1.16507963397
 12/19  17:00:00,234.750137262,28.8772111598,0.0,0.0,62.886420148,41.4019203762,278.775714988,267.103029934,10.5075,1.16518505431
 12/19  18:00:00,238.057194394,28.8772111598,0.0,0.0,62.886420148,41.4019203762,288.826995068,277.154445239,10.5075,1.16504982928
 12/19  19:00:00,237.286550492,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,301.336923039,290.831905022,9.34,1.16501801738
 12/19  20:00:00,214.476383384,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,314.842942509,304.338127873,9.34,1.16481463585
 12/19  21:00:00,190.080862606,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,324.090966558,314.75360289,8.1725,1.16486366805
 12/19  22:00:00,134.481730424,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,303.510946032,298.820946032,4.67,0.02
 12/19  23:00:00,79.4915637797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948832353,0.0,2.335,1.16448832353
 12/19  24:00:00,114.609849253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,91.6199260135,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,24.2451499049,20.7458912673,2.335,1.16425863767
 12/20  02:00:00,86.1414257329,8.40220908463,0.0,0.0,3.49369000822,9.08398230582,26.6233907074,24.2683907074,2.335,0.02
 12/20  03:00:00,90.809146802,13.2958526268,0.0,0.0,3.49369000822,9.08398230582,47.164085133,44.809085133,2.335,0.02
 12/20  04:00:00,94.6964161581,17.1196939305,0.0,0.0,3.49369000822,9.08398230582,55.4095428155,51.9102687531,2.335,1.16427406242
 12/20  05:00:00,97.1382320481,13.0135342634,0.0,0.0,3.49369000822,9.08398230582,45.2013755669,42.8463755669,2.335,0.02
 12/20  06:00:00,100.61915411,17.1680400618,0.0,0.0,3.49369000822,9.08398230582,72.8871899508,70.5321899508,2.335,0.02
 12/20  07:00:00,138.091859407,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,535.577451145,530.887451145,4.67,0.02
 12/20  08:00:00,136.773488353,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,490.208636062,484.374121714,4.67,1.16451434793
 12/20  09:00:00,209.623602227,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,428.679892703,419.342681681,8.1725,1.1647110222
 12/20  10:00:00,233.698514318,28.8772111598,0.0,0.0,62.886420148,41.4019203762,367.880980846,357.353480846,10.5075,0.02
 12/20  11:00:00,224.041249498,28.8772111598,0.0,0.0,62.886420148,41.4019203762,342.96230224,331.289666271,10.5075,1.16513596852
 12/20  12:00:00,254.874048618,28.8772111598,0.0,0.0,62.886420148,41.4019203762,313.235123742,300.416604895,10.5075,2.31101884691
 12/20  13:00:00,233.543780139,28.8772111598,0.0,0.0,62.886420148,41.4019203762,293.02403848,281.35089265,10.5075,1.16564583081
 12/20  14:00:00,231.563212714,28.8772111598,0.0,0.0,62.886420148,41.4019203762,282.796236651,269.978008548,10.5075,2.31072810292
 12/20  15:00:00,227.766459926,28.8772111598,0.0,0.0,62.886420148,41.4019203762,276.073611443,264.400778015,10.5075,1.16533342774
 12/20  16:00:00,224.383410163,28.8772111598,0.0,0.0,62.886420148,41.4019203762,276.657379957,264.98481788,10.5075,1.16506207646
 12/20  17:00:00,234.560681666,28.8772111598,0.0,0.0,62.886420148,41.4019203762,295.457905973,283.785236642,10.5075,1.16516933099
 12/20  18:00:00,237.84885265,28.8772111598,0.0,0.0,62.886420148,41.4019203762,315.197299811,303.52450567,10.5075,1.16529414063
 12/20  19:00:00,237.142669792,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,329.14690505,318.641899942,9.34,1.16500510816
 12/20  20:00:00,220.944986041,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,351.342254344,340.837451467,9.34,1.16480287651
 12/20  21:00:00,195.999334834,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,368.101670677,358.764317119,8.1725,1.1648535582
 12/20  22:00:00,139.081178027,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,348.677909467,343.987909467,4.67,0.02
 12/20  23:00:00,79.2225798409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994943254,0.0,2.335,1.1644943254
 12/20  24:00:00,114.394267405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,91.6290055387,8.34579848574,0.0,0.0,3.49369000822,9.08398230582,26.3537451164,22.8544956467,2.335,1.16424946968
 12/21  02:00:00,90.3224744967,12.8571613219,0.0,0.0,3.49369000822,9.08398230582,43.6670062264,41.3120062264,2.335,0.02
 12/21  03:00:00,93.7676108602,16.2423113207,0.0,0.0,3.49369000822,9.08398230582,48.4238289758,46.0688289758,2.335,0.02
 12/21  04:00:00,90.0911777965,12.5748429585,0.0,0.0,3.49369000822,9.08398230582,40.175294879,36.6760120801,2.335,1.16428279893
 12/21  05:00:00,101.081366866,17.1680400618,0.0,0.0,3.49369000822,9.08398230582,63.1582640746,60.8032640746,2.335,0.02
 12/21  06:00:00,101.491020584,17.8381737205,0.0,0.0,3.49369000822,9.08398230582,62.3872941505,60.0322941505,2.335,0.02
 12/21  07:00:00,138.118911476,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,507.522534329,502.832534329,4.67,0.02
 12/21  08:00:00,136.869247079,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,466.180519894,460.346013016,4.67,1.16450687845
 12/21  09:00:00,209.679081256,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,420.551116379,411.213911114,8.1725,1.16470526479
 12/21  10:00:00,233.815131819,28.8772111598,0.0,0.0,62.886420148,41.4019203762,373.600684874,363.073184874,10.5075,0.02
 12/21  11:00:00,224.022176538,28.8772111598,0.0,0.0,62.886420148,41.4019203762,346.937596518,335.264963851,10.5075,1.16513266688
 12/21  12:00:00,254.853182662,28.8772111598,0.0,0.0,62.886420148,41.4019203762,322.273487156,309.45496824,10.5075,2.31101891634
 12/21  13:00:00,233.475815627,28.8772111598,0.0,0.0,62.886420148,41.4019203762,309.943309612,298.270160841,10.5075,1.16564877059
 12/21  14:00:00,231.450309537,28.8772111598,0.0,0.0,62.886420148,41.4019203762,305.628617318,292.810379228,10.5075,2.3107380907
 12/21  15:00:00,227.62474188,28.8772111598,0.0,0.0,62.886420148,41.4019203762,302.118555222,290.445714377,10.5075,1.1653408449
 12/21  16:00:00,224.23808634,28.8772111598,0.0,0.0,62.886420148,41.4019203762,294.028920498,282.356349918,10.5075,1.1650705798
 12/21  17:00:00,234.44616316,28.8772111598,0.0,0.0,62.886420148,41.4019203762,297.57385165,285.901171945,10.5075,1.16517970528
 12/21  18:00:00,237.844697096,28.8772111598,0.0,0.0,62.886420148,41.4019203762,304.644021106,292.971214703,10.5075,1.16530640284
 12/21  19:00:00,237.18699175,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,313.448187716,302.943169356,9.34,1.16501836043
 12/21  20:00:00,221.106271588,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,322.310272663,311.805455289,9.34,1.16481737432
 12/21  21:00:00,196.177957861,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,330.845539215,321.508169553,8.1725,1.16486966199
 12/21  22:00:00,139.209039833,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,306.429352048,301.739352048,4.67,0.02
 12/21  23:00:00,79.5129069106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994953737,0.0,2.335,1.1644953737
 12/21  24:00:00,114.679883614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,87.589652001,4.11648864399,0.0,0.0,3.49369000822,9.08398230582,13.2192025564,9.71993607569,2.335,1.16426648069
 12/22  02:00:00,90.1497286214,12.349465932,0.0,0.0,3.49369000822,9.08398230582,31.0002857994,28.6452857994,2.335,0.02
 12/22  03:00:00,86.4736733053,8.74067267795,0.0,0.0,3.49369000822,9.08398230582,25.3137843332,22.9587843332,2.335,0.02
 12/22  04:00:00,90.8207711285,13.2768440496,0.0,0.0,3.49369000822,9.08398230582,43.6460175199,40.1467344501,2.335,1.16428306985
 12/22  05:00:00,116.629529074,16.5411083831,0.0,0.0,3.49369000822,9.08398230582,45.3237726418,42.9687726418,2.335,0.02
 12/22  06:00:00,112.901185121,12.8322057654,0.0,0.0,3.49369000822,9.08398230582,35.7053100372,33.3503100372,2.335,0.02
 12/22  07:00:00,154.579577789,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,481.431407275,476.741407275,4.67,0.02
 12/22  08:00:00,146.142841765,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,438.416697169,432.582171666,4.67,1.16452550288
 12/22  09:00:00,209.819387735,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,402.444216036,393.106990486,8.1725,1.16472554978
 12/22  10:00:00,233.825010499,28.8772111598,0.0,0.0,62.886420148,41.4019203762,353.639507543,343.112007543,10.5075,0.02
 12/22  11:00:00,224.057782232,28.8772111598,0.0,0.0,62.886420148,41.4019203762,329.398239346,317.725583992,10.5075,1.16515535377
 12/22  12:00:00,254.850279194,28.8772111598,0.0,0.0,62.886420148,41.4019203762,305.73501896,292.916448259,10.5075,2.31107070068
 12/22  13:00:00,233.41167535,28.8772111598,0.0,0.0,62.886420148,41.4019203762,291.864763273,280.191911692,10.5075,1.16535158071
 12/22  14:00:00,231.317455949,28.8772111598,0.0,0.0,62.886420148,41.4019203762,292.16089226,279.342592074,10.5075,2.31080018603
 12/22  15:00:00,227.498305898,28.8772111598,0.0,0.0,62.886420148,41.4019203762,290.506077044,278.833202744,10.5075,1.16537430011
 12/22  16:00:00,224.116831321,28.8772111598,0.0,0.0,62.886420148,41.4019203762,293.261846004,281.589241037,10.5075,1.1651049675
 12/22  17:00:00,234.335385714,28.8772111598,0.0,0.0,62.886420148,41.4019203762,312.57438232,300.901666323,10.5075,1.16521599763
 12/22  18:00:00,237.723734181,28.8772111598,0.0,0.0,62.886420148,41.4019203762,321.535671394,309.863086447,10.5075,1.16508494691
 12/22  19:00:00,237.108148786,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,333.798864294,323.293806484,9.34,1.16505780965
 12/22  20:00:00,214.362730901,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,350.579778942,340.074921006,9.34,1.16485793591
 12/22  21:00:00,189.854657589,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,359.030036022,349.692624259,8.1725,1.1649117629
 12/22  22:00:00,134.367703173,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,338.223388465,332.388782817,4.67,1.16460564792
 12/22  23:00:00,79.307984803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,114.482336929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/23  01:00:00,89.4872610824,8.34579848574,0.0,0.0,3.49369000822,6.81298672936,24.0313300173,21.1156425252,1.75125,1.16443749204
 12/23  02:00:00,88.1392899409,12.8571613219,0.0,0.0,3.49369000822,6.81298672936,41.002653807,39.231403807,1.75125,0.02
 12/23  03:00:00,90.4195326527,15.0946445145,0.0,0.0,3.49369000822,6.81298672936,47.1580483008,44.2424511495,1.75125,1.16434715128
 12/23  04:00:00,88.9854405031,13.6715712207,0.0,0.0,3.49369000822,6.81298672936,37.8624507335,36.0912007335,1.75125,0.02
 12/23  05:00:00,98.0068941275,16.2906574521,0.0,0.0,3.49369000822,6.81298672936,59.9947595662,58.2235095662,1.75125,0.02
 12/23  06:00:00,99.2619400904,17.8381737205,0.0,0.0,3.49369000822,6.81298672936,62.8971102759,59.9815421378,1.75125,1.16431813806
 12/23  07:00:00,123.92745847,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,512.721542536,509.199042536,3.5025,0.02
 12/23  08:00:00,122.69732348,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,467.135848556,462.468735363,3.5025,1.16461319307
 12/23  09:00:00,182.244928106,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,428.831562503,422.974062503,5.8375,0.02
 12/23  10:00:00,199.403306431,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,389.693543729,379.188743117,9.34,1.16480061209
 12/23  11:00:00,224.148708369,28.8772111598,0.0,0.0,62.886420148,41.4019203762,355.338274404,343.665788536,10.5075,1.16498586717
 12/23  12:00:00,254.915805476,28.8772111598,0.0,0.0,62.886420148,41.4019203762,334.340316853,322.667465549,10.5075,1.16535130372
 12/23  13:00:00,233.587904323,28.8772111598,0.0,0.0,62.886420148,41.4019203762,324.287835633,311.469484383,10.5075,2.31085124988
 12/23  14:00:00,231.548162252,28.8772111598,0.0,0.0,62.886420148,41.4019203762,315.574541218,303.901561188,10.5075,1.16548003015
 12/23  15:00:00,227.698991913,28.8772111598,0.0,0.0,62.886420148,41.4019203762,311.346428356,299.673730664,10.5075,1.16519769232
 12/23  16:00:00,224.301075417,28.8772111598,0.0,0.0,62.886420148,41.4019203762,308.609820064,296.936999724,10.5075,1.1653203401
 12/23  17:00:00,234.498028232,28.8772111598,0.0,0.0,62.886420148,41.4019203762,306.87617935,295.203514352,10.5075,1.16516499868
 12/23  18:00:00,237.887232688,28.8772111598,0.0,0.0,62.886420148,41.4019203762,311.500753409,298.682897816,10.5075,2.31035559263
 12/23  19:00:00,223.454883922,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,335.036358947,325.698736416,8.1725,1.16512253113
 12/23  20:00:00,177.908665806,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,351.74009497,344.737706526,5.8375,1.16488844431
 12/23  21:00:00,167.741820652,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,355.673209977,349.815709977,5.8375,0.02
 12/23  22:00:00,124.988925399,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,329.759739305,325.09252637,3.5025,1.16471293472
 12/23  23:00:00,77.1313151203,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157737255,0.0,1.75125,1.1645237255
 12/23  24:00:00,112.238318717,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,89.4581401915,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,20.5898962425,18.8186462425,1.75125,0.02
 12/24  02:00:00,88.1943073555,12.7725454236,0.0,0.0,3.49369000822,6.81298672936,36.8456697163,33.9301206709,1.75125,1.16429904541
 12/24  03:00:00,88.3203767866,12.8571613219,0.0,0.0,3.49369000822,6.81298672936,37.6542013167,35.8829513167,1.75125,0.02
 12/24  04:00:00,87.4342662566,12.0049370114,0.0,0.0,3.49369000822,6.81298672936,29.6581138061,27.8868638061,1.75125,0.02
 12/24  05:00:00,98.1441982003,16.2906574521,0.0,0.0,3.49369000822,6.81298672936,50.3210003489,47.4054252375,1.75125,1.16432511146
 12/24  06:00:00,97.8572202452,16.2906574521,0.0,0.0,3.49369000822,6.81298672936,46.5773913779,44.8061413779,1.75125,0.02
 12/24  07:00:00,124.014090975,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,516.6223728,513.0998728,3.5025,0.02
 12/24  08:00:00,122.830689098,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,477.805817923,473.138938843,3.5025,1.16437908004
 12/24  09:00:00,154.800972982,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,423.026826292,419.504326292,3.5025,0.02
 12/24  10:00:00,127.279043313,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,415.60178632,410.934815228,3.5025,1.16447109258
 12/24  11:00:00,162.041070589,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,388.058657819,379.888868056,7.005,1.16478976284
 12/24  12:00:00,193.334280021,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,377.36590233,370.34090233,7.005,0.02
 12/24  13:00:00,199.331099149,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,355.731965918,345.226995032,9.34,1.16497088537
 12/24  14:00:00,197.803809314,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,348.675425395,338.170532282,9.34,1.16489311252
 12/24  15:00:00,194.028861164,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,340.543059415,330.038088868,9.34,1.16497054761
 12/24  16:00:00,190.643150836,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,335.343672933,324.838787394,9.34,1.16488553845
 12/24  17:00:00,200.843924139,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,333.338467922,322.833405073,9.34,1.16506284818
 12/24  18:00:00,175.787654757,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,385.162835858,376.992931371,7.005,1.16490448687
 12/24  19:00:00,182.186388966,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,401.50664465,395.671985215,4.67,1.16465943483
 12/24  20:00:00,162.252250264,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,403.83783505,399.14783505,4.67,0.02
 12/24  21:00:00,153.470858111,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,406.39799703,400.563362278,4.67,1.16463475146
 12/24  22:00:00,139.182640301,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,362.274268847,357.584268847,4.67,0.02
 12/24  23:00:00,77.1249728244,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568022661,0.0,1.75125,1.16443022661
 12/24  24:00:00,112.25366682,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,89.5117368707,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,20.4290358863,17.5134299788,1.75125,1.16435590748
 12/25  02:00:00,88.1585811422,12.6879295253,0.0,0.0,3.49369000822,6.81298672936,33.9315836171,32.1603336171,1.75125,0.02
 12/25  03:00:00,88.200851014,12.6879295253,0.0,0.0,3.49369000822,6.81298672936,36.2397184808,34.4684684808,1.75125,0.02
 12/25  04:00:00,86.1588478499,10.6862706841,0.0,0.0,3.49369000822,6.81298672936,30.6865561788,27.7709945609,1.75125,1.16431161789
 12/25  05:00:00,99.0246846469,17.1490314846,0.0,0.0,3.49369000822,6.81298672936,40.3864558221,38.6152058221,1.75125,0.02
 12/25  06:00:00,98.2513386159,16.7889669014,0.0,0.0,3.49369000822,6.81298672936,51.3189005784,49.5476505784,1.75125,0.02
 12/25  07:00:00,124.011306658,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,514.836937279,510.170099169,3.5025,1.16433810942
 12/25  08:00:00,122.808116234,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,470.38928783,466.86678783,3.5025,0.02
 12/25  09:00:00,154.811003009,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,415.52789322,410.860991217,3.5025,1.16440200324
 12/25  10:00:00,127.344962414,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,406.926187084,403.403687084,3.5025,0.02
 12/25  11:00:00,162.111931729,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,377.262670748,369.092861422,7.005,1.16480932557
 12/25  12:00:00,193.355379082,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,360.855130666,352.685266701,7.005,1.16486396586
 12/25  13:00:00,199.321013159,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,328.280864293,317.775979464,9.34,1.1648848293
 12/25  14:00:00,197.739070538,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,308.523900717,299.163900717,9.34,0.02
 12/25  15:00:00,193.92991299,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,300.927969853,290.422997049,9.34,1.16497280473
 12/25  16:00:00,190.520129499,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,297.81685159,287.31196694,9.34,1.1648846501
 12/25  17:00:00,200.711102341,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,317.939261182,307.43420634,9.34,1.16505484156
 12/25  18:00:00,175.630525959,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,389.394988736,381.225077697,7.005,1.1649110394
 12/25  19:00:00,182.06421588,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,414.871289819,409.03658294,4.67,1.16470687894
 12/25  20:00:00,161.92599596,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,435.608236442,429.773563773,4.67,1.1646726691
 12/25  21:00:00,153.126627236,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,450.396701477,445.706701477,4.67,0.02
