Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  22:00:00,138.954458859,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,431.315570783,425.481085889,4.67,1.16448489337
 12/25  23:00:00,76.6286298784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,120.258364102,8.40220908463,0.0,0.0,3.49369000822,6.81298672936,30.4531204539,28.6818704539,1.75125,0.02
 12/26  01:00:00,93.370008052,10.2380750906,0.0,0.0,3.49369000822,9.08398230582,38.0335014203,34.5342351351,2.335,1.16426628518
 12/26  02:00:00,95.0420359111,17.8381737205,0.0,0.0,3.49369000822,9.08398230582,63.1977062293,60.8427062293,2.335,0.02
 12/26  03:00:00,93.6359062646,16.2906574521,0.0,0.0,3.49369000822,9.08398230582,62.8438787672,60.4888787672,2.335,0.02
 12/26  04:00:00,91.2281367314,13.8909168732,0.0,0.0,3.49369000822,9.08398230582,53.7391979592,50.2399173517,2.335,1.16428060755
 12/26  05:00:00,117.489366909,17.8381737205,0.0,0.0,3.49369000822,9.08398230582,75.5816315724,73.2266315724,2.335,0.02
 12/26  06:00:00,116.150029473,16.2906574521,0.0,0.0,3.49369000822,9.08398230582,67.8375929524,65.4825929524,2.335,0.02
 12/26  07:00:00,154.608136484,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,519.461656435,513.627434071,4.67,1.1642223643
 12/26  08:00:00,146.058254009,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,463.478049173,458.788049173,4.67,0.02
 12/26  09:00:00,209.832935488,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,411.120394979,401.7832172,8.1725,1.16467777922
 12/26  10:00:00,234.089051787,28.8772111598,0.0,0.0,62.886420148,41.4019203762,356.622719508,344.950357678,10.5075,1.16486182974
 12/26  11:00:00,224.28988961,28.8772111598,0.0,0.0,62.886420148,41.4019203762,330.620358824,318.947807588,10.5075,1.16505123609
 12/26  12:00:00,254.997156176,28.8772111598,0.0,0.0,62.886420148,41.4019203762,307.967600185,296.294744499,10.5075,1.16535568592
 12/26  13:00:00,233.836857127,28.8772111598,0.0,0.0,62.886420148,41.4019203762,298.984498389,287.311507988,10.5075,1.16549040136
 12/26  14:00:00,231.877834966,28.8772111598,0.0,0.0,62.886420148,41.4019203762,294.82546844,282.006869962,10.5075,2.31109847806
 12/26  15:00:00,228.364776845,28.8772111598,0.0,0.0,62.886420148,41.4019203762,286.27139597,274.598638594,10.5075,1.16525737631
 12/26  16:00:00,225.59173345,28.8772111598,0.0,0.0,62.886420148,41.4019203762,278.529778073,266.857010731,10.5075,1.1652673418
 12/26  17:00:00,236.191061724,28.8772111598,0.0,0.0,62.886420148,41.4019203762,274.629595101,262.956966971,10.5075,1.16512813009
 12/26  18:00:00,239.761230483,28.8772111598,0.0,0.0,62.886420148,41.4019203762,278.785384666,267.112625066,10.5075,1.16525960034
 12/26  19:00:00,238.540408376,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,283.941418471,273.436419232,9.34,1.16499923923
 12/26  20:00:00,215.078057937,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,295.403549272,284.89870976,9.34,1.1648395116
 12/26  21:00:00,190.227041657,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,309.062123717,299.724719723,8.1725,1.16490399419
 12/26  22:00:00,134.570384465,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,286.938724352,281.104078803,4.67,1.16464554904
 12/26  23:00:00,79.8565539884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,114.957662231,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937235569,0.0,2.335,1.16437235569
 12/27  01:00:00,83.7395705963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,90.283653901,12.349465932,0.0,0.0,3.49369000822,9.08398230582,30.3678551079,28.0128551079,2.335,0.02
 12/27  03:00:00,90.554663109,12.6879295253,0.0,0.0,3.49369000822,9.08398230582,37.15429803,33.655009613,2.335,1.16428841704
 12/27  04:00:00,87.9983125028,10.2475793792,0.0,0.0,3.49369000822,9.08398230582,31.7262382453,29.3712382453,2.335,0.02
 12/27  05:00:00,101.893083838,17.7975641533,0.0,0.0,3.49369000822,9.08398230582,55.6215601857,53.2665601857,2.335,0.02
 12/27  06:00:00,99.7358290425,16.1214256554,0.0,0.0,3.49369000822,9.08398230582,52.0317089353,49.6767089353,2.335,0.02
 12/27  07:00:00,138.113873282,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,521.483250595,515.648962728,4.67,1.16428786719
 12/27  08:00:00,136.773965254,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,484.496948997,479.806948997,4.67,0.02
 12/27  09:00:00,209.599027934,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,435.523875839,426.186704447,8.1725,1.16467139213
 12/27  10:00:00,233.548029716,28.8772111598,0.0,0.0,62.886420148,41.4019203762,378.119335836,366.44701878,10.5075,1.16481705505
 12/27  11:00:00,223.928967487,28.8772111598,0.0,0.0,62.886420148,41.4019203762,341.696367858,330.023899548,10.5075,1.16496830938
 12/27  12:00:00,254.82541272,28.8772111598,0.0,0.0,62.886420148,41.4019203762,312.884321521,301.211311293,10.5075,1.1655102284
 12/27  13:00:00,234.189923903,28.8772111598,0.0,0.0,62.886420148,41.4019203762,299.95598824,287.137462602,10.5075,2.3110256372
 12/27  14:00:00,231.373299999,28.8772111598,0.0,0.0,62.886420148,41.4019203762,289.570833525,277.897926277,10.5075,1.16540724776
 12/27  15:00:00,227.567560753,28.8772111598,0.0,0.0,62.886420148,41.4019203762,279.216937386,267.544294725,10.5075,1.16514266132
 12/27  16:00:00,224.156627785,28.8772111598,0.0,0.0,62.886420148,41.4019203762,278.935579354,267.262902857,10.5075,1.16517649655
 12/27  17:00:00,234.343202031,28.8772111598,0.0,0.0,62.886420148,41.4019203762,304.283621694,292.610829869,10.5075,1.16529182452
 12/27  18:00:00,237.662789904,28.8772111598,0.0,0.0,62.886420148,41.4019203762,331.410571943,319.737909156,10.5075,1.16516278697
 12/27  19:00:00,237.034096925,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,352.47369118,341.968525569,9.34,1.16516561091
 12/27  20:00:00,220.774605896,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,373.049702321,362.544695251,9.34,1.16500706998
 12/27  21:00:00,195.826520378,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,373.123786753,363.786413292,8.1725,1.16487346024
 12/27  22:00:00,139.009113648,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,339.573319469,333.738658777,4.67,1.16466069223
 12/27  23:00:00,79.2123988258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,115.115994715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936715577,0.0,2.335,1.16436715577
 12/28  01:00:00,92.1345176032,8.23297728797,0.0,0.0,3.49369000822,9.08398230582,22.0028803159,19.6478803159,2.335,0.02
 12/28  02:00:00,90.3362006738,12.8571613219,0.0,0.0,3.49369000822,9.08398230582,40.2276736794,37.8726736794,2.335,0.02
 12/28  03:00:00,92.2088643131,14.6947950523,0.0,0.0,3.49369000822,9.08398230582,46.5395173114,43.0402073931,2.335,1.1643099183
 12/28  04:00:00,90.9167007464,13.4292242066,0.0,0.0,3.49369000822,9.08398230582,39.7722345765,37.4172345765,2.335,0.02
 12/28  05:00:00,101.006850084,17.1300229074,0.0,0.0,3.49369000822,9.08398230582,63.8490588021,61.4940588021,2.335,0.02
 12/28  06:00:00,100.743535581,17.1680400618,0.0,0.0,3.49369000822,9.08398230582,66.4902918519,62.9910097775,2.335,1.16428207434
 12/28  07:00:00,138.048392096,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,515.4201574,510.7301574,4.67,0.02
 12/28  08:00:00,136.744023952,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,465.781152942,461.091152942,4.67,0.02
 12/28  09:00:00,209.617575088,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,425.292352953,415.955164087,8.1725,1.16468886632
 12/28  10:00:00,233.721569387,28.8772111598,0.0,0.0,62.886420148,41.4019203762,372.238961619,360.566665775,10.5075,1.16479584459
 12/28  11:00:00,223.906587441,28.8772111598,0.0,0.0,62.886420148,41.4019203762,324.846042868,313.173398738,10.5075,1.16514412988
 12/28  12:00:00,254.804879828,28.8772111598,0.0,0.0,62.886420148,41.4019203762,279.668641814,267.99576035,10.5075,1.16538146401
 12/28  13:00:00,234.618596672,28.8772111598,0.0,0.0,62.886420148,41.4019203762,263.522649392,250.704091564,10.5075,2.31105782798
 12/28  14:00:00,231.328639629,28.8772111598,0.0,0.0,62.886420148,41.4019203762,262.587863993,250.914773601,10.5075,1.16559039213
 12/28  15:00:00,227.535329615,28.8772111598,0.0,0.0,62.886420148,41.4019203762,261.623741703,249.95091534,10.5075,1.16532636218
 12/28  16:00:00,224.154707798,28.8772111598,0.0,0.0,62.886420148,41.4019203762,264.422066997,252.749458668,10.5075,1.165108329
 12/28  17:00:00,234.35620108,28.8772111598,0.0,0.0,62.886420148,41.4019203762,284.315204308,271.497414243,10.5075,2.31029006446
 12/28  18:00:00,237.711586061,28.8772111598,0.0,0.0,62.886420148,41.4019203762,295.35517039,283.682457425,10.5075,1.16521296487
 12/28  19:00:00,237.079087854,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,314.154882049,303.649732056,9.34,1.16514999346
 12/28  20:00:00,220.888857952,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,341.525987409,331.021102434,9.34,1.16488497525
 12/28  21:00:00,195.965971933,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,363.371359232,355.178859232,8.1725,0.02
 12/28  22:00:00,139.081655138,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,352.338969833,346.504271217,4.67,1.16469861601
 12/28  23:00:00,79.22493755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948287472,0.0,2.335,1.16448287472
 12/28  24:00:00,115.094015658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,96.4309067896,12.6879295253,0.0,0.0,3.49369000822,9.08398230582,42.6268854095,40.2718854095,2.335,0.02
 12/29  02:00:00,92.5843493149,15.0851402259,0.0,0.0,3.49369000822,9.08398230582,52.2654199418,48.7661273994,2.335,1.16429254244
 12/29  03:00:00,91.3463294016,13.8909168732,0.0,0.0,3.49369000822,9.08398230582,44.8409474538,42.4859474538,2.335,0.02
 12/29  04:00:00,93.5110719101,16.2906574521,0.0,0.0,3.49369000822,9.08398230582,71.7767242707,69.4217242707,2.335,0.02
 12/29  05:00:00,117.655878678,17.8381737205,0.0,0.0,3.49369000822,9.08398230582,80.2529480472,76.7538744914,2.335,1.16407355583
 12/29  06:00:00,113.687280677,13.8909168732,0.0,0.0,3.49369000822,9.08398230582,63.0955169689,60.7405169689,2.335,0.02
 12/29  07:00:00,154.307036491,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,569.908282476,565.218282476,4.67,0.02
 12/29  08:00:00,145.793923318,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,513.201127181,507.36667449,4.67,1.16445269067
 12/29  09:00:00,209.662106256,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,449.343720119,441.151220119,8.1725,0.02
 12/29  10:00:00,233.762329901,28.8772111598,0.0,0.0,62.886420148,41.4019203762,373.018477318,361.34618007,10.5075,1.1647972472
 12/29  11:00:00,224.111006403,28.8772111598,0.0,0.0,62.886420148,41.4019203762,327.474990804,315.802383608,10.5075,1.16510719586
 12/29  12:00:00,254.929069708,28.8772111598,0.0,0.0,62.886420148,41.4019203762,296.093212886,283.275165593,10.5075,2.31054729291
 12/29  13:00:00,234.926296419,28.8772111598,0.0,0.0,62.886420148,41.4019203762,281.544248098,269.871313438,10.5075,1.16543465989
 12/29  14:00:00,231.679202836,28.8772111598,0.0,0.0,62.886420148,41.4019203762,277.937859157,266.264888214,10.5075,1.16547094331
 12/29  15:00:00,227.802779607,28.8772111598,0.0,0.0,62.886420148,41.4019203762,281.297678434,268.479759588,10.5075,2.31041884621
 12/29  16:00:00,224.399542533,28.8772111598,0.0,0.0,62.886420148,41.4019203762,277.813553928,266.140900736,10.5075,1.16515319181
 12/29  17:00:00,234.584885995,28.8772111598,0.0,0.0,62.886420148,41.4019203762,288.937617345,277.264836568,10.5075,1.16528077674
 12/29  18:00:00,237.924857737,28.8772111598,0.0,0.0,62.886420148,41.4019203762,305.530774967,293.858111666,10.5075,1.16516330139
 12/29  19:00:00,237.202536859,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,318.122996217,307.617872191,9.34,1.16512402532
 12/29  20:00:00,214.462229188,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,327.204913396,316.700017678,9.34,1.16489571784
 12/29  21:00:00,189.97783199,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,338.467464908,329.130009324,8.1725,1.16495558328
 12/29  22:00:00,134.429831118,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,318.536447982,313.846447982,4.67,0.02
 12/29  23:00:00,79.4045807603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930686312,0.0,2.335,1.16430686312
 12/29  24:00:00,115.163154835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,89.8696945966,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,23.2572364237,20.3415948675,1.75125,1.16439155615
 12/30  02:00:00,88.1602949223,12.8571613219,0.0,0.0,3.49369000822,6.81298672936,40.2851358805,38.5138858805,1.75125,0.02
 12/30  03:00:00,90.3053982373,14.9745835374,0.0,0.0,3.49369000822,6.81298672936,45.0375406543,43.2662906543,1.75125,0.02
 12/30  04:00:00,89.0275672779,13.7216850765,0.0,0.0,3.49369000822,6.81298672936,40.451234489,37.5356566524,1.75125,1.16432783662
 12/30  05:00:00,98.8289472584,17.1300229074,0.0,0.0,3.49369000822,6.81298672936,62.6439925884,60.8727425884,1.75125,0.02
 12/30  06:00:00,98.5772540454,17.1680400618,0.0,0.0,3.49369000822,6.81298672936,63.3028462344,61.5315962344,1.75125,0.02
 12/30  07:00:00,123.928889103,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,516.102350542,511.435490976,3.5025,1.16435956616
 12/30  08:00:00,122.725798553,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,454.840654425,451.318154425,3.5025,0.02
 12/30  09:00:00,182.276145461,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,410.238953405,403.236729165,5.8375,1.16472423994
 12/30  10:00:00,199.457013329,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,355.220191079,344.715506469,9.34,1.16468460943
 12/30  11:00:00,224.280791816,28.8772111598,0.0,0.0,62.886420148,41.4019203762,301.707214318,290.034590734,10.5075,1.16512358368
 12/30  12:00:00,255.016561973,28.8772111598,0.0,0.0,62.886420148,41.4019203762,275.284901785,263.612137767,10.5075,1.16526401838
 12/30  13:00:00,235.130259517,28.8772111598,0.0,0.0,62.886420148,41.4019203762,264.705751005,251.887539046,10.5075,2.31071195971
 12/30  14:00:00,232.630141372,28.8772111598,0.0,0.0,62.886420148,41.4019203762,256.507352157,244.834424302,10.5075,1.16542785509
 12/30  15:00:00,229.454846343,28.8772111598,0.0,0.0,62.886420148,41.4019203762,252.400313731,240.727661037,10.5075,1.16515269392
 12/30  16:00:00,226.776872389,28.8772111598,0.0,0.0,62.886420148,41.4019203762,246.258658428,234.585870937,10.5075,1.16528749138
 12/30  17:00:00,233.954145929,28.8772111598,0.0,0.0,62.886420148,41.4019203762,242.575832596,230.903191445,10.5075,1.16514115074
 12/30  18:00:00,240.907670078,28.8772111598,0.0,0.0,62.886420148,41.4019203762,247.467817799,234.64997783,10.5075,2.31033996872
 12/30  19:00:00,225.54969062,28.8772111598,0.0,0.0,34.9369000822,32.3179380704,265.687036396,256.3494066,8.1725,1.16512979628
 12/30  20:00:00,180.049683338,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,274.674500925,267.672098257,5.8375,1.16490266801
 12/30  21:00:00,169.324430219,28.8772111598,0.0,0.0,20.9621400493,23.2339557645,287.830332058,281.972832058,5.8375,0.02
 12/30  22:00:00,126.885423487,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,264.393069701,259.725987104,3.5025,1.16458259757
 12/30  23:00:00,81.0176863884,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573775983,0.0,1.75125,1.16448775983
 12/30  24:00:00,116.623224948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,85.7474357436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  02:00:00,78.488521093,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557829791,0.0,1.75125,1.16432829791
 12/31  03:00:00,77.7559687514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  04:00:00,85.753881285,8.23297728797,0.0,0.0,3.49369000822,6.81298672936,14.9508237164,13.1795737164,1.75125,0.02
 12/31  05:00:00,96.4053597539,12.349465932,0.0,0.0,3.49369000822,6.81298672936,25.9965800279,23.0810103969,1.75125,1.164319631
 12/31  06:00:00,96.2463773009,12.349465932,0.0,0.0,3.49369000822,6.81298672936,23.8918393981,22.1205893981,1.75125,0.02
 12/31  07:00:00,125.574184515,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,433.475019286,429.952519286,3.5025,0.02
 12/31  08:00:00,125.783012526,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,397.854163551,393.187244862,3.5025,1.16441868978
 12/31  09:00:00,157.304531202,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,353.280048059,349.757548059,3.5025,0.02
 12/31  10:00:00,130.949471786,28.8772111598,0.0,0.0,6.98738001645,14.1499734587,342.856684749,338.189666331,3.5025,1.16451841821
 12/31  11:00:00,165.780600611,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,310.683433684,302.513583382,7.005,1.16485030117
 12/31  12:00:00,197.094150647,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,301.241271691,294.216271691,7.005,0.02
 12/31  13:00:00,205.29755511,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,278.543194147,268.038150857,9.34,1.16504329052
 12/31  14:00:00,203.361709398,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,269.767410441,259.262435961,9.34,1.16497447982
 12/31  15:00:00,199.54279026,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,265.600098334,255.095240952,9.34,1.16485738248
 12/31  16:00:00,196.006791275,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,265.712107774,255.207121311,9.34,1.16498646386
 12/31  17:00:00,202.550014949,28.8772111598,0.0,0.0,41.9242800987,36.8599292233,265.717689912,255.212732837,9.34,1.16495707495
 12/31  18:00:00,180.858730996,28.8772111598,0.0,0.0,27.9495200658,27.7759469175,305.503116789,297.33329656,7.005,1.16482022803
 12/31  19:00:00,186.252752506,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,322.797917374,316.963131168,4.67,1.16478620644
 12/31  20:00:00,166.674626171,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,326.055003506,321.365003506,4.67,0.02
 12/31  21:00:00,157.731159757,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,329.305226398,323.470602991,4.67,1.16462340775
 12/31  22:00:00,143.14503061,28.8772111598,0.0,0.0,13.9747600329,18.6919646116,291.004185312,285.169649669,4.67,1.16453564225
 12/31  23:00:00,82.5957854915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,117.92137741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
